Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-05T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-03-05T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
774937,Belfry Road - Droitwich,2023-03-05T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
774937,Belfry Road - Droitwich,2023-03-05T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
774937,Belfry Road - Droitwich,2023-03-05T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
774937,Belfry Road - Droitwich,2023-03-05T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-03-05T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-03-05T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-03-05T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-03-05T19:20:00.000+00:00,transformer,,Temperature,C,20.3
774937,Belfry Road - Droitwich,2023-03-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
774937,Belfry Road - Droitwich,2023-03-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
774937,Belfry Road - Droitwich,2023-03-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
774937,Belfry Road - Droitwich,2023-03-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
774937,Belfry Road - Droitwich,2023-03-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
774937,Belfry Road - Droitwich,2023-03-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
774937,Belfry Road - Droitwich,2023-03-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,57.39
774937,Belfry Road - Droitwich,2023-03-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,66.94
774937,Belfry Road - Droitwich,2023-03-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,55.18
774937,Belfry Road - Droitwich,2023-03-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
774937,Belfry Road - Droitwich,2023-03-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.7
774937,Belfry Road - Droitwich,2023-03-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.6
774937,Belfry Road - Droitwich,2023-03-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
774937,Belfry Road - Droitwich,2023-03-05T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-03-05T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-03-05T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-03-05T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.08
774937,Belfry Road - Droitwich,2023-03-05T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.16
774937,Belfry Road - Droitwich,2023-03-05T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.23
774937,Belfry Road - Droitwich,2023-03-05T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-03-05T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-03-05T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,128.8
774937,Belfry Road - Droitwich,2023-03-05T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.1
774937,Belfry Road - Droitwich,2023-03-05T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.64
774937,Belfry Road - Droitwich,2023-03-05T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
774937,Belfry Road - Droitwich,2023-03-05T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-03-05T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.78
774937,Belfry Road - Droitwich,2023-03-05T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.69
774937,Belfry Road - Droitwich,2023-03-05T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.51
774937,Belfry Road - Droitwich,2023-03-05T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-03-05T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.0
774937,Belfry Road - Droitwich,2023-03-05T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.7
774937,Belfry Road - Droitwich,2023-03-05T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.7
774937,Belfry Road - Droitwich,2023-03-05T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-03-05T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-03-05T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-03-05T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
774937,Belfry Road - Droitwich,2023-03-05T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
774937,Belfry Road - Droitwich,2023-03-05T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
774937,Belfry Road - Droitwich,2023-03-05T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-03-05T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-03-05T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-03-05T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-03-05T19:10:00.000+00:00,transformer,,Temperature,C,20.4
774937,Belfry Road - Droitwich,2023-03-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
774937,Belfry Road - Droitwich,2023-03-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
774937,Belfry Road - Droitwich,2023-03-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
774937,Belfry Road - Droitwich,2023-03-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
774937,Belfry Road - Droitwich,2023-03-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
774937,Belfry Road - Droitwich,2023-03-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
774937,Belfry Road - Droitwich,2023-03-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,58.33
774937,Belfry Road - Droitwich,2023-03-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,70.01
774937,Belfry Road - Droitwich,2023-03-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,61.61
774937,Belfry Road - Droitwich,2023-03-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
774937,Belfry Road - Droitwich,2023-03-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
774937,Belfry Road - Droitwich,2023-03-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.3
774937,Belfry Road - Droitwich,2023-03-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.7
774937,Belfry Road - Droitwich,2023-03-05T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-03-05T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-03-05T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-05T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.64
774937,Belfry Road - Droitwich,2023-03-05T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.12
774937,Belfry Road - Droitwich,2023-03-05T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.34
774937,Belfry Road - Droitwich,2023-03-05T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-03-05T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.1
774937,Belfry Road - Droitwich,2023-03-05T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,122.0
774937,Belfry Road - Droitwich,2023-03-05T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.5
774937,Belfry Road - Droitwich,2023-03-05T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-03-05T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-03-05T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.51
774937,Belfry Road - Droitwich,2023-03-05T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.27
774937,Belfry Road - Droitwich,2023-03-05T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.42
774937,Belfry Road - Droitwich,2023-03-05T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.16
774937,Belfry Road - Droitwich,2023-03-05T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-03-05T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.1
774937,Belfry Road - Droitwich,2023-03-05T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.3
774937,Belfry Road - Droitwich,2023-03-05T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.0
774937,Belfry Road - Droitwich,2023-03-05T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-03-05T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-03-05T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
774937,Belfry Road - Droitwich,2023-03-05T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
774937,Belfry Road - Droitwich,2023-03-05T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
774937,Belfry Road - Droitwich,2023-03-05T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.21
774937,Belfry Road - Droitwich,2023-03-05T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-03-05T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-03-05T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-03-05T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-03-05T19:00:00.000+00:00,transformer,,Temperature,C,20.5
774937,Belfry Road - Droitwich,2023-03-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
774937,Belfry Road - Droitwich,2023-03-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
774937,Belfry Road - Droitwich,2023-03-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-03-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
774937,Belfry Road - Droitwich,2023-03-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
774937,Belfry Road - Droitwich,2023-03-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
774937,Belfry Road - Droitwich,2023-03-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
774937,Belfry Road - Droitwich,2023-03-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,64.48
774937,Belfry Road - Droitwich,2023-03-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,70.74
774937,Belfry Road - Droitwich,2023-03-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,59.71
774937,Belfry Road - Droitwich,2023-03-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
774937,Belfry Road - Droitwich,2023-03-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.6
774937,Belfry Road - Droitwich,2023-03-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,293.2
774937,Belfry Road - Droitwich,2023-03-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
774937,Belfry Road - Droitwich,2023-03-05T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-03-05T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-03-05T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-03-05T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.37
774937,Belfry Road - Droitwich,2023-03-05T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.12
774937,Belfry Road - Droitwich,2023-03-05T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.94
774937,Belfry Road - Droitwich,2023-03-05T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-03-05T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.5
774937,Belfry Road - Droitwich,2023-03-05T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.0
774937,Belfry Road - Droitwich,2023-03-05T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.7
774937,Belfry Road - Droitwich,2023-03-05T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.67
774937,Belfry Road - Droitwich,2023-03-05T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-03-05T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
774937,Belfry Road - Droitwich,2023-03-05T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.68
774937,Belfry Road - Droitwich,2023-03-05T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.43
774937,Belfry Road - Droitwich,2023-03-05T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.56
774937,Belfry Road - Droitwich,2023-03-05T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
774937,Belfry Road - Droitwich,2023-03-05T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,162.8
774937,Belfry Road - Droitwich,2023-03-05T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.0
774937,Belfry Road - Droitwich,2023-03-05T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.4
774937,Belfry Road - Droitwich,2023-03-05T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-03-05T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-03-05T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
774937,Belfry Road - Droitwich,2023-03-05T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.68
774937,Belfry Road - Droitwich,2023-03-05T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
774937,Belfry Road - Droitwich,2023-03-05T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.39
774937,Belfry Road - Droitwich,2023-03-05T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-03-05T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
774937,Belfry Road - Droitwich,2023-03-05T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-03-05T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-03-05T18:50:00.000+00:00,transformer,,Temperature,C,20.5
774937,Belfry Road - Droitwich,2023-03-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
774937,Belfry Road - Droitwich,2023-03-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
774937,Belfry Road - Droitwich,2023-03-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-03-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
774937,Belfry Road - Droitwich,2023-03-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
774937,Belfry Road - Droitwich,2023-03-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
774937,Belfry Road - Droitwich,2023-03-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
774937,Belfry Road - Droitwich,2023-03-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,71.74
774937,Belfry Road - Droitwich,2023-03-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,61.74
774937,Belfry Road - Droitwich,2023-03-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,56.89
774937,Belfry Road - Droitwich,2023-03-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
774937,Belfry Road - Droitwich,2023-03-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,300.1
774937,Belfry Road - Droitwich,2023-03-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.4
774937,Belfry Road - Droitwich,2023-03-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
774937,Belfry Road - Droitwich,2023-03-05T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-03-05T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-03-05T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-03-05T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.61
774937,Belfry Road - Droitwich,2023-03-05T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.39
774937,Belfry Road - Droitwich,2023-03-05T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.71
774937,Belfry Road - Droitwich,2023-03-05T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-03-05T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.6
774937,Belfry Road - Droitwich,2023-03-05T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.2
774937,Belfry Road - Droitwich,2023-03-05T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-03-05T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-03-05T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-03-05T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-03-05T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.39
774937,Belfry Road - Droitwich,2023-03-05T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.27
774937,Belfry Road - Droitwich,2023-03-05T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.71
774937,Belfry Road - Droitwich,2023-03-05T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
774937,Belfry Road - Droitwich,2023-03-05T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,197.2
774937,Belfry Road - Droitwich,2023-03-05T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.5
774937,Belfry Road - Droitwich,2023-03-05T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.5
774937,Belfry Road - Droitwich,2023-03-05T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-03-05T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-03-05T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
774937,Belfry Road - Droitwich,2023-03-05T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.8
774937,Belfry Road - Droitwich,2023-03-05T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
774937,Belfry Road - Droitwich,2023-03-05T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
774937,Belfry Road - Droitwich,2023-03-05T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-03-05T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
774937,Belfry Road - Droitwich,2023-03-05T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-03-05T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-03-05T18:40:00.000+00:00,transformer,,Temperature,C,20.5
774937,Belfry Road - Droitwich,2023-03-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
774937,Belfry Road - Droitwich,2023-03-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
774937,Belfry Road - Droitwich,2023-03-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-03-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
774937,Belfry Road - Droitwich,2023-03-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-03-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-03-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
774937,Belfry Road - Droitwich,2023-03-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,82.8
774937,Belfry Road - Droitwich,2023-03-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,58.96
774937,Belfry Road - Droitwich,2023-03-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,56.03
774937,Belfry Road - Droitwich,2023-03-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,100.1
774937,Belfry Road - Droitwich,2023-03-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,343.8
774937,Belfry Road - Droitwich,2023-03-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
774937,Belfry Road - Droitwich,2023-03-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
774937,Belfry Road - Droitwich,2023-03-05T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-05T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-03-05T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-03-05T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.7
774937,Belfry Road - Droitwich,2023-03-05T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.75
774937,Belfry Road - Droitwich,2023-03-05T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.35
774937,Belfry Road - Droitwich,2023-03-05T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-03-05T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.6
774937,Belfry Road - Droitwich,2023-03-05T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.1
774937,Belfry Road - Droitwich,2023-03-05T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.3
774937,Belfry Road - Droitwich,2023-03-05T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-03-05T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-03-05T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
774937,Belfry Road - Droitwich,2023-03-05T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,49.78
774937,Belfry Road - Droitwich,2023-03-05T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.1
774937,Belfry Road - Droitwich,2023-03-05T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.77
774937,Belfry Road - Droitwich,2023-03-05T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-03-05T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,207.3
774937,Belfry Road - Droitwich,2023-03-05T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.5
774937,Belfry Road - Droitwich,2023-03-05T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.5
774937,Belfry Road - Droitwich,2023-03-05T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
774937,Belfry Road - Droitwich,2023-03-05T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-03-05T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
774937,Belfry Road - Droitwich,2023-03-05T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
774937,Belfry Road - Droitwich,2023-03-05T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
774937,Belfry Road - Droitwich,2023-03-05T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
774937,Belfry Road - Droitwich,2023-03-05T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-03-05T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-03-05T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-03-05T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-03-05T18:30:00.000+00:00,transformer,,Temperature,C,20.5
774937,Belfry Road - Droitwich,2023-03-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
774937,Belfry Road - Droitwich,2023-03-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
774937,Belfry Road - Droitwich,2023-03-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-03-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
774937,Belfry Road - Droitwich,2023-03-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
774937,Belfry Road - Droitwich,2023-03-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-03-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
774937,Belfry Road - Droitwich,2023-03-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,75.37
774937,Belfry Road - Droitwich,2023-03-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,64.7
774937,Belfry Road - Droitwich,2023-03-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,57.68
774937,Belfry Road - Droitwich,2023-03-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
774937,Belfry Road - Droitwich,2023-03-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,314.5
774937,Belfry Road - Droitwich,2023-03-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.9
774937,Belfry Road - Droitwich,2023-03-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
774937,Belfry Road - Droitwich,2023-03-05T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-03-05T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
774937,Belfry Road - Droitwich,2023-03-05T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-03-05T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.62
774937,Belfry Road - Droitwich,2023-03-05T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,36.52
774937,Belfry Road - Droitwich,2023-03-05T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.82
774937,Belfry Road - Droitwich,2023-03-05T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,60.8
774937,Belfry Road - Droitwich,2023-03-05T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-03-05T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,151.5
774937,Belfry Road - Droitwich,2023-03-05T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.2
774937,Belfry Road - Droitwich,2023-03-05T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-03-05T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-03-05T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-03-05T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.02
774937,Belfry Road - Droitwich,2023-03-05T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.09
774937,Belfry Road - Droitwich,2023-03-05T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.38
774937,Belfry Road - Droitwich,2023-03-05T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-03-05T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,191.9
774937,Belfry Road - Droitwich,2023-03-05T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.2
774937,Belfry Road - Droitwich,2023-03-05T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,175.1
774937,Belfry Road - Droitwich,2023-03-05T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
774937,Belfry Road - Droitwich,2023-03-05T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-03-05T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
774937,Belfry Road - Droitwich,2023-03-05T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
774937,Belfry Road - Droitwich,2023-03-05T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
774937,Belfry Road - Droitwich,2023-03-05T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
774937,Belfry Road - Droitwich,2023-03-05T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-03-05T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-03-05T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-03-05T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-03-05T18:20:00.000+00:00,transformer,,Temperature,C,20.4
774937,Belfry Road - Droitwich,2023-03-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
774937,Belfry Road - Droitwich,2023-03-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
774937,Belfry Road - Droitwich,2023-03-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-03-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
774937,Belfry Road - Droitwich,2023-03-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
774937,Belfry Road - Droitwich,2023-03-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
774937,Belfry Road - Droitwich,2023-03-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
774937,Belfry Road - Droitwich,2023-03-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,64.18
774937,Belfry Road - Droitwich,2023-03-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,81.76
774937,Belfry Road - Droitwich,2023-03-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,66.97
774937,Belfry Road - Droitwich,2023-03-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
774937,Belfry Road - Droitwich,2023-03-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.0
774937,Belfry Road - Droitwich,2023-03-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,340.0
774937,Belfry Road - Droitwich,2023-03-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.0
774937,Belfry Road - Droitwich,2023-03-05T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-03-05T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-03-05T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-03-05T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.97
774937,Belfry Road - Droitwich,2023-03-05T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.38
774937,Belfry Road - Droitwich,2023-03-05T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.48
774937,Belfry Road - Droitwich,2023-03-05T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-03-05T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.2
774937,Belfry Road - Droitwich,2023-03-05T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,114.7
774937,Belfry Road - Droitwich,2023-03-05T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.2
774937,Belfry Road - Droitwich,2023-03-05T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.52
774937,Belfry Road - Droitwich,2023-03-05T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-03-05T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-03-05T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,49.77
774937,Belfry Road - Droitwich,2023-03-05T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.84
774937,Belfry Road - Droitwich,2023-03-05T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.29
774937,Belfry Road - Droitwich,2023-03-05T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-03-05T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,208.1
774937,Belfry Road - Droitwich,2023-03-05T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,162.0
774937,Belfry Road - Droitwich,2023-03-05T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,158.9
774937,Belfry Road - Droitwich,2023-03-05T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-03-05T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-03-05T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-03-05T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
774937,Belfry Road - Droitwich,2023-03-05T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
774937,Belfry Road - Droitwich,2023-03-05T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
774937,Belfry Road - Droitwich,2023-03-05T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-03-05T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-03-05T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-03-05T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-03-05T18:10:00.000+00:00,transformer,,Temperature,C,20.4
774937,Belfry Road - Droitwich,2023-03-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
774937,Belfry Road - Droitwich,2023-03-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
774937,Belfry Road - Droitwich,2023-03-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-03-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
774937,Belfry Road - Droitwich,2023-03-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
774937,Belfry Road - Droitwich,2023-03-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
774937,Belfry Road - Droitwich,2023-03-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
774937,Belfry Road - Droitwich,2023-03-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,70.95
774937,Belfry Road - Droitwich,2023-03-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,74.24
774937,Belfry Road - Droitwich,2023-03-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,69.57
774937,Belfry Road - Droitwich,2023-03-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
774937,Belfry Road - Droitwich,2023-03-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.4
774937,Belfry Road - Droitwich,2023-03-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,308.4
774937,Belfry Road - Droitwich,2023-03-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.6
774937,Belfry Road - Droitwich,2023-03-05T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-05T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-03-05T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-03-05T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.91
774937,Belfry Road - Droitwich,2023-03-05T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,42.29
774937,Belfry Road - Droitwich,2023-03-05T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.32
774937,Belfry Road - Droitwich,2023-03-05T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,71.4
774937,Belfry Road - Droitwich,2023-03-05T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.8
774937,Belfry Road - Droitwich,2023-03-05T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,175.8
774937,Belfry Road - Droitwich,2023-03-05T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.2
774937,Belfry Road - Droitwich,2023-03-05T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
774937,Belfry Road - Droitwich,2023-03-05T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
774937,Belfry Road - Droitwich,2023-03-05T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.17
774937,Belfry Road - Droitwich,2023-03-05T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.16
774937,Belfry Road - Droitwich,2023-03-05T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.61
774937,Belfry Road - Droitwich,2023-03-05T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.17
774937,Belfry Road - Droitwich,2023-03-05T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-03-05T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.5
774937,Belfry Road - Droitwich,2023-03-05T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.7
774937,Belfry Road - Droitwich,2023-03-05T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,170.2
774937,Belfry Road - Droitwich,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
774937,Belfry Road - Droitwich,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
774937,Belfry Road - Droitwich,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
774937,Belfry Road - Droitwich,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.12
774937,Belfry Road - Droitwich,2023-03-05T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-03-05T18:00:00.000+00:00,transformer,,Temperature,C,20.2
774937,Belfry Road - Droitwich,2023-03-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
774937,Belfry Road - Droitwich,2023-03-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
774937,Belfry Road - Droitwich,2023-03-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-03-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
774937,Belfry Road - Droitwich,2023-03-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
774937,Belfry Road - Droitwich,2023-03-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-03-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
774937,Belfry Road - Droitwich,2023-03-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,56.25
774937,Belfry Road - Droitwich,2023-03-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,85.15
774937,Belfry Road - Droitwich,2023-03-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,71.61
774937,Belfry Road - Droitwich,2023-03-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,92.1
774937,Belfry Road - Droitwich,2023-03-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
774937,Belfry Road - Droitwich,2023-03-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,352.8
774937,Belfry Road - Droitwich,2023-03-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.7
774937,Belfry Road - Droitwich,2023-03-05T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-03-05T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-03-05T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-05T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.76
774937,Belfry Road - Droitwich,2023-03-05T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,36.83
774937,Belfry Road - Droitwich,2023-03-05T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.19
774937,Belfry Road - Droitwich,2023-03-05T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,60.3
774937,Belfry Road - Droitwich,2023-03-05T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.1
774937,Belfry Road - Droitwich,2023-03-05T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,155.0
774937,Belfry Road - Droitwich,2023-03-05T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.6
774937,Belfry Road - Droitwich,2023-03-05T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-03-05T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-03-05T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-03-05T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.44
774937,Belfry Road - Droitwich,2023-03-05T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.45
774937,Belfry Road - Droitwich,2023-03-05T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.23
774937,Belfry Road - Droitwich,2023-03-05T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
774937,Belfry Road - Droitwich,2023-03-05T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,159.4
774937,Belfry Road - Droitwich,2023-03-05T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.2
774937,Belfry Road - Droitwich,2023-03-05T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,177.7
774937,Belfry Road - Droitwich,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
774937,Belfry Road - Droitwich,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
774937,Belfry Road - Droitwich,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
774937,Belfry Road - Droitwich,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
774937,Belfry Road - Droitwich,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.27
774937,Belfry Road - Droitwich,2023-03-05T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-03-05T17:50:00.000+00:00,transformer,,Temperature,C,20.0
774937,Belfry Road - Droitwich,2023-03-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
774937,Belfry Road - Droitwich,2023-03-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
774937,Belfry Road - Droitwich,2023-03-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-03-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
774937,Belfry Road - Droitwich,2023-03-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
774937,Belfry Road - Droitwich,2023-03-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-03-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
774937,Belfry Road - Droitwich,2023-03-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,57.44
774937,Belfry Road - Droitwich,2023-03-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,81.13
774937,Belfry Road - Droitwich,2023-03-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,69.69
774937,Belfry Road - Droitwich,2023-03-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
774937,Belfry Road - Droitwich,2023-03-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
774937,Belfry Road - Droitwich,2023-03-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,341.7
774937,Belfry Road - Droitwich,2023-03-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.4
774937,Belfry Road - Droitwich,2023-03-05T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-05T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
774937,Belfry Road - Droitwich,2023-03-05T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-05T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.04
774937,Belfry Road - Droitwich,2023-03-05T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.51
774937,Belfry Road - Droitwich,2023-03-05T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.24
774937,Belfry Road - Droitwich,2023-03-05T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.1
774937,Belfry Road - Droitwich,2023-03-05T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.6
774937,Belfry Road - Droitwich,2023-03-05T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,125.9
774937,Belfry Road - Droitwich,2023-03-05T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.5
774937,Belfry Road - Droitwich,2023-03-05T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-03-05T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-03-05T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-03-05T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.92
774937,Belfry Road - Droitwich,2023-03-05T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.43
774937,Belfry Road - Droitwich,2023-03-05T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.05
774937,Belfry Road - Droitwich,2023-03-05T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-03-05T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,182.1
774937,Belfry Road - Droitwich,2023-03-05T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.7
774937,Belfry Road - Droitwich,2023-03-05T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.6
774937,Belfry Road - Droitwich,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
774937,Belfry Road - Droitwich,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
774937,Belfry Road - Droitwich,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
774937,Belfry Road - Droitwich,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
774937,Belfry Road - Droitwich,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
774937,Belfry Road - Droitwich,2023-03-05T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-03-05T17:40:00.000+00:00,transformer,,Temperature,C,20.0
774937,Belfry Road - Droitwich,2023-03-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
774937,Belfry Road - Droitwich,2023-03-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
774937,Belfry Road - Droitwich,2023-03-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-03-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
774937,Belfry Road - Droitwich,2023-03-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
774937,Belfry Road - Droitwich,2023-03-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-03-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
774937,Belfry Road - Droitwich,2023-03-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,63.36
774937,Belfry Road - Droitwich,2023-03-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,71.64
774937,Belfry Road - Droitwich,2023-03-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.45
774937,Belfry Road - Droitwich,2023-03-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
