Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.9
774937,Belfry Road - Droitwich,2023-03-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,302.5
774937,Belfry Road - Droitwich,2023-03-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
774937,Belfry Road - Droitwich,2023-03-05T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-03-05T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-03-05T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-03-05T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.89
774937,Belfry Road - Droitwich,2023-03-05T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.16
774937,Belfry Road - Droitwich,2023-03-05T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.98
774937,Belfry Road - Droitwich,2023-03-05T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-03-05T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.7
774937,Belfry Road - Droitwich,2023-03-05T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,128.2
774937,Belfry Road - Droitwich,2023-03-05T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.1
774937,Belfry Road - Droitwich,2023-03-05T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-03-05T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
774937,Belfry Road - Droitwich,2023-03-05T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-03-05T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.08
774937,Belfry Road - Droitwich,2023-03-05T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.49
774937,Belfry Road - Droitwich,2023-03-05T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.93
774937,Belfry Road - Droitwich,2023-03-05T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
774937,Belfry Road - Droitwich,2023-03-05T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,169.4
774937,Belfry Road - Droitwich,2023-03-05T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,171.3
774937,Belfry Road - Droitwich,2023-03-05T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.4
774937,Belfry Road - Droitwich,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
774937,Belfry Road - Droitwich,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
774937,Belfry Road - Droitwich,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
774937,Belfry Road - Droitwich,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
774937,Belfry Road - Droitwich,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
774937,Belfry Road - Droitwich,2023-03-05T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-03-05T17:30:00.000+00:00,transformer,,Temperature,C,19.9
774937,Belfry Road - Droitwich,2023-03-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
774937,Belfry Road - Droitwich,2023-03-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
774937,Belfry Road - Droitwich,2023-03-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-03-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
774937,Belfry Road - Droitwich,2023-03-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-03-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-03-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
774937,Belfry Road - Droitwich,2023-03-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,62.87
774937,Belfry Road - Droitwich,2023-03-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,77.58
774937,Belfry Road - Droitwich,2023-03-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
774937,Belfry Road - Droitwich,2023-03-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
774937,Belfry Road - Droitwich,2023-03-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.0
774937,Belfry Road - Droitwich,2023-03-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,327.7
774937,Belfry Road - Droitwich,2023-03-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
774937,Belfry Road - Droitwich,2023-03-05T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-03-05T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
774937,Belfry Road - Droitwich,2023-03-05T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-03-05T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.99
774937,Belfry Road - Droitwich,2023-03-05T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.84
774937,Belfry Road - Droitwich,2023-03-05T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.69
774937,Belfry Road - Droitwich,2023-03-05T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-03-05T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.6
774937,Belfry Road - Droitwich,2023-03-05T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,117.8
774937,Belfry Road - Droitwich,2023-03-05T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.7
774937,Belfry Road - Droitwich,2023-03-05T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
774937,Belfry Road - Droitwich,2023-03-05T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-03-05T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-03-05T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.66
774937,Belfry Road - Droitwich,2023-03-05T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.15
774937,Belfry Road - Droitwich,2023-03-05T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.66
774937,Belfry Road - Droitwich,2023-03-05T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
774937,Belfry Road - Droitwich,2023-03-05T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,167.2
774937,Belfry Road - Droitwich,2023-03-05T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.1
774937,Belfry Road - Droitwich,2023-03-05T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.4
774937,Belfry Road - Droitwich,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
774937,Belfry Road - Droitwich,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
774937,Belfry Road - Droitwich,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
774937,Belfry Road - Droitwich,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
774937,Belfry Road - Droitwich,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
774937,Belfry Road - Droitwich,2023-03-05T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-03-05T17:20:00.000+00:00,transformer,,Temperature,C,19.7
774937,Belfry Road - Droitwich,2023-03-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
774937,Belfry Road - Droitwich,2023-03-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
774937,Belfry Road - Droitwich,2023-03-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-03-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
774937,Belfry Road - Droitwich,2023-03-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
774937,Belfry Road - Droitwich,2023-03-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-03-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
774937,Belfry Road - Droitwich,2023-03-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,61.94
774937,Belfry Road - Droitwich,2023-03-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,70.36
774937,Belfry Road - Droitwich,2023-03-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,60.75
774937,Belfry Road - Droitwich,2023-03-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
774937,Belfry Road - Droitwich,2023-03-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.1
774937,Belfry Road - Droitwich,2023-03-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.1
774937,Belfry Road - Droitwich,2023-03-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.2
774937,Belfry Road - Droitwich,2023-03-05T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-03-05T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.44
774937,Belfry Road - Droitwich,2023-03-05T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-03-05T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.6
774937,Belfry Road - Droitwich,2023-03-05T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.84
774937,Belfry Road - Droitwich,2023-03-05T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.42
774937,Belfry Road - Droitwich,2023-03-05T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-03-05T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.5
774937,Belfry Road - Droitwich,2023-03-05T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,122.3
774937,Belfry Road - Droitwich,2023-03-05T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.9
774937,Belfry Road - Droitwich,2023-03-05T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
774937,Belfry Road - Droitwich,2023-03-05T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-03-05T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
774937,Belfry Road - Droitwich,2023-03-05T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.18
774937,Belfry Road - Droitwich,2023-03-05T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.72
774937,Belfry Road - Droitwich,2023-03-05T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.66
774937,Belfry Road - Droitwich,2023-03-05T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-03-05T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,169.5
774937,Belfry Road - Droitwich,2023-03-05T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.7
774937,Belfry Road - Droitwich,2023-03-05T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,160.8
774937,Belfry Road - Droitwich,2023-03-05T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-03-05T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-03-05T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-03-05T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.48
774937,Belfry Road - Droitwich,2023-03-05T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
774937,Belfry Road - Droitwich,2023-03-05T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
774937,Belfry Road - Droitwich,2023-03-05T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-03-05T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-03-05T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-03-05T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-03-05T17:10:00.000+00:00,transformer,,Temperature,C,19.7
774937,Belfry Road - Droitwich,2023-03-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
774937,Belfry Road - Droitwich,2023-03-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
774937,Belfry Road - Droitwich,2023-03-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-03-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
774937,Belfry Road - Droitwich,2023-03-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
774937,Belfry Road - Droitwich,2023-03-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-03-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
774937,Belfry Road - Droitwich,2023-03-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,67.26
774937,Belfry Road - Droitwich,2023-03-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,71.2
774937,Belfry Road - Droitwich,2023-03-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,60.7
774937,Belfry Road - Droitwich,2023-03-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
774937,Belfry Road - Droitwich,2023-03-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,283.9
774937,Belfry Road - Droitwich,2023-03-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,299.1
774937,Belfry Road - Droitwich,2023-03-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
774937,Belfry Road - Droitwich,2023-03-05T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-03-05T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
774937,Belfry Road - Droitwich,2023-03-05T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-05T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.46
774937,Belfry Road - Droitwich,2023-03-05T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.73
774937,Belfry Road - Droitwich,2023-03-05T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.61
774937,Belfry Road - Droitwich,2023-03-05T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.3
774937,Belfry Road - Droitwich,2023-03-05T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.0
774937,Belfry Road - Droitwich,2023-03-05T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,128.9
774937,Belfry Road - Droitwich,2023-03-05T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.9
774937,Belfry Road - Droitwich,2023-03-05T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
774937,Belfry Road - Droitwich,2023-03-05T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-03-05T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-03-05T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.96
774937,Belfry Road - Droitwich,2023-03-05T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.67
774937,Belfry Road - Droitwich,2023-03-05T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.7
774937,Belfry Road - Droitwich,2023-03-05T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-03-05T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,173.2
774937,Belfry Road - Droitwich,2023-03-05T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.5
774937,Belfry Road - Droitwich,2023-03-05T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.8
774937,Belfry Road - Droitwich,2023-03-05T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
774937,Belfry Road - Droitwich,2023-03-05T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-03-05T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
774937,Belfry Road - Droitwich,2023-03-05T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
774937,Belfry Road - Droitwich,2023-03-05T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
774937,Belfry Road - Droitwich,2023-03-05T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.05
774937,Belfry Road - Droitwich,2023-03-05T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-03-05T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-03-05T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-03-05T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-03-05T17:00:00.000+00:00,transformer,,Temperature,C,19.7
774937,Belfry Road - Droitwich,2023-03-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
774937,Belfry Road - Droitwich,2023-03-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
774937,Belfry Road - Droitwich,2023-03-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-03-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
774937,Belfry Road - Droitwich,2023-03-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
774937,Belfry Road - Droitwich,2023-03-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
774937,Belfry Road - Droitwich,2023-03-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
774937,Belfry Road - Droitwich,2023-03-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,66.58
774937,Belfry Road - Droitwich,2023-03-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,69.98
774937,Belfry Road - Droitwich,2023-03-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,58.35
774937,Belfry Road - Droitwich,2023-03-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
774937,Belfry Road - Droitwich,2023-03-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.1
774937,Belfry Road - Droitwich,2023-03-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,293.2
774937,Belfry Road - Droitwich,2023-03-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
774937,Belfry Road - Droitwich,2023-03-05T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-05T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.21
774937,Belfry Road - Droitwich,2023-03-05T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-03-05T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.5
774937,Belfry Road - Droitwich,2023-03-05T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,38.62
774937,Belfry Road - Droitwich,2023-03-05T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.73
774937,Belfry Road - Droitwich,2023-03-05T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-03-05T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.9
774937,Belfry Road - Droitwich,2023-03-05T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,162.8
774937,Belfry Road - Droitwich,2023-03-05T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.4
774937,Belfry Road - Droitwich,2023-03-05T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-03-05T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-03-05T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.46
774937,Belfry Road - Droitwich,2023-03-05T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.17
774937,Belfry Road - Droitwich,2023-03-05T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.07
774937,Belfry Road - Droitwich,2023-03-05T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.24
774937,Belfry Road - Droitwich,2023-03-05T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-03-05T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.7
774937,Belfry Road - Droitwich,2023-03-05T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.4
774937,Belfry Road - Droitwich,2023-03-05T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.1
774937,Belfry Road - Droitwich,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
774937,Belfry Road - Droitwich,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
774937,Belfry Road - Droitwich,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
774937,Belfry Road - Droitwich,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.45
774937,Belfry Road - Droitwich,2023-03-05T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-03-05T16:50:00.000+00:00,transformer,,Temperature,C,19.6
774937,Belfry Road - Droitwich,2023-03-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
774937,Belfry Road - Droitwich,2023-03-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
774937,Belfry Road - Droitwich,2023-03-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-03-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
774937,Belfry Road - Droitwich,2023-03-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
774937,Belfry Road - Droitwich,2023-03-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
774937,Belfry Road - Droitwich,2023-03-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
774937,Belfry Road - Droitwich,2023-03-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,58.51
774937,Belfry Road - Droitwich,2023-03-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,81.77
774937,Belfry Road - Droitwich,2023-03-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,58.42
774937,Belfry Road - Droitwich,2023-03-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
774937,Belfry Road - Droitwich,2023-03-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.9
774937,Belfry Road - Droitwich,2023-03-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,341.9
774937,Belfry Road - Droitwich,2023-03-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
774937,Belfry Road - Droitwich,2023-03-05T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-03-05T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.69
774937,Belfry Road - Droitwich,2023-03-05T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-03-05T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.79
774937,Belfry Road - Droitwich,2023-03-05T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.52
774937,Belfry Road - Droitwich,2023-03-05T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.58
774937,Belfry Road - Droitwich,2023-03-05T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,58.6
774937,Belfry Road - Droitwich,2023-03-05T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,117.2
774937,Belfry Road - Droitwich,2023-03-05T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,136.3
774937,Belfry Road - Droitwich,2023-03-05T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-03-05T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.6
774937,Belfry Road - Droitwich,2023-03-05T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-03-05T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-03-05T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.43
774937,Belfry Road - Droitwich,2023-03-05T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.77
774937,Belfry Road - Droitwich,2023-03-05T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.14
774937,Belfry Road - Droitwich,2023-03-05T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-03-05T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.6
774937,Belfry Road - Droitwich,2023-03-05T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.8
774937,Belfry Road - Droitwich,2023-03-05T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,157.8
774937,Belfry Road - Droitwich,2023-03-05T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-03-05T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-03-05T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-03-05T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
774937,Belfry Road - Droitwich,2023-03-05T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.39
774937,Belfry Road - Droitwich,2023-03-05T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
774937,Belfry Road - Droitwich,2023-03-05T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-03-05T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-03-05T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-03-05T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-03-05T16:40:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-03-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
774937,Belfry Road - Droitwich,2023-03-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
774937,Belfry Road - Droitwich,2023-03-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-03-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
774937,Belfry Road - Droitwich,2023-03-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
774937,Belfry Road - Droitwich,2023-03-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
774937,Belfry Road - Droitwich,2023-03-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
774937,Belfry Road - Droitwich,2023-03-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,72.28
774937,Belfry Road - Droitwich,2023-03-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,70.69
774937,Belfry Road - Droitwich,2023-03-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,58.83
774937,Belfry Road - Droitwich,2023-03-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
774937,Belfry Road - Droitwich,2023-03-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,302.9
774937,Belfry Road - Droitwich,2023-03-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,295.8
774937,Belfry Road - Droitwich,2023-03-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
774937,Belfry Road - Droitwich,2023-03-05T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-03-05T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
774937,Belfry Road - Droitwich,2023-03-05T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
774937,Belfry Road - Droitwich,2023-03-05T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.42
774937,Belfry Road - Droitwich,2023-03-05T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.55
774937,Belfry Road - Droitwich,2023-03-05T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.5
774937,Belfry Road - Droitwich,2023-03-05T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-03-05T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.7
774937,Belfry Road - Droitwich,2023-03-05T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,119.4
774937,Belfry Road - Droitwich,2023-03-05T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.3
774937,Belfry Road - Droitwich,2023-03-05T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-03-05T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
774937,Belfry Road - Droitwich,2023-03-05T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-03-05T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.64
774937,Belfry Road - Droitwich,2023-03-05T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.95
774937,Belfry Road - Droitwich,2023-03-05T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.08
774937,Belfry Road - Droitwich,2023-03-05T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-03-05T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.5
774937,Belfry Road - Droitwich,2023-03-05T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.3
774937,Belfry Road - Droitwich,2023-03-05T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.3
774937,Belfry Road - Droitwich,2023-03-05T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-03-05T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-05T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
774937,Belfry Road - Droitwich,2023-03-05T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.99
774937,Belfry Road - Droitwich,2023-03-05T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
774937,Belfry Road - Droitwich,2023-03-05T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
774937,Belfry Road - Droitwich,2023-03-05T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-03-05T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
774937,Belfry Road - Droitwich,2023-03-05T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-03-05T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-03-05T16:30:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-03-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
774937,Belfry Road - Droitwich,2023-03-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
774937,Belfry Road - Droitwich,2023-03-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-03-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
774937,Belfry Road - Droitwich,2023-03-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
774937,Belfry Road - Droitwich,2023-03-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-03-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
774937,Belfry Road - Droitwich,2023-03-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,65.05
774937,Belfry Road - Droitwich,2023-03-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,64.75
774937,Belfry Road - Droitwich,2023-03-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,58.86
774937,Belfry Road - Droitwich,2023-03-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
774937,Belfry Road - Droitwich,2023-03-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.9
774937,Belfry Road - Droitwich,2023-03-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.0
774937,Belfry Road - Droitwich,2023-03-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
774937,Belfry Road - Droitwich,2023-03-05T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-03-05T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.45
774937,Belfry Road - Droitwich,2023-03-05T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-05T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.39
774937,Belfry Road - Droitwich,2023-03-05T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.29
774937,Belfry Road - Droitwich,2023-03-05T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.03
774937,Belfry Road - Droitwich,2023-03-05T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-03-05T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.1
774937,Belfry Road - Droitwich,2023-03-05T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,130.0
774937,Belfry Road - Droitwich,2023-03-05T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.2
774937,Belfry Road - Droitwich,2023-03-05T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.74
774937,Belfry Road - Droitwich,2023-03-05T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-03-05T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-03-05T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.8
774937,Belfry Road - Droitwich,2023-03-05T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.47
774937,Belfry Road - Droitwich,2023-03-05T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.52
774937,Belfry Road - Droitwich,2023-03-05T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-03-05T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.5
774937,Belfry Road - Droitwich,2023-03-05T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.5
774937,Belfry Road - Droitwich,2023-03-05T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.6
774937,Belfry Road - Droitwich,2023-03-05T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-03-05T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-03-05T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-03-05T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.14
774937,Belfry Road - Droitwich,2023-03-05T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
774937,Belfry Road - Droitwich,2023-03-05T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
774937,Belfry Road - Droitwich,2023-03-05T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-03-05T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
774937,Belfry Road - Droitwich,2023-03-05T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-03-05T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-03-05T16:20:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-03-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
774937,Belfry Road - Droitwich,2023-03-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
774937,Belfry Road - Droitwich,2023-03-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-03-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
774937,Belfry Road - Droitwich,2023-03-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
774937,Belfry Road - Droitwich,2023-03-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-03-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
774937,Belfry Road - Droitwich,2023-03-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,61.33
774937,Belfry Road - Droitwich,2023-03-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,62.67
774937,Belfry Road - Droitwich,2023-03-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,64.06
774937,Belfry Road - Droitwich,2023-03-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
774937,Belfry Road - Droitwich,2023-03-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.4
774937,Belfry Road - Droitwich,2023-03-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.9
774937,Belfry Road - Droitwich,2023-03-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.2
774937,Belfry Road - Droitwich,2023-03-05T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-03-05T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.41
774937,Belfry Road - Droitwich,2023-03-05T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-03-05T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.47
774937,Belfry Road - Droitwich,2023-03-05T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,36.23
774937,Belfry Road - Droitwich,2023-03-05T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.04
774937,Belfry Road - Droitwich,2023-03-05T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-03-05T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.1
774937,Belfry Road - Droitwich,2023-03-05T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,150.5
774937,Belfry Road - Droitwich,2023-03-05T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.1
774937,Belfry Road - Droitwich,2023-03-05T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-03-05T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-03-05T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-03-05T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.46
774937,Belfry Road - Droitwich,2023-03-05T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.29
774937,Belfry Road - Droitwich,2023-03-05T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.93
774937,Belfry Road - Droitwich,2023-03-05T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-03-05T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.9
774937,Belfry Road - Droitwich,2023-03-05T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.3
774937,Belfry Road - Droitwich,2023-03-05T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.7
774937,Belfry Road - Droitwich,2023-03-05T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-03-05T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-03-05T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
774937,Belfry Road - Droitwich,2023-03-05T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.22
774937,Belfry Road - Droitwich,2023-03-05T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
774937,Belfry Road - Droitwich,2023-03-05T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
774937,Belfry Road - Droitwich,2023-03-05T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-03-05T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-03-05T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-03-05T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-03-05T16:10:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-03-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
774937,Belfry Road - Droitwich,2023-03-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
774937,Belfry Road - Droitwich,2023-03-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-03-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
774937,Belfry Road - Droitwich,2023-03-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
774937,Belfry Road - Droitwich,2023-03-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-03-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
774937,Belfry Road - Droitwich,2023-03-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,66.15
774937,Belfry Road - Droitwich,2023-03-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,69.76
774937,Belfry Road - Droitwich,2023-03-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,59.26
774937,Belfry Road - Droitwich,2023-03-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
774937,Belfry Road - Droitwich,2023-03-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.3
774937,Belfry Road - Droitwich,2023-03-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.6
774937,Belfry Road - Droitwich,2023-03-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
774937,Belfry Road - Droitwich,2023-03-05T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-03-05T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-03-05T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-03-05T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.64
774937,Belfry Road - Droitwich,2023-03-05T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.61
774937,Belfry Road - Droitwich,2023-03-05T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.12
774937,Belfry Road - Droitwich,2023-03-05T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-03-05T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-03-05T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.9
774937,Belfry Road - Droitwich,2023-03-05T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.5
774937,Belfry Road - Droitwich,2023-03-05T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-03-05T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-03-05T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.08
774937,Belfry Road - Droitwich,2023-03-05T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.5
774937,Belfry Road - Droitwich,2023-03-05T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.57
774937,Belfry Road - Droitwich,2023-03-05T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.98
774937,Belfry Road - Droitwich,2023-03-05T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-03-05T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.8
774937,Belfry Road - Droitwich,2023-03-05T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
774937,Belfry Road - Droitwich,2023-03-05T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.4
774937,Belfry Road - Droitwich,2023-03-05T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-03-05T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-05T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
774937,Belfry Road - Droitwich,2023-03-05T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.15
774937,Belfry Road - Droitwich,2023-03-05T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
774937,Belfry Road - Droitwich,2023-03-05T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
774937,Belfry Road - Droitwich,2023-03-05T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-03-05T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-03-05T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-03-05T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-03-05T16:00:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-03-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
774937,Belfry Road - Droitwich,2023-03-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
774937,Belfry Road - Droitwich,2023-03-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-03-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
774937,Belfry Road - Droitwich,2023-03-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
774937,Belfry Road - Droitwich,2023-03-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
774937,Belfry Road - Droitwich,2023-03-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
774937,Belfry Road - Droitwich,2023-03-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,55.29
774937,Belfry Road - Droitwich,2023-03-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,51.41
774937,Belfry Road - Droitwich,2023-03-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,60.24
774937,Belfry Road - Droitwich,2023-03-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-03-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
774937,Belfry Road - Droitwich,2023-03-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
774937,Belfry Road - Droitwich,2023-03-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
774937,Belfry Road - Droitwich,2023-03-05T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-03-05T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-03-05T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-05T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.58
774937,Belfry Road - Droitwich,2023-03-05T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.07
774937,Belfry Road - Droitwich,2023-03-05T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.12
774937,Belfry Road - Droitwich,2023-03-05T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-03-05T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-03-05T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.9
774937,Belfry Road - Droitwich,2023-03-05T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.8
774937,Belfry Road - Droitwich,2023-03-05T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-03-05T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-03-05T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-03-05T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.42
774937,Belfry Road - Droitwich,2023-03-05T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.23
774937,Belfry Road - Droitwich,2023-03-05T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.51
774937,Belfry Road - Droitwich,2023-03-05T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-03-05T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.6
774937,Belfry Road - Droitwich,2023-03-05T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.2
