Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-05T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.6
774937,Belfry Road - Droitwich,2023-03-05T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-03-05T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-03-05T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-03-05T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.92
774937,Belfry Road - Droitwich,2023-03-05T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
774937,Belfry Road - Droitwich,2023-03-05T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
774937,Belfry Road - Droitwich,2023-03-05T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-03-05T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-03-05T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-03-05T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-03-05T15:50:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-03-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
774937,Belfry Road - Droitwich,2023-03-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
774937,Belfry Road - Droitwich,2023-03-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
774937,Belfry Road - Droitwich,2023-03-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
774937,Belfry Road - Droitwich,2023-03-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-03-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
774937,Belfry Road - Droitwich,2023-03-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,55.92
774937,Belfry Road - Droitwich,2023-03-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,48.54
774937,Belfry Road - Droitwich,2023-03-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,61.82
774937,Belfry Road - Droitwich,2023-03-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
774937,Belfry Road - Droitwich,2023-03-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
774937,Belfry Road - Droitwich,2023-03-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
774937,Belfry Road - Droitwich,2023-03-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.9
774937,Belfry Road - Droitwich,2023-03-05T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-03-05T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-03-05T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-03-05T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.56
774937,Belfry Road - Droitwich,2023-03-05T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.03
774937,Belfry Road - Droitwich,2023-03-05T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.48
774937,Belfry Road - Droitwich,2023-03-05T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-03-05T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.4
774937,Belfry Road - Droitwich,2023-03-05T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.7
774937,Belfry Road - Droitwich,2023-03-05T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.2
774937,Belfry Road - Droitwich,2023-03-05T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-03-05T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-03-05T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-03-05T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.53
774937,Belfry Road - Droitwich,2023-03-05T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.63
774937,Belfry Road - Droitwich,2023-03-05T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.87
774937,Belfry Road - Droitwich,2023-03-05T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
774937,Belfry Road - Droitwich,2023-03-05T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,178.5
774937,Belfry Road - Droitwich,2023-03-05T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
774937,Belfry Road - Droitwich,2023-03-05T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.8
774937,Belfry Road - Droitwich,2023-03-05T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-03-05T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-03-05T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-03-05T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
774937,Belfry Road - Droitwich,2023-03-05T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
774937,Belfry Road - Droitwich,2023-03-05T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
774937,Belfry Road - Droitwich,2023-03-05T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-03-05T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-03-05T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-03-05T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-03-05T15:40:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-03-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
774937,Belfry Road - Droitwich,2023-03-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
774937,Belfry Road - Droitwich,2023-03-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
774937,Belfry Road - Droitwich,2023-03-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
774937,Belfry Road - Droitwich,2023-03-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
774937,Belfry Road - Droitwich,2023-03-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
774937,Belfry Road - Droitwich,2023-03-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,69.42
774937,Belfry Road - Droitwich,2023-03-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,45.6
774937,Belfry Road - Droitwich,2023-03-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,62.31
774937,Belfry Road - Droitwich,2023-03-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
774937,Belfry Road - Droitwich,2023-03-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,291.2
774937,Belfry Road - Droitwich,2023-03-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
774937,Belfry Road - Droitwich,2023-03-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.4
774937,Belfry Road - Droitwich,2023-03-05T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-03-05T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-05T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-05T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.59
774937,Belfry Road - Droitwich,2023-03-05T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.9
774937,Belfry Road - Droitwich,2023-03-05T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.77
774937,Belfry Road - Droitwich,2023-03-05T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-03-05T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.4
774937,Belfry Road - Droitwich,2023-03-05T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.5
774937,Belfry Road - Droitwich,2023-03-05T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.1
774937,Belfry Road - Droitwich,2023-03-05T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.95
774937,Belfry Road - Droitwich,2023-03-05T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-03-05T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-03-05T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.51
774937,Belfry Road - Droitwich,2023-03-05T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.24
774937,Belfry Road - Droitwich,2023-03-05T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.3
774937,Belfry Road - Droitwich,2023-03-05T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
774937,Belfry Road - Droitwich,2023-03-05T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,197.8
774937,Belfry Road - Droitwich,2023-03-05T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.8
774937,Belfry Road - Droitwich,2023-03-05T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,173.3
774937,Belfry Road - Droitwich,2023-03-05T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
774937,Belfry Road - Droitwich,2023-03-05T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-03-05T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
774937,Belfry Road - Droitwich,2023-03-05T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
774937,Belfry Road - Droitwich,2023-03-05T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
774937,Belfry Road - Droitwich,2023-03-05T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
774937,Belfry Road - Droitwich,2023-03-05T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-03-05T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-03-05T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-03-05T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-03-05T15:30:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-03-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
774937,Belfry Road - Droitwich,2023-03-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
774937,Belfry Road - Droitwich,2023-03-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
774937,Belfry Road - Droitwich,2023-03-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
774937,Belfry Road - Droitwich,2023-03-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
774937,Belfry Road - Droitwich,2023-03-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
774937,Belfry Road - Droitwich,2023-03-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,80.31
774937,Belfry Road - Droitwich,2023-03-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,47.19
774937,Belfry Road - Droitwich,2023-03-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,66.64
774937,Belfry Road - Droitwich,2023-03-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,100.1
774937,Belfry Road - Droitwich,2023-03-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,333.8
774937,Belfry Road - Droitwich,2023-03-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
774937,Belfry Road - Droitwich,2023-03-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
774937,Belfry Road - Droitwich,2023-03-05T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-03-05T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-03-05T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-03-05T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.6
774937,Belfry Road - Droitwich,2023-03-05T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.14
774937,Belfry Road - Droitwich,2023-03-05T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.16
774937,Belfry Road - Droitwich,2023-03-05T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-03-05T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.6
774937,Belfry Road - Droitwich,2023-03-05T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.2
774937,Belfry Road - Droitwich,2023-03-05T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.3
774937,Belfry Road - Droitwich,2023-03-05T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-03-05T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
774937,Belfry Road - Droitwich,2023-03-05T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-03-05T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.29
774937,Belfry Road - Droitwich,2023-03-05T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.87
774937,Belfry Road - Droitwich,2023-03-05T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.77
774937,Belfry Road - Droitwich,2023-03-05T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-03-05T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,165.9
774937,Belfry Road - Droitwich,2023-03-05T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.0
774937,Belfry Road - Droitwich,2023-03-05T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.6
774937,Belfry Road - Droitwich,2023-03-05T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-03-05T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-03-05T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
774937,Belfry Road - Droitwich,2023-03-05T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
774937,Belfry Road - Droitwich,2023-03-05T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
774937,Belfry Road - Droitwich,2023-03-05T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
774937,Belfry Road - Droitwich,2023-03-05T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-03-05T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-03-05T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-03-05T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-03-05T15:20:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-03-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
774937,Belfry Road - Droitwich,2023-03-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
774937,Belfry Road - Droitwich,2023-03-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-03-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
774937,Belfry Road - Droitwich,2023-03-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
774937,Belfry Road - Droitwich,2023-03-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
774937,Belfry Road - Droitwich,2023-03-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
774937,Belfry Road - Droitwich,2023-03-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,71.41
774937,Belfry Road - Droitwich,2023-03-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,45.57
774937,Belfry Road - Droitwich,2023-03-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,54.14
774937,Belfry Road - Droitwich,2023-03-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
774937,Belfry Road - Droitwich,2023-03-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.6
774937,Belfry Road - Droitwich,2023-03-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
774937,Belfry Road - Droitwich,2023-03-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
774937,Belfry Road - Droitwich,2023-03-05T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-03-05T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-03-05T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-03-05T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.95
774937,Belfry Road - Droitwich,2023-03-05T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.52
774937,Belfry Road - Droitwich,2023-03-05T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.75
774937,Belfry Road - Droitwich,2023-03-05T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-03-05T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.0
774937,Belfry Road - Droitwich,2023-03-05T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.5
774937,Belfry Road - Droitwich,2023-03-05T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.3
774937,Belfry Road - Droitwich,2023-03-05T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
774937,Belfry Road - Droitwich,2023-03-05T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-03-05T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-03-05T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.76
774937,Belfry Road - Droitwich,2023-03-05T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.03
774937,Belfry Road - Droitwich,2023-03-05T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.31
774937,Belfry Road - Droitwich,2023-03-05T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
774937,Belfry Road - Droitwich,2023-03-05T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,182.9
774937,Belfry Road - Droitwich,2023-03-05T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.8
774937,Belfry Road - Droitwich,2023-03-05T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.4
774937,Belfry Road - Droitwich,2023-03-05T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-03-05T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-03-05T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-03-05T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
774937,Belfry Road - Droitwich,2023-03-05T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
774937,Belfry Road - Droitwich,2023-03-05T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
774937,Belfry Road - Droitwich,2023-03-05T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-03-05T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-03-05T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-03-05T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-03-05T15:10:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-03-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
774937,Belfry Road - Droitwich,2023-03-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
774937,Belfry Road - Droitwich,2023-03-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
774937,Belfry Road - Droitwich,2023-03-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
774937,Belfry Road - Droitwich,2023-03-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
774937,Belfry Road - Droitwich,2023-03-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
774937,Belfry Road - Droitwich,2023-03-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,70.26
774937,Belfry Road - Droitwich,2023-03-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,45.62
774937,Belfry Road - Droitwich,2023-03-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,47.82
774937,Belfry Road - Droitwich,2023-03-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
774937,Belfry Road - Droitwich,2023-03-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.9
774937,Belfry Road - Droitwich,2023-03-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
774937,Belfry Road - Droitwich,2023-03-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
774937,Belfry Road - Droitwich,2023-03-05T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-05T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-03-05T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-03-05T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.28
774937,Belfry Road - Droitwich,2023-03-05T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.57
774937,Belfry Road - Droitwich,2023-03-05T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.09
774937,Belfry Road - Droitwich,2023-03-05T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-03-05T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.9
774937,Belfry Road - Droitwich,2023-03-05T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.4
774937,Belfry Road - Droitwich,2023-03-05T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.0
774937,Belfry Road - Droitwich,2023-03-05T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-03-05T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-03-05T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-03-05T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,61.07
774937,Belfry Road - Droitwich,2023-03-05T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.99
774937,Belfry Road - Droitwich,2023-03-05T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.93
774937,Belfry Road - Droitwich,2023-03-05T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,116.8
774937,Belfry Road - Droitwich,2023-03-05T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,252.8
774937,Belfry Road - Droitwich,2023-03-05T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
774937,Belfry Road - Droitwich,2023-03-05T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.5
774937,Belfry Road - Droitwich,2023-03-05T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-03-05T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-03-05T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-03-05T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
774937,Belfry Road - Droitwich,2023-03-05T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
774937,Belfry Road - Droitwich,2023-03-05T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
774937,Belfry Road - Droitwich,2023-03-05T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-03-05T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-03-05T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-03-05T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-03-05T15:00:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-03-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
774937,Belfry Road - Droitwich,2023-03-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
774937,Belfry Road - Droitwich,2023-03-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
774937,Belfry Road - Droitwich,2023-03-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
774937,Belfry Road - Droitwich,2023-03-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
774937,Belfry Road - Droitwich,2023-03-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
774937,Belfry Road - Droitwich,2023-03-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,82.18
774937,Belfry Road - Droitwich,2023-03-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,45.36
774937,Belfry Road - Droitwich,2023-03-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,51.64
774937,Belfry Road - Droitwich,2023-03-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,115.4
774937,Belfry Road - Droitwich,2023-03-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,341.4
774937,Belfry Road - Droitwich,2023-03-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
774937,Belfry Road - Droitwich,2023-03-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
774937,Belfry Road - Droitwich,2023-03-05T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-03-05T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-03-05T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-03-05T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.4
774937,Belfry Road - Droitwich,2023-03-05T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.87
774937,Belfry Road - Droitwich,2023-03-05T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.69
774937,Belfry Road - Droitwich,2023-03-05T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-03-05T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.8
774937,Belfry Road - Droitwich,2023-03-05T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.3
774937,Belfry Road - Droitwich,2023-03-05T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.2
774937,Belfry Road - Droitwich,2023-03-05T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-03-05T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-03-05T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
774937,Belfry Road - Droitwich,2023-03-05T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.8
774937,Belfry Road - Droitwich,2023-03-05T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.75
774937,Belfry Road - Droitwich,2023-03-05T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.75
774937,Belfry Road - Droitwich,2023-03-05T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.5
774937,Belfry Road - Droitwich,2023-03-05T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,169.3
774937,Belfry Road - Droitwich,2023-03-05T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
774937,Belfry Road - Droitwich,2023-03-05T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.2
774937,Belfry Road - Droitwich,2023-03-05T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-03-05T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-05T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-03-05T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
774937,Belfry Road - Droitwich,2023-03-05T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
774937,Belfry Road - Droitwich,2023-03-05T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
774937,Belfry Road - Droitwich,2023-03-05T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-03-05T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-03-05T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-03-05T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-03-05T14:50:00.000+00:00,transformer,,Temperature,C,18.2
774937,Belfry Road - Droitwich,2023-03-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
774937,Belfry Road - Droitwich,2023-03-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
774937,Belfry Road - Droitwich,2023-03-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
774937,Belfry Road - Droitwich,2023-03-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
774937,Belfry Road - Droitwich,2023-03-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-03-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-03-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,62.69
774937,Belfry Road - Droitwich,2023-03-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,42.72
774937,Belfry Road - Droitwich,2023-03-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,48.97
774937,Belfry Road - Droitwich,2023-03-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
774937,Belfry Road - Droitwich,2023-03-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.8
774937,Belfry Road - Droitwich,2023-03-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
774937,Belfry Road - Droitwich,2023-03-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
774937,Belfry Road - Droitwich,2023-03-05T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-03-05T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-03-05T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-03-05T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.39
774937,Belfry Road - Droitwich,2023-03-05T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.91
774937,Belfry Road - Droitwich,2023-03-05T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.06
774937,Belfry Road - Droitwich,2023-03-05T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-03-05T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.1
774937,Belfry Road - Droitwich,2023-03-05T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,137.8
774937,Belfry Road - Droitwich,2023-03-05T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.0
774937,Belfry Road - Droitwich,2023-03-05T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
774937,Belfry Road - Droitwich,2023-03-05T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-03-05T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-03-05T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.96
774937,Belfry Road - Droitwich,2023-03-05T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.05
774937,Belfry Road - Droitwich,2023-03-05T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.74
774937,Belfry Road - Droitwich,2023-03-05T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-03-05T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.1
774937,Belfry Road - Droitwich,2023-03-05T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.9
774937,Belfry Road - Droitwich,2023-03-05T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.6
774937,Belfry Road - Droitwich,2023-03-05T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-03-05T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-03-05T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-03-05T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
774937,Belfry Road - Droitwich,2023-03-05T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
774937,Belfry Road - Droitwich,2023-03-05T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
774937,Belfry Road - Droitwich,2023-03-05T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-03-05T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-03-05T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-03-05T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-03-05T14:40:00.000+00:00,transformer,,Temperature,C,18.2
774937,Belfry Road - Droitwich,2023-03-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
774937,Belfry Road - Droitwich,2023-03-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
774937,Belfry Road - Droitwich,2023-03-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
774937,Belfry Road - Droitwich,2023-03-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
774937,Belfry Road - Droitwich,2023-03-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-03-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
774937,Belfry Road - Droitwich,2023-03-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,52.41
774937,Belfry Road - Droitwich,2023-03-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,58.18
774937,Belfry Road - Droitwich,2023-03-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,52.22
774937,Belfry Road - Droitwich,2023-03-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
774937,Belfry Road - Droitwich,2023-03-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.9
774937,Belfry Road - Droitwich,2023-03-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.6
774937,Belfry Road - Droitwich,2023-03-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
774937,Belfry Road - Droitwich,2023-03-05T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-03-05T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-05T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-03-05T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.67
774937,Belfry Road - Droitwich,2023-03-05T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.05
774937,Belfry Road - Droitwich,2023-03-05T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.22
774937,Belfry Road - Droitwich,2023-03-05T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-03-05T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-03-05T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.1
774937,Belfry Road - Droitwich,2023-03-05T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.9
774937,Belfry Road - Droitwich,2023-03-05T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
774937,Belfry Road - Droitwich,2023-03-05T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-03-05T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-03-05T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.93
774937,Belfry Road - Droitwich,2023-03-05T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.33
774937,Belfry Road - Droitwich,2023-03-05T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.82
774937,Belfry Road - Droitwich,2023-03-05T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-03-05T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.0
774937,Belfry Road - Droitwich,2023-03-05T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.2
774937,Belfry Road - Droitwich,2023-03-05T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.1
774937,Belfry Road - Droitwich,2023-03-05T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-03-05T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
774937,Belfry Road - Droitwich,2023-03-05T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-03-05T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
774937,Belfry Road - Droitwich,2023-03-05T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
774937,Belfry Road - Droitwich,2023-03-05T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
774937,Belfry Road - Droitwich,2023-03-05T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-03-05T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-03-05T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-03-05T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-03-05T14:30:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-03-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
774937,Belfry Road - Droitwich,2023-03-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
774937,Belfry Road - Droitwich,2023-03-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
774937,Belfry Road - Droitwich,2023-03-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
774937,Belfry Road - Droitwich,2023-03-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
774937,Belfry Road - Droitwich,2023-03-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
774937,Belfry Road - Droitwich,2023-03-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,52.21
774937,Belfry Road - Droitwich,2023-03-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,52.9
774937,Belfry Road - Droitwich,2023-03-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,60.27
774937,Belfry Road - Droitwich,2023-03-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
774937,Belfry Road - Droitwich,2023-03-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
774937,Belfry Road - Droitwich,2023-03-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
774937,Belfry Road - Droitwich,2023-03-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
774937,Belfry Road - Droitwich,2023-03-05T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-05T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-03-05T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-03-05T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.09
774937,Belfry Road - Droitwich,2023-03-05T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.86
774937,Belfry Road - Droitwich,2023-03-05T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.71
774937,Belfry Road - Droitwich,2023-03-05T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-03-05T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.1
774937,Belfry Road - Droitwich,2023-03-05T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.9
774937,Belfry Road - Droitwich,2023-03-05T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.9
774937,Belfry Road - Droitwich,2023-03-05T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
774937,Belfry Road - Droitwich,2023-03-05T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-03-05T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-03-05T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.07
774937,Belfry Road - Droitwich,2023-03-05T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.51
774937,Belfry Road - Droitwich,2023-03-05T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.06
774937,Belfry Road - Droitwich,2023-03-05T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-03-05T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.7
774937,Belfry Road - Droitwich,2023-03-05T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.7
774937,Belfry Road - Droitwich,2023-03-05T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,178.0
774937,Belfry Road - Droitwich,2023-03-05T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-03-05T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-03-05T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
774937,Belfry Road - Droitwich,2023-03-05T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
774937,Belfry Road - Droitwich,2023-03-05T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
774937,Belfry Road - Droitwich,2023-03-05T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
774937,Belfry Road - Droitwich,2023-03-05T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-03-05T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-03-05T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-03-05T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-03-05T14:20:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-03-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
774937,Belfry Road - Droitwich,2023-03-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
774937,Belfry Road - Droitwich,2023-03-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
774937,Belfry Road - Droitwich,2023-03-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
774937,Belfry Road - Droitwich,2023-03-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
774937,Belfry Road - Droitwich,2023-03-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
774937,Belfry Road - Droitwich,2023-03-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,52.68
774937,Belfry Road - Droitwich,2023-03-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,45.61
774937,Belfry Road - Droitwich,2023-03-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,67.61
774937,Belfry Road - Droitwich,2023-03-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
774937,Belfry Road - Droitwich,2023-03-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
774937,Belfry Road - Droitwich,2023-03-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
774937,Belfry Road - Droitwich,2023-03-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.0
774937,Belfry Road - Droitwich,2023-03-05T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-05T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-03-05T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-03-05T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.85
774937,Belfry Road - Droitwich,2023-03-05T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.57
774937,Belfry Road - Droitwich,2023-03-05T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.85
774937,Belfry Road - Droitwich,2023-03-05T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-03-05T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.3
774937,Belfry Road - Droitwich,2023-03-05T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.9
774937,Belfry Road - Droitwich,2023-03-05T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.5
774937,Belfry Road - Droitwich,2023-03-05T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
774937,Belfry Road - Droitwich,2023-03-05T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-03-05T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-03-05T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.32
774937,Belfry Road - Droitwich,2023-03-05T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.89
774937,Belfry Road - Droitwich,2023-03-05T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,43.4
774937,Belfry Road - Droitwich,2023-03-05T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
774937,Belfry Road - Droitwich,2023-03-05T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.9
774937,Belfry Road - Droitwich,2023-03-05T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
774937,Belfry Road - Droitwich,2023-03-05T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,183.1
774937,Belfry Road - Droitwich,2023-03-05T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-03-05T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-03-05T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
774937,Belfry Road - Droitwich,2023-03-05T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
774937,Belfry Road - Droitwich,2023-03-05T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
774937,Belfry Road - Droitwich,2023-03-05T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
774937,Belfry Road - Droitwich,2023-03-05T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-03-05T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-03-05T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-03-05T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-03-05T14:10:00.000+00:00,transformer,,Temperature,C,17.7
774937,Belfry Road - Droitwich,2023-03-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
774937,Belfry Road - Droitwich,2023-03-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
774937,Belfry Road - Droitwich,2023-03-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
774937,Belfry Road - Droitwich,2023-03-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
774937,Belfry Road - Droitwich,2023-03-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
774937,Belfry Road - Droitwich,2023-03-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
774937,Belfry Road - Droitwich,2023-03-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,44.09
774937,Belfry Road - Droitwich,2023-03-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,42.67
