Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,69.88
774937,Belfry Road - Droitwich,2023-03-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
774937,Belfry Road - Droitwich,2023-03-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
774937,Belfry Road - Droitwich,2023-03-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
774937,Belfry Road - Droitwich,2023-03-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.2
774937,Belfry Road - Droitwich,2023-03-05T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-03-05T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-03-05T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-05T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.46
774937,Belfry Road - Droitwich,2023-03-05T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.6
774937,Belfry Road - Droitwich,2023-03-05T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.83
774937,Belfry Road - Droitwich,2023-03-05T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-03-05T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.8
774937,Belfry Road - Droitwich,2023-03-05T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.8
774937,Belfry Road - Droitwich,2023-03-05T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.5
774937,Belfry Road - Droitwich,2023-03-05T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
774937,Belfry Road - Droitwich,2023-03-05T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-03-05T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-03-05T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.19
774937,Belfry Road - Droitwich,2023-03-05T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.1
774937,Belfry Road - Droitwich,2023-03-05T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.24
774937,Belfry Road - Droitwich,2023-03-05T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
774937,Belfry Road - Droitwich,2023-03-05T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.2
774937,Belfry Road - Droitwich,2023-03-05T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
774937,Belfry Road - Droitwich,2023-03-05T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.3
774937,Belfry Road - Droitwich,2023-03-05T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-03-05T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-03-05T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-03-05T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
774937,Belfry Road - Droitwich,2023-03-05T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
774937,Belfry Road - Droitwich,2023-03-05T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
774937,Belfry Road - Droitwich,2023-03-05T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-03-05T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-03-05T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-03-05T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-03-05T14:00:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-03-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
774937,Belfry Road - Droitwich,2023-03-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
774937,Belfry Road - Droitwich,2023-03-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
774937,Belfry Road - Droitwich,2023-03-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-03-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-03-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
774937,Belfry Road - Droitwich,2023-03-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,49.72
774937,Belfry Road - Droitwich,2023-03-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,47.99
774937,Belfry Road - Droitwich,2023-03-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,63.03
774937,Belfry Road - Droitwich,2023-03-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
774937,Belfry Road - Droitwich,2023-03-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
774937,Belfry Road - Droitwich,2023-03-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
774937,Belfry Road - Droitwich,2023-03-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.9
774937,Belfry Road - Droitwich,2023-03-05T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-03-05T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-03-05T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-03-05T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.59
774937,Belfry Road - Droitwich,2023-03-05T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.27
774937,Belfry Road - Droitwich,2023-03-05T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.47
774937,Belfry Road - Droitwich,2023-03-05T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.7
774937,Belfry Road - Droitwich,2023-03-05T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.1
774937,Belfry Road - Droitwich,2023-03-05T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,113.4
774937,Belfry Road - Droitwich,2023-03-05T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-03-05T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
774937,Belfry Road - Droitwich,2023-03-05T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-03-05T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.27
774937,Belfry Road - Droitwich,2023-03-05T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.92
774937,Belfry Road - Droitwich,2023-03-05T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.46
774937,Belfry Road - Droitwich,2023-03-05T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.41
774937,Belfry Road - Droitwich,2023-03-05T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-03-05T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.3
774937,Belfry Road - Droitwich,2023-03-05T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
774937,Belfry Road - Droitwich,2023-03-05T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.0
774937,Belfry Road - Droitwich,2023-03-05T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-03-05T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-03-05T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-03-05T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
774937,Belfry Road - Droitwich,2023-03-05T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
774937,Belfry Road - Droitwich,2023-03-05T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
774937,Belfry Road - Droitwich,2023-03-05T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-03-05T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-03-05T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-03-05T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-03-05T13:50:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-03-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
774937,Belfry Road - Droitwich,2023-03-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
774937,Belfry Road - Droitwich,2023-03-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
774937,Belfry Road - Droitwich,2023-03-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-03-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
774937,Belfry Road - Droitwich,2023-03-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
774937,Belfry Road - Droitwich,2023-03-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,46.53
774937,Belfry Road - Droitwich,2023-03-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,47.72
774937,Belfry Road - Droitwich,2023-03-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,39.97
774937,Belfry Road - Droitwich,2023-03-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
774937,Belfry Road - Droitwich,2023-03-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
774937,Belfry Road - Droitwich,2023-03-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
774937,Belfry Road - Droitwich,2023-03-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
774937,Belfry Road - Droitwich,2023-03-05T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-05T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-03-05T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-03-05T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.1
774937,Belfry Road - Droitwich,2023-03-05T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.08
774937,Belfry Road - Droitwich,2023-03-05T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.9
774937,Belfry Road - Droitwich,2023-03-05T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.5
774937,Belfry Road - Droitwich,2023-03-05T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.4
774937,Belfry Road - Droitwich,2023-03-05T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.9
774937,Belfry Road - Droitwich,2023-03-05T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.9
774937,Belfry Road - Droitwich,2023-03-05T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-03-05T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-03-05T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.27
774937,Belfry Road - Droitwich,2023-03-05T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.99
774937,Belfry Road - Droitwich,2023-03-05T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.69
774937,Belfry Road - Droitwich,2023-03-05T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.33
774937,Belfry Road - Droitwich,2023-03-05T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-03-05T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.1
774937,Belfry Road - Droitwich,2023-03-05T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.1
774937,Belfry Road - Droitwich,2023-03-05T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.7
774937,Belfry Road - Droitwich,2023-03-05T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-03-05T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-03-05T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-03-05T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
774937,Belfry Road - Droitwich,2023-03-05T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
774937,Belfry Road - Droitwich,2023-03-05T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
774937,Belfry Road - Droitwich,2023-03-05T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-03-05T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-03-05T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-03-05T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-03-05T13:40:00.000+00:00,transformer,,Temperature,C,17.7
774937,Belfry Road - Droitwich,2023-03-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
774937,Belfry Road - Droitwich,2023-03-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
774937,Belfry Road - Droitwich,2023-03-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
774937,Belfry Road - Droitwich,2023-03-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-03-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
774937,Belfry Road - Droitwich,2023-03-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
774937,Belfry Road - Droitwich,2023-03-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,50.12
774937,Belfry Road - Droitwich,2023-03-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,54.79
774937,Belfry Road - Droitwich,2023-03-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,41.14
774937,Belfry Road - Droitwich,2023-03-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
774937,Belfry Road - Droitwich,2023-03-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
774937,Belfry Road - Droitwich,2023-03-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
774937,Belfry Road - Droitwich,2023-03-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
774937,Belfry Road - Droitwich,2023-03-05T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-03-05T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-03-05T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-03-05T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.29
774937,Belfry Road - Droitwich,2023-03-05T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.84
774937,Belfry Road - Droitwich,2023-03-05T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.35
774937,Belfry Road - Droitwich,2023-03-05T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-03-05T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.5
774937,Belfry Road - Droitwich,2023-03-05T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.6
774937,Belfry Road - Droitwich,2023-03-05T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.3
774937,Belfry Road - Droitwich,2023-03-05T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
774937,Belfry Road - Droitwich,2023-03-05T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-03-05T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.38
774937,Belfry Road - Droitwich,2023-03-05T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.16
774937,Belfry Road - Droitwich,2023-03-05T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.2
774937,Belfry Road - Droitwich,2023-03-05T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.44
774937,Belfry Road - Droitwich,2023-03-05T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-03-05T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.1
774937,Belfry Road - Droitwich,2023-03-05T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.5
774937,Belfry Road - Droitwich,2023-03-05T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.2
774937,Belfry Road - Droitwich,2023-03-05T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-03-05T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-03-05T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-03-05T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
774937,Belfry Road - Droitwich,2023-03-05T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
774937,Belfry Road - Droitwich,2023-03-05T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
774937,Belfry Road - Droitwich,2023-03-05T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-03-05T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-03-05T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-03-05T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-03-05T13:30:00.000+00:00,transformer,,Temperature,C,17.7
774937,Belfry Road - Droitwich,2023-03-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
774937,Belfry Road - Droitwich,2023-03-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
774937,Belfry Road - Droitwich,2023-03-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
774937,Belfry Road - Droitwich,2023-03-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
774937,Belfry Road - Droitwich,2023-03-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-03-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
774937,Belfry Road - Droitwich,2023-03-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,51.69
774937,Belfry Road - Droitwich,2023-03-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,54.66
774937,Belfry Road - Droitwich,2023-03-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,46.54
774937,Belfry Road - Droitwich,2023-03-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
774937,Belfry Road - Droitwich,2023-03-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
774937,Belfry Road - Droitwich,2023-03-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
774937,Belfry Road - Droitwich,2023-03-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
774937,Belfry Road - Droitwich,2023-03-05T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-05T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-03-05T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-03-05T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.22
774937,Belfry Road - Droitwich,2023-03-05T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.12
774937,Belfry Road - Droitwich,2023-03-05T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.37
774937,Belfry Road - Droitwich,2023-03-05T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.0
774937,Belfry Road - Droitwich,2023-03-05T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.1
774937,Belfry Road - Droitwich,2023-03-05T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.9
774937,Belfry Road - Droitwich,2023-03-05T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
774937,Belfry Road - Droitwich,2023-03-05T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.81
774937,Belfry Road - Droitwich,2023-03-05T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-05T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-03-05T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.19
774937,Belfry Road - Droitwich,2023-03-05T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.55
774937,Belfry Road - Droitwich,2023-03-05T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.53
774937,Belfry Road - Droitwich,2023-03-05T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-03-05T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.0
774937,Belfry Road - Droitwich,2023-03-05T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.9
774937,Belfry Road - Droitwich,2023-03-05T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.6
774937,Belfry Road - Droitwich,2023-03-05T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-03-05T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-03-05T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-03-05T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
774937,Belfry Road - Droitwich,2023-03-05T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
774937,Belfry Road - Droitwich,2023-03-05T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
774937,Belfry Road - Droitwich,2023-03-05T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-03-05T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-03-05T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-03-05T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-03-05T13:20:00.000+00:00,transformer,,Temperature,C,17.6
774937,Belfry Road - Droitwich,2023-03-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
774937,Belfry Road - Droitwich,2023-03-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
774937,Belfry Road - Droitwich,2023-03-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
774937,Belfry Road - Droitwich,2023-03-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
774937,Belfry Road - Droitwich,2023-03-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
774937,Belfry Road - Droitwich,2023-03-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
774937,Belfry Road - Droitwich,2023-03-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,53.15
774937,Belfry Road - Droitwich,2023-03-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,53.32
774937,Belfry Road - Droitwich,2023-03-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,45.66
774937,Belfry Road - Droitwich,2023-03-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
774937,Belfry Road - Droitwich,2023-03-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
774937,Belfry Road - Droitwich,2023-03-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
774937,Belfry Road - Droitwich,2023-03-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
774937,Belfry Road - Droitwich,2023-03-05T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-03-05T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
774937,Belfry Road - Droitwich,2023-03-05T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-03-05T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.34
774937,Belfry Road - Droitwich,2023-03-05T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.02
774937,Belfry Road - Droitwich,2023-03-05T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.35
774937,Belfry Road - Droitwich,2023-03-05T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.3
774937,Belfry Road - Droitwich,2023-03-05T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.9
774937,Belfry Road - Droitwich,2023-03-05T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.6
774937,Belfry Road - Droitwich,2023-03-05T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.9
774937,Belfry Road - Droitwich,2023-03-05T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.58
774937,Belfry Road - Droitwich,2023-03-05T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-03-05T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
774937,Belfry Road - Droitwich,2023-03-05T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.1
774937,Belfry Road - Droitwich,2023-03-05T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.87
774937,Belfry Road - Droitwich,2023-03-05T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.16
774937,Belfry Road - Droitwich,2023-03-05T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-03-05T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.3
774937,Belfry Road - Droitwich,2023-03-05T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.6
774937,Belfry Road - Droitwich,2023-03-05T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.0
774937,Belfry Road - Droitwich,2023-03-05T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-03-05T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-03-05T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-03-05T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
774937,Belfry Road - Droitwich,2023-03-05T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
774937,Belfry Road - Droitwich,2023-03-05T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
774937,Belfry Road - Droitwich,2023-03-05T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-03-05T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-03-05T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-03-05T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-03-05T13:10:00.000+00:00,transformer,,Temperature,C,17.5
774937,Belfry Road - Droitwich,2023-03-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
774937,Belfry Road - Droitwich,2023-03-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
774937,Belfry Road - Droitwich,2023-03-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
774937,Belfry Road - Droitwich,2023-03-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
774937,Belfry Road - Droitwich,2023-03-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
774937,Belfry Road - Droitwich,2023-03-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
774937,Belfry Road - Droitwich,2023-03-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,56.9
774937,Belfry Road - Droitwich,2023-03-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,53.9
774937,Belfry Road - Droitwich,2023-03-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,41.32
774937,Belfry Road - Droitwich,2023-03-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
774937,Belfry Road - Droitwich,2023-03-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
774937,Belfry Road - Droitwich,2023-03-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
774937,Belfry Road - Droitwich,2023-03-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
774937,Belfry Road - Droitwich,2023-03-05T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-03-05T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-03-05T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-05T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.24
774937,Belfry Road - Droitwich,2023-03-05T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.39
774937,Belfry Road - Droitwich,2023-03-05T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.9
774937,Belfry Road - Droitwich,2023-03-05T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-03-05T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.2
774937,Belfry Road - Droitwich,2023-03-05T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.2
774937,Belfry Road - Droitwich,2023-03-05T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-03-05T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.89
774937,Belfry Road - Droitwich,2023-03-05T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
774937,Belfry Road - Droitwich,2023-03-05T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-03-05T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.2
774937,Belfry Road - Droitwich,2023-03-05T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.49
774937,Belfry Road - Droitwich,2023-03-05T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.3
774937,Belfry Road - Droitwich,2023-03-05T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
774937,Belfry Road - Droitwich,2023-03-05T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.9
774937,Belfry Road - Droitwich,2023-03-05T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.5
774937,Belfry Road - Droitwich,2023-03-05T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.1
774937,Belfry Road - Droitwich,2023-03-05T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-03-05T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-03-05T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-03-05T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
774937,Belfry Road - Droitwich,2023-03-05T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
774937,Belfry Road - Droitwich,2023-03-05T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
774937,Belfry Road - Droitwich,2023-03-05T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-03-05T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-03-05T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-03-05T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-03-05T13:00:00.000+00:00,transformer,,Temperature,C,17.4
774937,Belfry Road - Droitwich,2023-03-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
774937,Belfry Road - Droitwich,2023-03-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
774937,Belfry Road - Droitwich,2023-03-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
774937,Belfry Road - Droitwich,2023-03-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
774937,Belfry Road - Droitwich,2023-03-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-03-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
774937,Belfry Road - Droitwich,2023-03-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,61.19
774937,Belfry Road - Droitwich,2023-03-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,46.81
774937,Belfry Road - Droitwich,2023-03-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,41.42
774937,Belfry Road - Droitwich,2023-03-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
774937,Belfry Road - Droitwich,2023-03-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.4
774937,Belfry Road - Droitwich,2023-03-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
774937,Belfry Road - Droitwich,2023-03-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
774937,Belfry Road - Droitwich,2023-03-05T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-03-05T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-03-05T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-03-05T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.27
774937,Belfry Road - Droitwich,2023-03-05T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.0
774937,Belfry Road - Droitwich,2023-03-05T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.8
774937,Belfry Road - Droitwich,2023-03-05T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-03-05T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.6
774937,Belfry Road - Droitwich,2023-03-05T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.1
774937,Belfry Road - Droitwich,2023-03-05T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-03-05T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.92
774937,Belfry Road - Droitwich,2023-03-05T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-03-05T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.26
774937,Belfry Road - Droitwich,2023-03-05T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.52
774937,Belfry Road - Droitwich,2023-03-05T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.97
774937,Belfry Road - Droitwich,2023-03-05T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.66
774937,Belfry Road - Droitwich,2023-03-05T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
774937,Belfry Road - Droitwich,2023-03-05T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.1
774937,Belfry Road - Droitwich,2023-03-05T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.5
774937,Belfry Road - Droitwich,2023-03-05T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
774937,Belfry Road - Droitwich,2023-03-05T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-03-05T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-03-05T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-03-05T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
774937,Belfry Road - Droitwich,2023-03-05T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
774937,Belfry Road - Droitwich,2023-03-05T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
774937,Belfry Road - Droitwich,2023-03-05T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-03-05T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-03-05T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-03-05T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-03-05T12:50:00.000+00:00,transformer,,Temperature,C,17.2
774937,Belfry Road - Droitwich,2023-03-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
774937,Belfry Road - Droitwich,2023-03-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
774937,Belfry Road - Droitwich,2023-03-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
774937,Belfry Road - Droitwich,2023-03-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
774937,Belfry Road - Droitwich,2023-03-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-03-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
774937,Belfry Road - Droitwich,2023-03-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,65.14
774937,Belfry Road - Droitwich,2023-03-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,52.73
774937,Belfry Road - Droitwich,2023-03-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,40.65
774937,Belfry Road - Droitwich,2023-03-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
774937,Belfry Road - Droitwich,2023-03-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.3
774937,Belfry Road - Droitwich,2023-03-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
774937,Belfry Road - Droitwich,2023-03-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
774937,Belfry Road - Droitwich,2023-03-05T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
774937,Belfry Road - Droitwich,2023-03-05T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-03-05T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-03-05T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.06
774937,Belfry Road - Droitwich,2023-03-05T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.28
774937,Belfry Road - Droitwich,2023-03-05T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.1
774937,Belfry Road - Droitwich,2023-03-05T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-03-05T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.0
774937,Belfry Road - Droitwich,2023-03-05T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,130.6
774937,Belfry Road - Droitwich,2023-03-05T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-03-05T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.2
774937,Belfry Road - Droitwich,2023-03-05T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
774937,Belfry Road - Droitwich,2023-03-05T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-03-05T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.72
774937,Belfry Road - Droitwich,2023-03-05T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.62
774937,Belfry Road - Droitwich,2023-03-05T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.66
774937,Belfry Road - Droitwich,2023-03-05T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-03-05T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.2
774937,Belfry Road - Droitwich,2023-03-05T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.0
774937,Belfry Road - Droitwich,2023-03-05T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
774937,Belfry Road - Droitwich,2023-03-05T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
774937,Belfry Road - Droitwich,2023-03-05T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-03-05T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-03-05T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
774937,Belfry Road - Droitwich,2023-03-05T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
774937,Belfry Road - Droitwich,2023-03-05T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
774937,Belfry Road - Droitwich,2023-03-05T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-03-05T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-03-05T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-03-05T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-03-05T12:40:00.000+00:00,transformer,,Temperature,C,17.1
774937,Belfry Road - Droitwich,2023-03-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
774937,Belfry Road - Droitwich,2023-03-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
774937,Belfry Road - Droitwich,2023-03-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
774937,Belfry Road - Droitwich,2023-03-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-03-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-03-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
774937,Belfry Road - Droitwich,2023-03-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,53.9
774937,Belfry Road - Droitwich,2023-03-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,57.74
774937,Belfry Road - Droitwich,2023-03-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,42.12
774937,Belfry Road - Droitwich,2023-03-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-03-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
774937,Belfry Road - Droitwich,2023-03-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
774937,Belfry Road - Droitwich,2023-03-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
774937,Belfry Road - Droitwich,2023-03-05T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-03-05T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
774937,Belfry Road - Droitwich,2023-03-05T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-03-05T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.31
774937,Belfry Road - Droitwich,2023-03-05T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.34
774937,Belfry Road - Droitwich,2023-03-05T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.97
774937,Belfry Road - Droitwich,2023-03-05T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,56.1
774937,Belfry Road - Droitwich,2023-03-05T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,129.9
774937,Belfry Road - Droitwich,2023-03-05T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.7
774937,Belfry Road - Droitwich,2023-03-05T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.3
774937,Belfry Road - Droitwich,2023-03-05T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-03-05T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
774937,Belfry Road - Droitwich,2023-03-05T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-03-05T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.59
774937,Belfry Road - Droitwich,2023-03-05T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.0
774937,Belfry Road - Droitwich,2023-03-05T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.16
774937,Belfry Road - Droitwich,2023-03-05T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-03-05T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
774937,Belfry Road - Droitwich,2023-03-05T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.9
774937,Belfry Road - Droitwich,2023-03-05T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.8
774937,Belfry Road - Droitwich,2023-03-05T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-03-05T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-03-05T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
774937,Belfry Road - Droitwich,2023-03-05T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
774937,Belfry Road - Droitwich,2023-03-05T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
774937,Belfry Road - Droitwich,2023-03-05T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
774937,Belfry Road - Droitwich,2023-03-05T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-03-05T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-03-05T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-03-05T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-03-05T12:30:00.000+00:00,transformer,,Temperature,C,17.0
774937,Belfry Road - Droitwich,2023-03-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
774937,Belfry Road - Droitwich,2023-03-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
774937,Belfry Road - Droitwich,2023-03-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
774937,Belfry Road - Droitwich,2023-03-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-03-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-03-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
774937,Belfry Road - Droitwich,2023-03-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,58.2
774937,Belfry Road - Droitwich,2023-03-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,51.8
774937,Belfry Road - Droitwich,2023-03-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,40.77
774937,Belfry Road - Droitwich,2023-03-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
774937,Belfry Road - Droitwich,2023-03-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.8
774937,Belfry Road - Droitwich,2023-03-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
774937,Belfry Road - Droitwich,2023-03-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
774937,Belfry Road - Droitwich,2023-03-05T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-03-05T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
774937,Belfry Road - Droitwich,2023-03-05T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-03-05T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.2
774937,Belfry Road - Droitwich,2023-03-05T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.39
774937,Belfry Road - Droitwich,2023-03-05T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.19
774937,Belfry Road - Droitwich,2023-03-05T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.7
774937,Belfry Road - Droitwich,2023-03-05T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,125.4
774937,Belfry Road - Droitwich,2023-03-05T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.4
774937,Belfry Road - Droitwich,2023-03-05T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.7
774937,Belfry Road - Droitwich,2023-03-05T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
774937,Belfry Road - Droitwich,2023-03-05T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-03-05T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-03-05T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.75
774937,Belfry Road - Droitwich,2023-03-05T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.96
774937,Belfry Road - Droitwich,2023-03-05T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.6
774937,Belfry Road - Droitwich,2023-03-05T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
