Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-05T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.9
774937,Belfry Road - Droitwich,2023-03-05T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
774937,Belfry Road - Droitwich,2023-03-05T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.8
774937,Belfry Road - Droitwich,2023-03-05T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-03-05T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-03-05T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
774937,Belfry Road - Droitwich,2023-03-05T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
774937,Belfry Road - Droitwich,2023-03-05T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
774937,Belfry Road - Droitwich,2023-03-05T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
774937,Belfry Road - Droitwich,2023-03-05T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-03-05T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-03-05T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-03-05T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-03-05T12:20:00.000+00:00,transformer,,Temperature,C,16.8
774937,Belfry Road - Droitwich,2023-03-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
774937,Belfry Road - Droitwich,2023-03-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
774937,Belfry Road - Droitwich,2023-03-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
774937,Belfry Road - Droitwich,2023-03-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-03-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
774937,Belfry Road - Droitwich,2023-03-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,60.53
774937,Belfry Road - Droitwich,2023-03-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,48.7
774937,Belfry Road - Droitwich,2023-03-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,55.98
774937,Belfry Road - Droitwich,2023-03-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
774937,Belfry Road - Droitwich,2023-03-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.1
774937,Belfry Road - Droitwich,2023-03-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
774937,Belfry Road - Droitwich,2023-03-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
774937,Belfry Road - Droitwich,2023-03-05T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-03-05T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
774937,Belfry Road - Droitwich,2023-03-05T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-03-05T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.76
774937,Belfry Road - Droitwich,2023-03-05T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.28
774937,Belfry Road - Droitwich,2023-03-05T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.7
774937,Belfry Road - Droitwich,2023-03-05T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-03-05T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,121.1
774937,Belfry Road - Droitwich,2023-03-05T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.4
774937,Belfry Road - Droitwich,2023-03-05T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.0
774937,Belfry Road - Droitwich,2023-03-05T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
774937,Belfry Road - Droitwich,2023-03-05T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-03-05T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-03-05T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.59
774937,Belfry Road - Droitwich,2023-03-05T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.64
774937,Belfry Road - Droitwich,2023-03-05T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.1
774937,Belfry Road - Droitwich,2023-03-05T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
774937,Belfry Road - Droitwich,2023-03-05T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.8
774937,Belfry Road - Droitwich,2023-03-05T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
774937,Belfry Road - Droitwich,2023-03-05T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.2
774937,Belfry Road - Droitwich,2023-03-05T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-03-05T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-03-05T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
774937,Belfry Road - Droitwich,2023-03-05T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
774937,Belfry Road - Droitwich,2023-03-05T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
774937,Belfry Road - Droitwich,2023-03-05T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
774937,Belfry Road - Droitwich,2023-03-05T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-03-05T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-03-05T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-03-05T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-03-05T12:10:00.000+00:00,transformer,,Temperature,C,16.7
774937,Belfry Road - Droitwich,2023-03-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
774937,Belfry Road - Droitwich,2023-03-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
774937,Belfry Road - Droitwich,2023-03-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
774937,Belfry Road - Droitwich,2023-03-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-03-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-03-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
774937,Belfry Road - Droitwich,2023-03-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,67.15
774937,Belfry Road - Droitwich,2023-03-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,47.8
774937,Belfry Road - Droitwich,2023-03-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,50.57
774937,Belfry Road - Droitwich,2023-03-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
774937,Belfry Road - Droitwich,2023-03-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.3
774937,Belfry Road - Droitwich,2023-03-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
774937,Belfry Road - Droitwich,2023-03-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
774937,Belfry Road - Droitwich,2023-03-05T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-03-05T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
774937,Belfry Road - Droitwich,2023-03-05T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-03-05T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.83
774937,Belfry Road - Droitwich,2023-03-05T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.46
774937,Belfry Road - Droitwich,2023-03-05T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.23
774937,Belfry Road - Droitwich,2023-03-05T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-03-05T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.8
774937,Belfry Road - Droitwich,2023-03-05T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.3
774937,Belfry Road - Droitwich,2023-03-05T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.0
774937,Belfry Road - Droitwich,2023-03-05T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
774937,Belfry Road - Droitwich,2023-03-05T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-03-05T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-03-05T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.07
774937,Belfry Road - Droitwich,2023-03-05T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.41
774937,Belfry Road - Droitwich,2023-03-05T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.93
774937,Belfry Road - Droitwich,2023-03-05T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-03-05T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
774937,Belfry Road - Droitwich,2023-03-05T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
774937,Belfry Road - Droitwich,2023-03-05T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
774937,Belfry Road - Droitwich,2023-03-05T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-03-05T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-03-05T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
774937,Belfry Road - Droitwich,2023-03-05T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
774937,Belfry Road - Droitwich,2023-03-05T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.2
774937,Belfry Road - Droitwich,2023-03-05T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
774937,Belfry Road - Droitwich,2023-03-05T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-03-05T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-03-05T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-03-05T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-03-05T12:00:00.000+00:00,transformer,,Temperature,C,16.7
774937,Belfry Road - Droitwich,2023-03-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
774937,Belfry Road - Droitwich,2023-03-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
774937,Belfry Road - Droitwich,2023-03-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
774937,Belfry Road - Droitwich,2023-03-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
774937,Belfry Road - Droitwich,2023-03-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-03-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
774937,Belfry Road - Droitwich,2023-03-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,43.23
774937,Belfry Road - Droitwich,2023-03-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,51.08
774937,Belfry Road - Droitwich,2023-03-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,44.12
774937,Belfry Road - Droitwich,2023-03-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
774937,Belfry Road - Droitwich,2023-03-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
774937,Belfry Road - Droitwich,2023-03-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
774937,Belfry Road - Droitwich,2023-03-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
774937,Belfry Road - Droitwich,2023-03-05T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-03-05T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
774937,Belfry Road - Droitwich,2023-03-05T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-03-05T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.08
774937,Belfry Road - Droitwich,2023-03-05T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.53
774937,Belfry Road - Droitwich,2023-03-05T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.67
774937,Belfry Road - Droitwich,2023-03-05T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-03-05T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.3
774937,Belfry Road - Droitwich,2023-03-05T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.8
774937,Belfry Road - Droitwich,2023-03-05T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.5
774937,Belfry Road - Droitwich,2023-03-05T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
774937,Belfry Road - Droitwich,2023-03-05T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-03-05T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-03-05T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.69
774937,Belfry Road - Droitwich,2023-03-05T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.96
774937,Belfry Road - Droitwich,2023-03-05T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.38
774937,Belfry Road - Droitwich,2023-03-05T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-03-05T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
774937,Belfry Road - Droitwich,2023-03-05T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
774937,Belfry Road - Droitwich,2023-03-05T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.9
774937,Belfry Road - Droitwich,2023-03-05T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-03-05T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-03-05T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
774937,Belfry Road - Droitwich,2023-03-05T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
774937,Belfry Road - Droitwich,2023-03-05T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
774937,Belfry Road - Droitwich,2023-03-05T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.98
774937,Belfry Road - Droitwich,2023-03-05T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-03-05T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-03-05T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-03-05T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-03-05T11:50:00.000+00:00,transformer,,Temperature,C,16.6
774937,Belfry Road - Droitwich,2023-03-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
774937,Belfry Road - Droitwich,2023-03-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
774937,Belfry Road - Droitwich,2023-03-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
774937,Belfry Road - Droitwich,2023-03-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-03-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
774937,Belfry Road - Droitwich,2023-03-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
774937,Belfry Road - Droitwich,2023-03-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,46.74
774937,Belfry Road - Droitwich,2023-03-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,48.99
774937,Belfry Road - Droitwich,2023-03-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,48.04
774937,Belfry Road - Droitwich,2023-03-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-03-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
774937,Belfry Road - Droitwich,2023-03-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
774937,Belfry Road - Droitwich,2023-03-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
774937,Belfry Road - Droitwich,2023-03-05T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-03-05T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
774937,Belfry Road - Droitwich,2023-03-05T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-03-05T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.28
774937,Belfry Road - Droitwich,2023-03-05T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.13
774937,Belfry Road - Droitwich,2023-03-05T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.84
774937,Belfry Road - Droitwich,2023-03-05T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-03-05T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.6
774937,Belfry Road - Droitwich,2023-03-05T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.7
774937,Belfry Road - Droitwich,2023-03-05T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.2
774937,Belfry Road - Droitwich,2023-03-05T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.6
774937,Belfry Road - Droitwich,2023-03-05T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-03-05T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
774937,Belfry Road - Droitwich,2023-03-05T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.51
774937,Belfry Road - Droitwich,2023-03-05T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.38
774937,Belfry Road - Droitwich,2023-03-05T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.24
774937,Belfry Road - Droitwich,2023-03-05T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-03-05T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.9
774937,Belfry Road - Droitwich,2023-03-05T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
774937,Belfry Road - Droitwich,2023-03-05T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.1
774937,Belfry Road - Droitwich,2023-03-05T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
774937,Belfry Road - Droitwich,2023-03-05T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-03-05T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-03-05T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
774937,Belfry Road - Droitwich,2023-03-05T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
774937,Belfry Road - Droitwich,2023-03-05T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
774937,Belfry Road - Droitwich,2023-03-05T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-03-05T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-03-05T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-03-05T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-03-05T11:40:00.000+00:00,transformer,,Temperature,C,16.4
774937,Belfry Road - Droitwich,2023-03-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
774937,Belfry Road - Droitwich,2023-03-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
774937,Belfry Road - Droitwich,2023-03-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
774937,Belfry Road - Droitwich,2023-03-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
774937,Belfry Road - Droitwich,2023-03-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-03-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
774937,Belfry Road - Droitwich,2023-03-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,58.18
774937,Belfry Road - Droitwich,2023-03-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,47.36
774937,Belfry Road - Droitwich,2023-03-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,50.08
774937,Belfry Road - Droitwich,2023-03-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-03-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.7
774937,Belfry Road - Droitwich,2023-03-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
774937,Belfry Road - Droitwich,2023-03-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
774937,Belfry Road - Droitwich,2023-03-05T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-03-05T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.53
774937,Belfry Road - Droitwich,2023-03-05T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
774937,Belfry Road - Droitwich,2023-03-05T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.92
774937,Belfry Road - Droitwich,2023-03-05T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.19
774937,Belfry Road - Droitwich,2023-03-05T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.04
774937,Belfry Road - Droitwich,2023-03-05T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-03-05T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.5
774937,Belfry Road - Droitwich,2023-03-05T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.1
774937,Belfry Road - Droitwich,2023-03-05T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.3
774937,Belfry Road - Droitwich,2023-03-05T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
774937,Belfry Road - Droitwich,2023-03-05T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-03-05T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-03-05T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.29
774937,Belfry Road - Droitwich,2023-03-05T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.66
774937,Belfry Road - Droitwich,2023-03-05T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.27
774937,Belfry Road - Droitwich,2023-03-05T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-03-05T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.6
774937,Belfry Road - Droitwich,2023-03-05T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.7
774937,Belfry Road - Droitwich,2023-03-05T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.2
774937,Belfry Road - Droitwich,2023-03-05T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
774937,Belfry Road - Droitwich,2023-03-05T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-03-05T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-03-05T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
774937,Belfry Road - Droitwich,2023-03-05T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
774937,Belfry Road - Droitwich,2023-03-05T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
774937,Belfry Road - Droitwich,2023-03-05T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-03-05T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-03-05T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-03-05T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-03-05T11:30:00.000+00:00,transformer,,Temperature,C,16.2
774937,Belfry Road - Droitwich,2023-03-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
774937,Belfry Road - Droitwich,2023-03-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
774937,Belfry Road - Droitwich,2023-03-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
774937,Belfry Road - Droitwich,2023-03-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-03-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-03-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
774937,Belfry Road - Droitwich,2023-03-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,52.93
774937,Belfry Road - Droitwich,2023-03-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,48.74
774937,Belfry Road - Droitwich,2023-03-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,54.35
774937,Belfry Road - Droitwich,2023-03-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
774937,Belfry Road - Droitwich,2023-03-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
774937,Belfry Road - Droitwich,2023-03-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
774937,Belfry Road - Droitwich,2023-03-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
774937,Belfry Road - Droitwich,2023-03-05T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-03-05T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.11
774937,Belfry Road - Droitwich,2023-03-05T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-03-05T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.02
774937,Belfry Road - Droitwich,2023-03-05T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,39.74
774937,Belfry Road - Droitwich,2023-03-05T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.33
774937,Belfry Road - Droitwich,2023-03-05T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,60.8
774937,Belfry Road - Droitwich,2023-03-05T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.4
774937,Belfry Road - Droitwich,2023-03-05T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,166.8
774937,Belfry Road - Droitwich,2023-03-05T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.1
774937,Belfry Road - Droitwich,2023-03-05T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.77
774937,Belfry Road - Droitwich,2023-03-05T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-03-05T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-03-05T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.2
774937,Belfry Road - Droitwich,2023-03-05T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.66
774937,Belfry Road - Droitwich,2023-03-05T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.96
774937,Belfry Road - Droitwich,2023-03-05T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-03-05T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.9
774937,Belfry Road - Droitwich,2023-03-05T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.7
774937,Belfry Road - Droitwich,2023-03-05T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.9
774937,Belfry Road - Droitwich,2023-03-05T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
774937,Belfry Road - Droitwich,2023-03-05T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-03-05T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-03-05T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
774937,Belfry Road - Droitwich,2023-03-05T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
774937,Belfry Road - Droitwich,2023-03-05T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
774937,Belfry Road - Droitwich,2023-03-05T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-03-05T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-03-05T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-03-05T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-03-05T11:20:00.000+00:00,transformer,,Temperature,C,16.0
774937,Belfry Road - Droitwich,2023-03-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
774937,Belfry Road - Droitwich,2023-03-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
774937,Belfry Road - Droitwich,2023-03-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
774937,Belfry Road - Droitwich,2023-03-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-03-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
774937,Belfry Road - Droitwich,2023-03-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,51.2
774937,Belfry Road - Droitwich,2023-03-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,63.26
774937,Belfry Road - Droitwich,2023-03-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,60.28
774937,Belfry Road - Droitwich,2023-03-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
774937,Belfry Road - Droitwich,2023-03-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
774937,Belfry Road - Droitwich,2023-03-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.9
774937,Belfry Road - Droitwich,2023-03-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
774937,Belfry Road - Droitwich,2023-03-05T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
774937,Belfry Road - Droitwich,2023-03-05T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-03-05T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-05T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.88
774937,Belfry Road - Droitwich,2023-03-05T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.88
774937,Belfry Road - Droitwich,2023-03-05T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.26
774937,Belfry Road - Droitwich,2023-03-05T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-03-05T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.0
774937,Belfry Road - Droitwich,2023-03-05T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,130.2
774937,Belfry Road - Droitwich,2023-03-05T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.3
774937,Belfry Road - Droitwich,2023-03-05T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-03-05T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
774937,Belfry Road - Droitwich,2023-03-05T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
774937,Belfry Road - Droitwich,2023-03-05T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.04
774937,Belfry Road - Droitwich,2023-03-05T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.81
774937,Belfry Road - Droitwich,2023-03-05T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.57
774937,Belfry Road - Droitwich,2023-03-05T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
774937,Belfry Road - Droitwich,2023-03-05T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.5
774937,Belfry Road - Droitwich,2023-03-05T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
774937,Belfry Road - Droitwich,2023-03-05T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.0
774937,Belfry Road - Droitwich,2023-03-05T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
774937,Belfry Road - Droitwich,2023-03-05T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-03-05T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-03-05T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
774937,Belfry Road - Droitwich,2023-03-05T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
774937,Belfry Road - Droitwich,2023-03-05T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
774937,Belfry Road - Droitwich,2023-03-05T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-03-05T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-03-05T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-03-05T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-03-05T11:10:00.000+00:00,transformer,,Temperature,C,15.7
774937,Belfry Road - Droitwich,2023-03-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
774937,Belfry Road - Droitwich,2023-03-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
774937,Belfry Road - Droitwich,2023-03-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
774937,Belfry Road - Droitwich,2023-03-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-03-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
774937,Belfry Road - Droitwich,2023-03-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
774937,Belfry Road - Droitwich,2023-03-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,52.84
774937,Belfry Road - Droitwich,2023-03-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,48.56
774937,Belfry Road - Droitwich,2023-03-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,55.63
774937,Belfry Road - Droitwich,2023-03-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
774937,Belfry Road - Droitwich,2023-03-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
774937,Belfry Road - Droitwich,2023-03-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
774937,Belfry Road - Droitwich,2023-03-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
774937,Belfry Road - Droitwich,2023-03-05T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-03-05T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-05T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-03-05T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.27
774937,Belfry Road - Droitwich,2023-03-05T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.36
774937,Belfry Road - Droitwich,2023-03-05T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.39
774937,Belfry Road - Droitwich,2023-03-05T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-03-05T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.3
774937,Belfry Road - Droitwich,2023-03-05T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,109.7
774937,Belfry Road - Droitwich,2023-03-05T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.1
774937,Belfry Road - Droitwich,2023-03-05T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-03-05T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
774937,Belfry Road - Droitwich,2023-03-05T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
774937,Belfry Road - Droitwich,2023-03-05T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.81
774937,Belfry Road - Droitwich,2023-03-05T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.22
774937,Belfry Road - Droitwich,2023-03-05T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.01
774937,Belfry Road - Droitwich,2023-03-05T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-03-05T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.5
774937,Belfry Road - Droitwich,2023-03-05T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
774937,Belfry Road - Droitwich,2023-03-05T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.4
774937,Belfry Road - Droitwich,2023-03-05T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
774937,Belfry Road - Droitwich,2023-03-05T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-03-05T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-03-05T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
774937,Belfry Road - Droitwich,2023-03-05T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
774937,Belfry Road - Droitwich,2023-03-05T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
774937,Belfry Road - Droitwich,2023-03-05T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-03-05T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-03-05T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-03-05T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-03-05T11:00:00.000+00:00,transformer,,Temperature,C,15.7
774937,Belfry Road - Droitwich,2023-03-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
774937,Belfry Road - Droitwich,2023-03-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
774937,Belfry Road - Droitwich,2023-03-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
774937,Belfry Road - Droitwich,2023-03-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
774937,Belfry Road - Droitwich,2023-03-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
774937,Belfry Road - Droitwich,2023-03-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
774937,Belfry Road - Droitwich,2023-03-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,41.25
774937,Belfry Road - Droitwich,2023-03-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,44.48
774937,Belfry Road - Droitwich,2023-03-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,53.22
774937,Belfry Road - Droitwich,2023-03-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
774937,Belfry Road - Droitwich,2023-03-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
774937,Belfry Road - Droitwich,2023-03-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
774937,Belfry Road - Droitwich,2023-03-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
774937,Belfry Road - Droitwich,2023-03-05T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-03-05T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-03-05T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-05T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.94
774937,Belfry Road - Droitwich,2023-03-05T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.95
774937,Belfry Road - Droitwich,2023-03-05T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.36
774937,Belfry Road - Droitwich,2023-03-05T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-03-05T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-03-05T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,127.6
774937,Belfry Road - Droitwich,2023-03-05T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.5
774937,Belfry Road - Droitwich,2023-03-05T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-03-05T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-03-05T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-03-05T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.35
774937,Belfry Road - Droitwich,2023-03-05T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.1
774937,Belfry Road - Droitwich,2023-03-05T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.2
774937,Belfry Road - Droitwich,2023-03-05T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-03-05T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.2
774937,Belfry Road - Droitwich,2023-03-05T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.9
774937,Belfry Road - Droitwich,2023-03-05T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.0
774937,Belfry Road - Droitwich,2023-03-05T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
774937,Belfry Road - Droitwich,2023-03-05T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-03-05T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-03-05T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
774937,Belfry Road - Droitwich,2023-03-05T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
774937,Belfry Road - Droitwich,2023-03-05T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
774937,Belfry Road - Droitwich,2023-03-05T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-03-05T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-03-05T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-03-05T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-03-05T10:50:00.000+00:00,transformer,,Temperature,C,15.6
774937,Belfry Road - Droitwich,2023-03-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
774937,Belfry Road - Droitwich,2023-03-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
774937,Belfry Road - Droitwich,2023-03-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
774937,Belfry Road - Droitwich,2023-03-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
774937,Belfry Road - Droitwich,2023-03-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
774937,Belfry Road - Droitwich,2023-03-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
774937,Belfry Road - Droitwich,2023-03-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,41.53
774937,Belfry Road - Droitwich,2023-03-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,53.63
774937,Belfry Road - Droitwich,2023-03-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,46.42
774937,Belfry Road - Droitwich,2023-03-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
774937,Belfry Road - Droitwich,2023-03-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
774937,Belfry Road - Droitwich,2023-03-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
774937,Belfry Road - Droitwich,2023-03-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
774937,Belfry Road - Droitwich,2023-03-05T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-03-05T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-03-05T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-03-05T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.41
774937,Belfry Road - Droitwich,2023-03-05T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.95
774937,Belfry Road - Droitwich,2023-03-05T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.61
774937,Belfry Road - Droitwich,2023-03-05T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-03-05T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.5
774937,Belfry Road - Droitwich,2023-03-05T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.5
774937,Belfry Road - Droitwich,2023-03-05T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-03-05T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-03-05T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-03-05T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-03-05T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.28
774937,Belfry Road - Droitwich,2023-03-05T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
774937,Belfry Road - Droitwich,2023-03-05T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.17
774937,Belfry Road - Droitwich,2023-03-05T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-03-05T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
774937,Belfry Road - Droitwich,2023-03-05T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
774937,Belfry Road - Droitwich,2023-03-05T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.5
774937,Belfry Road - Droitwich,2023-03-05T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
774937,Belfry Road - Droitwich,2023-03-05T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-03-05T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-03-05T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
774937,Belfry Road - Droitwich,2023-03-05T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
774937,Belfry Road - Droitwich,2023-03-05T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
774937,Belfry Road - Droitwich,2023-03-05T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-03-05T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-03-05T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-03-05T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-03-05T10:40:00.000+00:00,transformer,,Temperature,C,15.7
774937,Belfry Road - Droitwich,2023-03-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
774937,Belfry Road - Droitwich,2023-03-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
774937,Belfry Road - Droitwich,2023-03-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
774937,Belfry Road - Droitwich,2023-03-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
774937,Belfry Road - Droitwich,2023-03-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
774937,Belfry Road - Droitwich,2023-03-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
