Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,45.77
774937,Belfry Road - Droitwich,2023-03-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,37.88
774937,Belfry Road - Droitwich,2023-03-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,41.09
774937,Belfry Road - Droitwich,2023-03-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
774937,Belfry Road - Droitwich,2023-03-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
774937,Belfry Road - Droitwich,2023-03-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
774937,Belfry Road - Droitwich,2023-03-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
774937,Belfry Road - Droitwich,2023-03-05T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
774937,Belfry Road - Droitwich,2023-03-05T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-03-05T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-03-05T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.49
774937,Belfry Road - Droitwich,2023-03-05T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.96
774937,Belfry Road - Droitwich,2023-03-05T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.8
774937,Belfry Road - Droitwich,2023-03-05T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-03-05T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-03-05T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.0
774937,Belfry Road - Droitwich,2023-03-05T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-03-05T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-03-05T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-05T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
774937,Belfry Road - Droitwich,2023-03-05T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.25
774937,Belfry Road - Droitwich,2023-03-05T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.6
774937,Belfry Road - Droitwich,2023-03-05T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.82
774937,Belfry Road - Droitwich,2023-03-05T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-03-05T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.7
774937,Belfry Road - Droitwich,2023-03-05T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
774937,Belfry Road - Droitwich,2023-03-05T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.1
774937,Belfry Road - Droitwich,2023-03-05T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-03-05T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-03-05T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-03-05T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
774937,Belfry Road - Droitwich,2023-03-05T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
774937,Belfry Road - Droitwich,2023-03-05T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
774937,Belfry Road - Droitwich,2023-03-05T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-03-05T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-03-05T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-03-05T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-03-05T10:30:00.000+00:00,transformer,,Temperature,C,15.5
774937,Belfry Road - Droitwich,2023-03-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
774937,Belfry Road - Droitwich,2023-03-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
774937,Belfry Road - Droitwich,2023-03-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
774937,Belfry Road - Droitwich,2023-03-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
774937,Belfry Road - Droitwich,2023-03-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-03-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
774937,Belfry Road - Droitwich,2023-03-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,39.98
774937,Belfry Road - Droitwich,2023-03-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
774937,Belfry Road - Droitwich,2023-03-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,52.08
774937,Belfry Road - Droitwich,2023-03-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
774937,Belfry Road - Droitwich,2023-03-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
774937,Belfry Road - Droitwich,2023-03-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
774937,Belfry Road - Droitwich,2023-03-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
774937,Belfry Road - Droitwich,2023-03-05T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
774937,Belfry Road - Droitwich,2023-03-05T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-03-05T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-05T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.31
774937,Belfry Road - Droitwich,2023-03-05T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.65
774937,Belfry Road - Droitwich,2023-03-05T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.48
774937,Belfry Road - Droitwich,2023-03-05T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-03-05T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.7
774937,Belfry Road - Droitwich,2023-03-05T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.7
774937,Belfry Road - Droitwich,2023-03-05T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.9
774937,Belfry Road - Droitwich,2023-03-05T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-03-05T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-03-05T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-03-05T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.47
774937,Belfry Road - Droitwich,2023-03-05T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.96
774937,Belfry Road - Droitwich,2023-03-05T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.16
774937,Belfry Road - Droitwich,2023-03-05T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
774937,Belfry Road - Droitwich,2023-03-05T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
774937,Belfry Road - Droitwich,2023-03-05T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
774937,Belfry Road - Droitwich,2023-03-05T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,164.2
774937,Belfry Road - Droitwich,2023-03-05T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-03-05T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-03-05T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-03-05T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
774937,Belfry Road - Droitwich,2023-03-05T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
774937,Belfry Road - Droitwich,2023-03-05T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
774937,Belfry Road - Droitwich,2023-03-05T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-03-05T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-03-05T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-03-05T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-03-05T10:20:00.000+00:00,transformer,,Temperature,C,15.6
774937,Belfry Road - Droitwich,2023-03-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
774937,Belfry Road - Droitwich,2023-03-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
774937,Belfry Road - Droitwich,2023-03-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
774937,Belfry Road - Droitwich,2023-03-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
774937,Belfry Road - Droitwich,2023-03-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-03-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
774937,Belfry Road - Droitwich,2023-03-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,43.83
774937,Belfry Road - Droitwich,2023-03-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,43.21
774937,Belfry Road - Droitwich,2023-03-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,53.04
774937,Belfry Road - Droitwich,2023-03-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
774937,Belfry Road - Droitwich,2023-03-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
774937,Belfry Road - Droitwich,2023-03-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
774937,Belfry Road - Droitwich,2023-03-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
774937,Belfry Road - Droitwich,2023-03-05T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
774937,Belfry Road - Droitwich,2023-03-05T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-03-05T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-05T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.18
774937,Belfry Road - Droitwich,2023-03-05T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.72
774937,Belfry Road - Droitwich,2023-03-05T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.47
774937,Belfry Road - Droitwich,2023-03-05T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-03-05T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.6
774937,Belfry Road - Droitwich,2023-03-05T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.7
774937,Belfry Road - Droitwich,2023-03-05T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-03-05T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.85
774937,Belfry Road - Droitwich,2023-03-05T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-03-05T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-03-05T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.68
774937,Belfry Road - Droitwich,2023-03-05T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.55
774937,Belfry Road - Droitwich,2023-03-05T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.41
774937,Belfry Road - Droitwich,2023-03-05T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-03-05T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.3
774937,Belfry Road - Droitwich,2023-03-05T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
774937,Belfry Road - Droitwich,2023-03-05T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.5
774937,Belfry Road - Droitwich,2023-03-05T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-05T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-03-05T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
774937,Belfry Road - Droitwich,2023-03-05T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
774937,Belfry Road - Droitwich,2023-03-05T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
774937,Belfry Road - Droitwich,2023-03-05T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
774937,Belfry Road - Droitwich,2023-03-05T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-03-05T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-03-05T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-03-05T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-03-05T10:10:00.000+00:00,transformer,,Temperature,C,15.6
774937,Belfry Road - Droitwich,2023-03-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
774937,Belfry Road - Droitwich,2023-03-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
774937,Belfry Road - Droitwich,2023-03-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
774937,Belfry Road - Droitwich,2023-03-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
774937,Belfry Road - Droitwich,2023-03-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-03-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
774937,Belfry Road - Droitwich,2023-03-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,46.98
774937,Belfry Road - Droitwich,2023-03-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,43.7
774937,Belfry Road - Droitwich,2023-03-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,40.91
774937,Belfry Road - Droitwich,2023-03-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
774937,Belfry Road - Droitwich,2023-03-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
774937,Belfry Road - Droitwich,2023-03-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
774937,Belfry Road - Droitwich,2023-03-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
774937,Belfry Road - Droitwich,2023-03-05T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
774937,Belfry Road - Droitwich,2023-03-05T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-03-05T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-05T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.83
774937,Belfry Road - Droitwich,2023-03-05T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.09
774937,Belfry Road - Droitwich,2023-03-05T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.42
774937,Belfry Road - Droitwich,2023-03-05T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-03-05T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.0
774937,Belfry Road - Droitwich,2023-03-05T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,109.7
774937,Belfry Road - Droitwich,2023-03-05T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.1
774937,Belfry Road - Droitwich,2023-03-05T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.82
774937,Belfry Road - Droitwich,2023-03-05T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-03-05T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-03-05T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.61
774937,Belfry Road - Droitwich,2023-03-05T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.1
774937,Belfry Road - Droitwich,2023-03-05T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.25
774937,Belfry Road - Droitwich,2023-03-05T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-03-05T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.9
774937,Belfry Road - Droitwich,2023-03-05T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.6
774937,Belfry Road - Droitwich,2023-03-05T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
774937,Belfry Road - Droitwich,2023-03-05T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-03-05T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-03-05T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
774937,Belfry Road - Droitwich,2023-03-05T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
774937,Belfry Road - Droitwich,2023-03-05T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
774937,Belfry Road - Droitwich,2023-03-05T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
774937,Belfry Road - Droitwich,2023-03-05T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-03-05T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-03-05T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-03-05T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-03-05T10:00:00.000+00:00,transformer,,Temperature,C,15.4
774937,Belfry Road - Droitwich,2023-03-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
774937,Belfry Road - Droitwich,2023-03-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
774937,Belfry Road - Droitwich,2023-03-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
774937,Belfry Road - Droitwich,2023-03-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
774937,Belfry Road - Droitwich,2023-03-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-03-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
774937,Belfry Road - Droitwich,2023-03-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,53.79
774937,Belfry Road - Droitwich,2023-03-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,52.48
774937,Belfry Road - Droitwich,2023-03-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.17
774937,Belfry Road - Droitwich,2023-03-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
774937,Belfry Road - Droitwich,2023-03-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
774937,Belfry Road - Droitwich,2023-03-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
774937,Belfry Road - Droitwich,2023-03-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
774937,Belfry Road - Droitwich,2023-03-05T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-05T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-03-05T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-03-05T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.36
774937,Belfry Road - Droitwich,2023-03-05T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.37
774937,Belfry Road - Droitwich,2023-03-05T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.56
774937,Belfry Road - Droitwich,2023-03-05T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-03-05T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.3
774937,Belfry Road - Droitwich,2023-03-05T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.1
774937,Belfry Road - Droitwich,2023-03-05T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.7
774937,Belfry Road - Droitwich,2023-03-05T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.2
774937,Belfry Road - Droitwich,2023-03-05T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-03-05T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-03-05T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.13
774937,Belfry Road - Droitwich,2023-03-05T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.03
774937,Belfry Road - Droitwich,2023-03-05T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.17
774937,Belfry Road - Droitwich,2023-03-05T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-03-05T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.4
774937,Belfry Road - Droitwich,2023-03-05T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
774937,Belfry Road - Droitwich,2023-03-05T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.3
774937,Belfry Road - Droitwich,2023-03-05T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-03-05T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-03-05T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-03-05T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
774937,Belfry Road - Droitwich,2023-03-05T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
774937,Belfry Road - Droitwich,2023-03-05T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
774937,Belfry Road - Droitwich,2023-03-05T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-03-05T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-03-05T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-03-05T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-03-05T09:50:00.000+00:00,transformer,,Temperature,C,15.6
774937,Belfry Road - Droitwich,2023-03-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
774937,Belfry Road - Droitwich,2023-03-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
774937,Belfry Road - Droitwich,2023-03-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
774937,Belfry Road - Droitwich,2023-03-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
774937,Belfry Road - Droitwich,2023-03-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-03-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
774937,Belfry Road - Droitwich,2023-03-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,61.98
774937,Belfry Road - Droitwich,2023-03-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.95
774937,Belfry Road - Droitwich,2023-03-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,43.39
774937,Belfry Road - Droitwich,2023-03-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
774937,Belfry Road - Droitwich,2023-03-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.4
774937,Belfry Road - Droitwich,2023-03-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
774937,Belfry Road - Droitwich,2023-03-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
774937,Belfry Road - Droitwich,2023-03-05T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-05T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-03-05T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-03-05T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.76
774937,Belfry Road - Droitwich,2023-03-05T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.21
774937,Belfry Road - Droitwich,2023-03-05T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.65
774937,Belfry Road - Droitwich,2023-03-05T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-03-05T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.2
774937,Belfry Road - Droitwich,2023-03-05T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.2
774937,Belfry Road - Droitwich,2023-03-05T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-03-05T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-03-05T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-03-05T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-03-05T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.94
774937,Belfry Road - Droitwich,2023-03-05T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.94
774937,Belfry Road - Droitwich,2023-03-05T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.5
774937,Belfry Road - Droitwich,2023-03-05T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
774937,Belfry Road - Droitwich,2023-03-05T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
774937,Belfry Road - Droitwich,2023-03-05T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
774937,Belfry Road - Droitwich,2023-03-05T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.6
774937,Belfry Road - Droitwich,2023-03-05T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
774937,Belfry Road - Droitwich,2023-03-05T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-03-05T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-03-05T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
774937,Belfry Road - Droitwich,2023-03-05T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
774937,Belfry Road - Droitwich,2023-03-05T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
774937,Belfry Road - Droitwich,2023-03-05T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-03-05T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-03-05T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-03-05T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-03-05T09:40:00.000+00:00,transformer,,Temperature,C,15.5
774937,Belfry Road - Droitwich,2023-03-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
774937,Belfry Road - Droitwich,2023-03-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
774937,Belfry Road - Droitwich,2023-03-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
774937,Belfry Road - Droitwich,2023-03-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
774937,Belfry Road - Droitwich,2023-03-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
774937,Belfry Road - Droitwich,2023-03-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
774937,Belfry Road - Droitwich,2023-03-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,42.23
774937,Belfry Road - Droitwich,2023-03-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,36.88
774937,Belfry Road - Droitwich,2023-03-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,51.35
774937,Belfry Road - Droitwich,2023-03-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
774937,Belfry Road - Droitwich,2023-03-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
774937,Belfry Road - Droitwich,2023-03-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
774937,Belfry Road - Droitwich,2023-03-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
774937,Belfry Road - Droitwich,2023-03-05T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-03-05T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
774937,Belfry Road - Droitwich,2023-03-05T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-05T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.82
774937,Belfry Road - Droitwich,2023-03-05T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.9
774937,Belfry Road - Droitwich,2023-03-05T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.91
774937,Belfry Road - Droitwich,2023-03-05T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-03-05T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-03-05T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.0
774937,Belfry Road - Droitwich,2023-03-05T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-03-05T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.73
774937,Belfry Road - Droitwich,2023-03-05T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-05T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
774937,Belfry Road - Droitwich,2023-03-05T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.04
774937,Belfry Road - Droitwich,2023-03-05T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.27
774937,Belfry Road - Droitwich,2023-03-05T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.97
774937,Belfry Road - Droitwich,2023-03-05T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-03-05T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
774937,Belfry Road - Droitwich,2023-03-05T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-03-05T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.3
774937,Belfry Road - Droitwich,2023-03-05T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-03-05T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-03-05T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
774937,Belfry Road - Droitwich,2023-03-05T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
774937,Belfry Road - Droitwich,2023-03-05T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
774937,Belfry Road - Droitwich,2023-03-05T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
774937,Belfry Road - Droitwich,2023-03-05T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-03-05T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-03-05T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-03-05T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-03-05T09:30:00.000+00:00,transformer,,Temperature,C,15.5
774937,Belfry Road - Droitwich,2023-03-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
774937,Belfry Road - Droitwich,2023-03-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
774937,Belfry Road - Droitwich,2023-03-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
774937,Belfry Road - Droitwich,2023-03-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
774937,Belfry Road - Droitwich,2023-03-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-03-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
774937,Belfry Road - Droitwich,2023-03-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.39
774937,Belfry Road - Droitwich,2023-03-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,42.92
774937,Belfry Road - Droitwich,2023-03-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,43.03
774937,Belfry Road - Droitwich,2023-03-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
774937,Belfry Road - Droitwich,2023-03-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
774937,Belfry Road - Droitwich,2023-03-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
774937,Belfry Road - Droitwich,2023-03-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
774937,Belfry Road - Droitwich,2023-03-05T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-03-05T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
774937,Belfry Road - Droitwich,2023-03-05T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-03-05T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.82
774937,Belfry Road - Droitwich,2023-03-05T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.15
774937,Belfry Road - Droitwich,2023-03-05T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.81
774937,Belfry Road - Droitwich,2023-03-05T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,61.8
774937,Belfry Road - Droitwich,2023-03-05T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-03-05T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,139.1
774937,Belfry Road - Droitwich,2023-03-05T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-03-05T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
774937,Belfry Road - Droitwich,2023-03-05T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-03-05T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
774937,Belfry Road - Droitwich,2023-03-05T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.61
774937,Belfry Road - Droitwich,2023-03-05T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.46
774937,Belfry Road - Droitwich,2023-03-05T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.72
774937,Belfry Road - Droitwich,2023-03-05T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-03-05T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.6
774937,Belfry Road - Droitwich,2023-03-05T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
774937,Belfry Road - Droitwich,2023-03-05T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
774937,Belfry Road - Droitwich,2023-03-05T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-03-05T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-03-05T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-03-05T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
774937,Belfry Road - Droitwich,2023-03-05T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
774937,Belfry Road - Droitwich,2023-03-05T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
774937,Belfry Road - Droitwich,2023-03-05T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-03-05T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-03-05T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-03-05T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-03-05T09:20:00.000+00:00,transformer,,Temperature,C,15.3
774937,Belfry Road - Droitwich,2023-03-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
774937,Belfry Road - Droitwich,2023-03-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
774937,Belfry Road - Droitwich,2023-03-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
774937,Belfry Road - Droitwich,2023-03-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
774937,Belfry Road - Droitwich,2023-03-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-03-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
774937,Belfry Road - Droitwich,2023-03-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,40.52
774937,Belfry Road - Droitwich,2023-03-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,49.61
774937,Belfry Road - Droitwich,2023-03-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.23
774937,Belfry Road - Droitwich,2023-03-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
774937,Belfry Road - Droitwich,2023-03-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
774937,Belfry Road - Droitwich,2023-03-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
774937,Belfry Road - Droitwich,2023-03-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
774937,Belfry Road - Droitwich,2023-03-05T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
774937,Belfry Road - Droitwich,2023-03-05T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.36
774937,Belfry Road - Droitwich,2023-03-05T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-03-05T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.73
774937,Belfry Road - Droitwich,2023-03-05T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,42.68
774937,Belfry Road - Droitwich,2023-03-05T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.98
774937,Belfry Road - Droitwich,2023-03-05T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,80.7
774937,Belfry Road - Droitwich,2023-03-05T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.1
774937,Belfry Road - Droitwich,2023-03-05T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,179.6
774937,Belfry Road - Droitwich,2023-03-05T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.4
774937,Belfry Road - Droitwich,2023-03-05T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-03-05T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-03-05T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
774937,Belfry Road - Droitwich,2023-03-05T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.76
774937,Belfry Road - Droitwich,2023-03-05T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.11
774937,Belfry Road - Droitwich,2023-03-05T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.77
774937,Belfry Road - Droitwich,2023-03-05T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-03-05T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.8
774937,Belfry Road - Droitwich,2023-03-05T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
774937,Belfry Road - Droitwich,2023-03-05T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.8
774937,Belfry Road - Droitwich,2023-03-05T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-03-05T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-03-05T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-03-05T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
774937,Belfry Road - Droitwich,2023-03-05T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
774937,Belfry Road - Droitwich,2023-03-05T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
774937,Belfry Road - Droitwich,2023-03-05T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-03-05T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-03-05T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-03-05T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-03-05T09:10:00.000+00:00,transformer,,Temperature,C,15.3
774937,Belfry Road - Droitwich,2023-03-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
774937,Belfry Road - Droitwich,2023-03-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
774937,Belfry Road - Droitwich,2023-03-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
774937,Belfry Road - Droitwich,2023-03-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-03-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
774937,Belfry Road - Droitwich,2023-03-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,39.01
774937,Belfry Road - Droitwich,2023-03-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,60.86
774937,Belfry Road - Droitwich,2023-03-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,41.7
774937,Belfry Road - Droitwich,2023-03-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
774937,Belfry Road - Droitwich,2023-03-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
774937,Belfry Road - Droitwich,2023-03-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.4
774937,Belfry Road - Droitwich,2023-03-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
774937,Belfry Road - Droitwich,2023-03-05T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-03-05T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
774937,Belfry Road - Droitwich,2023-03-05T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-03-05T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.44
774937,Belfry Road - Droitwich,2023-03-05T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,37.62
774937,Belfry Road - Droitwich,2023-03-05T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.75
774937,Belfry Road - Droitwich,2023-03-05T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,70.9
774937,Belfry Road - Droitwich,2023-03-05T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.6
774937,Belfry Road - Droitwich,2023-03-05T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,157.3
774937,Belfry Road - Droitwich,2023-03-05T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-03-05T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
774937,Belfry Road - Droitwich,2023-03-05T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-03-05T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-03-05T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.23
774937,Belfry Road - Droitwich,2023-03-05T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.18
774937,Belfry Road - Droitwich,2023-03-05T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.77
774937,Belfry Road - Droitwich,2023-03-05T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-03-05T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.0
774937,Belfry Road - Droitwich,2023-03-05T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
774937,Belfry Road - Droitwich,2023-03-05T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
774937,Belfry Road - Droitwich,2023-03-05T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-03-05T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-03-05T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-03-05T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
774937,Belfry Road - Droitwich,2023-03-05T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
774937,Belfry Road - Droitwich,2023-03-05T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
774937,Belfry Road - Droitwich,2023-03-05T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-03-05T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-03-05T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-03-05T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-03-05T09:00:00.000+00:00,transformer,,Temperature,C,15.2
774937,Belfry Road - Droitwich,2023-03-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
774937,Belfry Road - Droitwich,2023-03-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
774937,Belfry Road - Droitwich,2023-03-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
774937,Belfry Road - Droitwich,2023-03-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-03-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-03-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
774937,Belfry Road - Droitwich,2023-03-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,40.9
774937,Belfry Road - Droitwich,2023-03-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,54.02
774937,Belfry Road - Droitwich,2023-03-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,36.91
774937,Belfry Road - Droitwich,2023-03-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
774937,Belfry Road - Droitwich,2023-03-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
774937,Belfry Road - Droitwich,2023-03-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.9
774937,Belfry Road - Droitwich,2023-03-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
774937,Belfry Road - Droitwich,2023-03-05T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-05T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
774937,Belfry Road - Droitwich,2023-03-05T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-05T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.53
774937,Belfry Road - Droitwich,2023-03-05T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.38
774937,Belfry Road - Droitwich,2023-03-05T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.8
774937,Belfry Road - Droitwich,2023-03-05T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,61.4
774937,Belfry Road - Droitwich,2023-03-05T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.1
774937,Belfry Road - Droitwich,2023-03-05T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,132.0
774937,Belfry Road - Droitwich,2023-03-05T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
774937,Belfry Road - Droitwich,2023-03-05T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
774937,Belfry Road - Droitwich,2023-03-05T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-03-05T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
774937,Belfry Road - Droitwich,2023-03-05T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.95
774937,Belfry Road - Droitwich,2023-03-05T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.58
774937,Belfry Road - Droitwich,2023-03-05T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.2
