Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
774937,Belfry Road - Droitwich,2023-03-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.32
774937,Belfry Road - Droitwich,2023-03-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.91
774937,Belfry Road - Droitwich,2023-03-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.09
774937,Belfry Road - Droitwich,2023-03-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-03-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
774937,Belfry Road - Droitwich,2023-03-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
774937,Belfry Road - Droitwich,2023-03-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
774937,Belfry Road - Droitwich,2023-03-05T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-05T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
774937,Belfry Road - Droitwich,2023-03-05T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-03-05T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.01
774937,Belfry Road - Droitwich,2023-03-05T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.68
774937,Belfry Road - Droitwich,2023-03-05T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.01
774937,Belfry Road - Droitwich,2023-03-05T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-03-05T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-03-05T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.3
774937,Belfry Road - Droitwich,2023-03-05T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-03-05T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-03-05T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-03-05T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-03-05T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.1
774937,Belfry Road - Droitwich,2023-03-05T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
774937,Belfry Road - Droitwich,2023-03-05T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.27
774937,Belfry Road - Droitwich,2023-03-05T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-03-05T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
774937,Belfry Road - Droitwich,2023-03-05T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-03-05T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-03-05T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-03-05T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-03-05T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-03-05T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
774937,Belfry Road - Droitwich,2023-03-05T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
774937,Belfry Road - Droitwich,2023-03-05T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
774937,Belfry Road - Droitwich,2023-03-05T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-03-05T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-03-05T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-03-05T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
774937,Belfry Road - Droitwich,2023-03-05T07:00:00.000+00:00,transformer,,Temperature,C,15.0
774937,Belfry Road - Droitwich,2023-03-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
774937,Belfry Road - Droitwich,2023-03-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
774937,Belfry Road - Droitwich,2023-03-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
774937,Belfry Road - Droitwich,2023-03-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
774937,Belfry Road - Droitwich,2023-03-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
774937,Belfry Road - Droitwich,2023-03-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
774937,Belfry Road - Droitwich,2023-03-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.79
774937,Belfry Road - Droitwich,2023-03-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.69
774937,Belfry Road - Droitwich,2023-03-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.61
774937,Belfry Road - Droitwich,2023-03-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
774937,Belfry Road - Droitwich,2023-03-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
774937,Belfry Road - Droitwich,2023-03-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
774937,Belfry Road - Droitwich,2023-03-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
774937,Belfry Road - Droitwich,2023-03-05T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-03-05T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
774937,Belfry Road - Droitwich,2023-03-05T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-05T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.18
774937,Belfry Road - Droitwich,2023-03-05T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.06
774937,Belfry Road - Droitwich,2023-03-05T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.88
774937,Belfry Road - Droitwich,2023-03-05T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-03-05T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-03-05T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-03-05T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-03-05T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-03-05T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-03-05T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
774937,Belfry Road - Droitwich,2023-03-05T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.43
774937,Belfry Road - Droitwich,2023-03-05T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
774937,Belfry Road - Droitwich,2023-03-05T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
774937,Belfry Road - Droitwich,2023-03-05T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-03-05T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
774937,Belfry Road - Droitwich,2023-03-05T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
774937,Belfry Road - Droitwich,2023-03-05T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
774937,Belfry Road - Droitwich,2023-03-05T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
774937,Belfry Road - Droitwich,2023-03-05T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-03-05T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-03-05T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
774937,Belfry Road - Droitwich,2023-03-05T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
774937,Belfry Road - Droitwich,2023-03-05T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
774937,Belfry Road - Droitwich,2023-03-05T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-03-05T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-03-05T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-03-05T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-03-05T06:50:00.000+00:00,transformer,,Temperature,C,14.9
774937,Belfry Road - Droitwich,2023-03-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
774937,Belfry Road - Droitwich,2023-03-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
774937,Belfry Road - Droitwich,2023-03-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
774937,Belfry Road - Droitwich,2023-03-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
774937,Belfry Road - Droitwich,2023-03-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-03-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
774937,Belfry Road - Droitwich,2023-03-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.06
774937,Belfry Road - Droitwich,2023-03-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.55
774937,Belfry Road - Droitwich,2023-03-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.69
774937,Belfry Road - Droitwich,2023-03-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
774937,Belfry Road - Droitwich,2023-03-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
774937,Belfry Road - Droitwich,2023-03-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
774937,Belfry Road - Droitwich,2023-03-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
774937,Belfry Road - Droitwich,2023-03-05T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-03-05T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
774937,Belfry Road - Droitwich,2023-03-05T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-03-05T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.97
774937,Belfry Road - Droitwich,2023-03-05T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.75
774937,Belfry Road - Droitwich,2023-03-05T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.57
774937,Belfry Road - Droitwich,2023-03-05T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-03-05T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-03-05T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.3
774937,Belfry Road - Droitwich,2023-03-05T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
774937,Belfry Road - Droitwich,2023-03-05T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-03-05T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-03-05T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
774937,Belfry Road - Droitwich,2023-03-05T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.41
774937,Belfry Road - Droitwich,2023-03-05T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
774937,Belfry Road - Droitwich,2023-03-05T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.15
774937,Belfry Road - Droitwich,2023-03-05T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-03-05T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
774937,Belfry Road - Droitwich,2023-03-05T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-03-05T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
774937,Belfry Road - Droitwich,2023-03-05T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
774937,Belfry Road - Droitwich,2023-03-05T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-03-05T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-03-05T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
774937,Belfry Road - Droitwich,2023-03-05T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
774937,Belfry Road - Droitwich,2023-03-05T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
774937,Belfry Road - Droitwich,2023-03-05T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-03-05T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-03-05T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-03-05T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-03-05T06:40:00.000+00:00,transformer,,Temperature,C,14.9
774937,Belfry Road - Droitwich,2023-03-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
774937,Belfry Road - Droitwich,2023-03-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
774937,Belfry Road - Droitwich,2023-03-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
774937,Belfry Road - Droitwich,2023-03-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
774937,Belfry Road - Droitwich,2023-03-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-03-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
774937,Belfry Road - Droitwich,2023-03-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.27
774937,Belfry Road - Droitwich,2023-03-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.45
774937,Belfry Road - Droitwich,2023-03-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.35
774937,Belfry Road - Droitwich,2023-03-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
774937,Belfry Road - Droitwich,2023-03-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
774937,Belfry Road - Droitwich,2023-03-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
774937,Belfry Road - Droitwich,2023-03-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
774937,Belfry Road - Droitwich,2023-03-05T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-03-05T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
774937,Belfry Road - Droitwich,2023-03-05T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-03-05T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.64
774937,Belfry Road - Droitwich,2023-03-05T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.55
774937,Belfry Road - Droitwich,2023-03-05T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.66
774937,Belfry Road - Droitwich,2023-03-05T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-03-05T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-03-05T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-03-05T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-03-05T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-03-05T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-03-05T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-03-05T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.7
774937,Belfry Road - Droitwich,2023-03-05T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
774937,Belfry Road - Droitwich,2023-03-05T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
774937,Belfry Road - Droitwich,2023-03-05T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-03-05T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
774937,Belfry Road - Droitwich,2023-03-05T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-03-05T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-03-05T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-03-05T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-03-05T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-03-05T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
774937,Belfry Road - Droitwich,2023-03-05T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
774937,Belfry Road - Droitwich,2023-03-05T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
774937,Belfry Road - Droitwich,2023-03-05T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-03-05T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-03-05T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-03-05T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-03-05T06:30:00.000+00:00,transformer,,Temperature,C,14.9
774937,Belfry Road - Droitwich,2023-03-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
774937,Belfry Road - Droitwich,2023-03-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
774937,Belfry Road - Droitwich,2023-03-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
774937,Belfry Road - Droitwich,2023-03-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
774937,Belfry Road - Droitwich,2023-03-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
774937,Belfry Road - Droitwich,2023-03-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
774937,Belfry Road - Droitwich,2023-03-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.84
774937,Belfry Road - Droitwich,2023-03-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.81
774937,Belfry Road - Droitwich,2023-03-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.7
774937,Belfry Road - Droitwich,2023-03-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-03-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
774937,Belfry Road - Droitwich,2023-03-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
774937,Belfry Road - Droitwich,2023-03-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
774937,Belfry Road - Droitwich,2023-03-05T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-05T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-05T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-03-05T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.51
774937,Belfry Road - Droitwich,2023-03-05T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.72
774937,Belfry Road - Droitwich,2023-03-05T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.67
774937,Belfry Road - Droitwich,2023-03-05T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-03-05T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-03-05T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-03-05T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-03-05T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-03-05T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-03-05T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-03-05T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
774937,Belfry Road - Droitwich,2023-03-05T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
774937,Belfry Road - Droitwich,2023-03-05T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
774937,Belfry Road - Droitwich,2023-03-05T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-03-05T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
774937,Belfry Road - Droitwich,2023-03-05T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-03-05T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-03-05T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
774937,Belfry Road - Droitwich,2023-03-05T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-05T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-03-05T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
774937,Belfry Road - Droitwich,2023-03-05T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
774937,Belfry Road - Droitwich,2023-03-05T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
774937,Belfry Road - Droitwich,2023-03-05T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-03-05T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-03-05T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-03-05T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-03-05T06:20:00.000+00:00,transformer,,Temperature,C,14.8
774937,Belfry Road - Droitwich,2023-03-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
774937,Belfry Road - Droitwich,2023-03-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
774937,Belfry Road - Droitwich,2023-03-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
774937,Belfry Road - Droitwich,2023-03-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
774937,Belfry Road - Droitwich,2023-03-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
774937,Belfry Road - Droitwich,2023-03-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
774937,Belfry Road - Droitwich,2023-03-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.76
774937,Belfry Road - Droitwich,2023-03-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.34
774937,Belfry Road - Droitwich,2023-03-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.63
774937,Belfry Road - Droitwich,2023-03-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
774937,Belfry Road - Droitwich,2023-03-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
774937,Belfry Road - Droitwich,2023-03-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
774937,Belfry Road - Droitwich,2023-03-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
774937,Belfry Road - Droitwich,2023-03-05T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-05T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-03-05T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-03-05T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.26
774937,Belfry Road - Droitwich,2023-03-05T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.24
774937,Belfry Road - Droitwich,2023-03-05T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.57
774937,Belfry Road - Droitwich,2023-03-05T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-03-05T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-03-05T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-03-05T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-03-05T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.01
774937,Belfry Road - Droitwich,2023-03-05T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-03-05T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-03-05T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
774937,Belfry Road - Droitwich,2023-03-05T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
774937,Belfry Road - Droitwich,2023-03-05T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.06
774937,Belfry Road - Droitwich,2023-03-05T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-03-05T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-03-05T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-03-05T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
774937,Belfry Road - Droitwich,2023-03-05T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
774937,Belfry Road - Droitwich,2023-03-05T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-03-05T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-03-05T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
774937,Belfry Road - Droitwich,2023-03-05T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.56
774937,Belfry Road - Droitwich,2023-03-05T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
774937,Belfry Road - Droitwich,2023-03-05T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-03-05T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-03-05T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
774937,Belfry Road - Droitwich,2023-03-05T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
774937,Belfry Road - Droitwich,2023-03-05T06:10:00.000+00:00,transformer,,Temperature,C,14.8
774937,Belfry Road - Droitwich,2023-03-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
774937,Belfry Road - Droitwich,2023-03-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
774937,Belfry Road - Droitwich,2023-03-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
774937,Belfry Road - Droitwich,2023-03-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
774937,Belfry Road - Droitwich,2023-03-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-03-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
774937,Belfry Road - Droitwich,2023-03-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.62
774937,Belfry Road - Droitwich,2023-03-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.32
774937,Belfry Road - Droitwich,2023-03-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.06
774937,Belfry Road - Droitwich,2023-03-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
774937,Belfry Road - Droitwich,2023-03-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
774937,Belfry Road - Droitwich,2023-03-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
774937,Belfry Road - Droitwich,2023-03-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
774937,Belfry Road - Droitwich,2023-03-05T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-05T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-03-05T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-03-05T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.17
774937,Belfry Road - Droitwich,2023-03-05T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.44
774937,Belfry Road - Droitwich,2023-03-05T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.03
774937,Belfry Road - Droitwich,2023-03-05T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-03-05T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-03-05T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-03-05T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-03-05T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-03-05T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
774937,Belfry Road - Droitwich,2023-03-05T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
774937,Belfry Road - Droitwich,2023-03-05T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.55
774937,Belfry Road - Droitwich,2023-03-05T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
774937,Belfry Road - Droitwich,2023-03-05T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
774937,Belfry Road - Droitwich,2023-03-05T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-03-05T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-03-05T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-03-05T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-03-05T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-03-05T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-03-05T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-05T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
774937,Belfry Road - Droitwich,2023-03-05T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.25
774937,Belfry Road - Droitwich,2023-03-05T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
774937,Belfry Road - Droitwich,2023-03-05T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-03-05T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-03-05T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
774937,Belfry Road - Droitwich,2023-03-05T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
774937,Belfry Road - Droitwich,2023-03-05T06:00:00.000+00:00,transformer,,Temperature,C,14.9
774937,Belfry Road - Droitwich,2023-03-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
774937,Belfry Road - Droitwich,2023-03-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
774937,Belfry Road - Droitwich,2023-03-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
774937,Belfry Road - Droitwich,2023-03-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
774937,Belfry Road - Droitwich,2023-03-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
774937,Belfry Road - Droitwich,2023-03-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
774937,Belfry Road - Droitwich,2023-03-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.1
774937,Belfry Road - Droitwich,2023-03-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.13
774937,Belfry Road - Droitwich,2023-03-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.48
774937,Belfry Road - Droitwich,2023-03-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
774937,Belfry Road - Droitwich,2023-03-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
774937,Belfry Road - Droitwich,2023-03-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
774937,Belfry Road - Droitwich,2023-03-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
774937,Belfry Road - Droitwich,2023-03-05T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-03-05T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-03-05T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-03-05T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.12
774937,Belfry Road - Droitwich,2023-03-05T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.03
774937,Belfry Road - Droitwich,2023-03-05T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.91
774937,Belfry Road - Droitwich,2023-03-05T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-03-05T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-03-05T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-03-05T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-03-05T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-03-05T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-03-05T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-03-05T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
774937,Belfry Road - Droitwich,2023-03-05T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
774937,Belfry Road - Droitwich,2023-03-05T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
774937,Belfry Road - Droitwich,2023-03-05T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-03-05T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-03-05T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-03-05T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-03-05T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
774937,Belfry Road - Droitwich,2023-03-05T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-03-05T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-03-05T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
774937,Belfry Road - Droitwich,2023-03-05T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.26
774937,Belfry Road - Droitwich,2023-03-05T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
774937,Belfry Road - Droitwich,2023-03-05T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-03-05T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-03-05T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-03-05T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
774937,Belfry Road - Droitwich,2023-03-05T05:50:00.000+00:00,transformer,,Temperature,C,14.8
774937,Belfry Road - Droitwich,2023-03-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
774937,Belfry Road - Droitwich,2023-03-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
774937,Belfry Road - Droitwich,2023-03-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
774937,Belfry Road - Droitwich,2023-03-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
774937,Belfry Road - Droitwich,2023-03-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
774937,Belfry Road - Droitwich,2023-03-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
774937,Belfry Road - Droitwich,2023-03-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.44
774937,Belfry Road - Droitwich,2023-03-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.65
774937,Belfry Road - Droitwich,2023-03-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.95
774937,Belfry Road - Droitwich,2023-03-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
774937,Belfry Road - Droitwich,2023-03-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
774937,Belfry Road - Droitwich,2023-03-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
774937,Belfry Road - Droitwich,2023-03-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
774937,Belfry Road - Droitwich,2023-03-05T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-05T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-03-05T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-03-05T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.13
774937,Belfry Road - Droitwich,2023-03-05T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.71
774937,Belfry Road - Droitwich,2023-03-05T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.28
774937,Belfry Road - Droitwich,2023-03-05T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-03-05T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-03-05T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-03-05T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-03-05T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-03-05T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-03-05T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-03-05T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.77
774937,Belfry Road - Droitwich,2023-03-05T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
774937,Belfry Road - Droitwich,2023-03-05T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.51
774937,Belfry Road - Droitwich,2023-03-05T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-03-05T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-03-05T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-03-05T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
774937,Belfry Road - Droitwich,2023-03-05T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
774937,Belfry Road - Droitwich,2023-03-05T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-03-05T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-03-05T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
774937,Belfry Road - Droitwich,2023-03-05T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.32
774937,Belfry Road - Droitwich,2023-03-05T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
774937,Belfry Road - Droitwich,2023-03-05T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
774937,Belfry Road - Droitwich,2023-03-05T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-03-05T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
774937,Belfry Road - Droitwich,2023-03-05T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
774937,Belfry Road - Droitwich,2023-03-05T05:40:00.000+00:00,transformer,,Temperature,C,14.7
774937,Belfry Road - Droitwich,2023-03-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-03-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
774937,Belfry Road - Droitwich,2023-03-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-03-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
774937,Belfry Road - Droitwich,2023-03-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
774937,Belfry Road - Droitwich,2023-03-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
774937,Belfry Road - Droitwich,2023-03-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
774937,Belfry Road - Droitwich,2023-03-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
774937,Belfry Road - Droitwich,2023-03-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.51
774937,Belfry Road - Droitwich,2023-03-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,33.02
774937,Belfry Road - Droitwich,2023-03-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.04
774937,Belfry Road - Droitwich,2023-03-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
774937,Belfry Road - Droitwich,2023-03-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
774937,Belfry Road - Droitwich,2023-03-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
774937,Belfry Road - Droitwich,2023-03-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
774937,Belfry Road - Droitwich,2023-03-05T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-03-05T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-05T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-03-05T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.66
774937,Belfry Road - Droitwich,2023-03-05T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.07
774937,Belfry Road - Droitwich,2023-03-05T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.36
774937,Belfry Road - Droitwich,2023-03-05T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-03-05T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-03-05T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-03-05T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-03-05T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-03-05T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-03-05T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-03-05T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.58
774937,Belfry Road - Droitwich,2023-03-05T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
774937,Belfry Road - Droitwich,2023-03-05T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
774937,Belfry Road - Droitwich,2023-03-05T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-03-05T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-03-05T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-03-05T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
774937,Belfry Road - Droitwich,2023-03-05T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-03-05T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-03-05T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-03-05T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
774937,Belfry Road - Droitwich,2023-03-05T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.1
774937,Belfry Road - Droitwich,2023-03-05T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
774937,Belfry Road - Droitwich,2023-03-05T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-03-05T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-03-05T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-03-05T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-03-05T05:30:00.000+00:00,transformer,,Temperature,C,14.9
774937,Belfry Road - Droitwich,2023-03-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-03-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
774937,Belfry Road - Droitwich,2023-03-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-03-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
774937,Belfry Road - Droitwich,2023-03-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
774937,Belfry Road - Droitwich,2023-03-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
774937,Belfry Road - Droitwich,2023-03-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
774937,Belfry Road - Droitwich,2023-03-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
774937,Belfry Road - Droitwich,2023-03-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.56
774937,Belfry Road - Droitwich,2023-03-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,33.2
774937,Belfry Road - Droitwich,2023-03-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.95
774937,Belfry Road - Droitwich,2023-03-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
774937,Belfry Road - Droitwich,2023-03-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
774937,Belfry Road - Droitwich,2023-03-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
774937,Belfry Road - Droitwich,2023-03-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
774937,Belfry Road - Droitwich,2023-03-05T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-05T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-03-05T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-03-05T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.95
774937,Belfry Road - Droitwich,2023-03-05T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.03
774937,Belfry Road - Droitwich,2023-03-05T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.95
774937,Belfry Road - Droitwich,2023-03-05T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-03-05T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-03-05T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-03-05T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-03-05T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-03-05T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
774937,Belfry Road - Droitwich,2023-03-05T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-03-05T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
774937,Belfry Road - Droitwich,2023-03-05T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
