Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-05T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.8
774937,Belfry Road - Droitwich,2023-03-05T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-03-05T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
774937,Belfry Road - Droitwich,2023-03-05T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-03-05T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
774937,Belfry Road - Droitwich,2023-03-05T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-03-05T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-03-05T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-05T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
774937,Belfry Road - Droitwich,2023-03-05T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.21
774937,Belfry Road - Droitwich,2023-03-05T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
774937,Belfry Road - Droitwich,2023-03-05T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-03-05T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-03-05T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
774937,Belfry Road - Droitwich,2023-03-05T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
774937,Belfry Road - Droitwich,2023-03-05T05:20:00.000+00:00,transformer,,Temperature,C,15.1
774937,Belfry Road - Droitwich,2023-03-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-03-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
774937,Belfry Road - Droitwich,2023-03-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
774937,Belfry Road - Droitwich,2023-03-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
774937,Belfry Road - Droitwich,2023-03-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
774937,Belfry Road - Droitwich,2023-03-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
774937,Belfry Road - Droitwich,2023-03-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
774937,Belfry Road - Droitwich,2023-03-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.59
774937,Belfry Road - Droitwich,2023-03-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,30.97
774937,Belfry Road - Droitwich,2023-03-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.7
774937,Belfry Road - Droitwich,2023-03-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-03-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
774937,Belfry Road - Droitwich,2023-03-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
774937,Belfry Road - Droitwich,2023-03-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
774937,Belfry Road - Droitwich,2023-03-05T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-05T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-05T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-03-05T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.08
774937,Belfry Road - Droitwich,2023-03-05T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.62
774937,Belfry Road - Droitwich,2023-03-05T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.53
774937,Belfry Road - Droitwich,2023-03-05T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-03-05T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-03-05T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-03-05T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-03-05T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.18
774937,Belfry Road - Droitwich,2023-03-05T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-03-05T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-03-05T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
774937,Belfry Road - Droitwich,2023-03-05T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
774937,Belfry Road - Droitwich,2023-03-05T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
774937,Belfry Road - Droitwich,2023-03-05T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-03-05T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-03-05T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-03-05T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
774937,Belfry Road - Droitwich,2023-03-05T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-03-05T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-03-05T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-03-05T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
774937,Belfry Road - Droitwich,2023-03-05T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.28
774937,Belfry Road - Droitwich,2023-03-05T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
774937,Belfry Road - Droitwich,2023-03-05T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
774937,Belfry Road - Droitwich,2023-03-05T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-03-05T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-03-05T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
774937,Belfry Road - Droitwich,2023-03-05T05:10:00.000+00:00,transformer,,Temperature,C,15.2
774937,Belfry Road - Droitwich,2023-03-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-03-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
774937,Belfry Road - Droitwich,2023-03-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
774937,Belfry Road - Droitwich,2023-03-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
774937,Belfry Road - Droitwich,2023-03-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
774937,Belfry Road - Droitwich,2023-03-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
774937,Belfry Road - Droitwich,2023-03-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
774937,Belfry Road - Droitwich,2023-03-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.78
774937,Belfry Road - Droitwich,2023-03-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,31.14
774937,Belfry Road - Droitwich,2023-03-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.15
774937,Belfry Road - Droitwich,2023-03-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
774937,Belfry Road - Droitwich,2023-03-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
774937,Belfry Road - Droitwich,2023-03-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
774937,Belfry Road - Droitwich,2023-03-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
774937,Belfry Road - Droitwich,2023-03-05T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-03-05T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-03-05T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-03-05T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.11
774937,Belfry Road - Droitwich,2023-03-05T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.2
774937,Belfry Road - Droitwich,2023-03-05T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.11
774937,Belfry Road - Droitwich,2023-03-05T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-03-05T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-03-05T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.5
774937,Belfry Road - Droitwich,2023-03-05T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-03-05T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.84
774937,Belfry Road - Droitwich,2023-03-05T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-03-05T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-03-05T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.61
774937,Belfry Road - Droitwich,2023-03-05T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
774937,Belfry Road - Droitwich,2023-03-05T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
774937,Belfry Road - Droitwich,2023-03-05T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-03-05T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-03-05T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-03-05T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
774937,Belfry Road - Droitwich,2023-03-05T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
774937,Belfry Road - Droitwich,2023-03-05T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-03-05T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-03-05T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
774937,Belfry Road - Droitwich,2023-03-05T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.42
774937,Belfry Road - Droitwich,2023-03-05T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
774937,Belfry Road - Droitwich,2023-03-05T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-03-05T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-03-05T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
774937,Belfry Road - Droitwich,2023-03-05T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
774937,Belfry Road - Droitwich,2023-03-05T05:00:00.000+00:00,transformer,,Temperature,C,15.0
774937,Belfry Road - Droitwich,2023-03-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
774937,Belfry Road - Droitwich,2023-03-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
774937,Belfry Road - Droitwich,2023-03-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
774937,Belfry Road - Droitwich,2023-03-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
774937,Belfry Road - Droitwich,2023-03-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-03-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
774937,Belfry Road - Droitwich,2023-03-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.91
774937,Belfry Road - Droitwich,2023-03-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,33.53
774937,Belfry Road - Droitwich,2023-03-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.49
774937,Belfry Road - Droitwich,2023-03-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
774937,Belfry Road - Droitwich,2023-03-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
774937,Belfry Road - Droitwich,2023-03-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
774937,Belfry Road - Droitwich,2023-03-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
774937,Belfry Road - Droitwich,2023-03-05T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-03-05T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-03-05T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-03-05T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.01
774937,Belfry Road - Droitwich,2023-03-05T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.86
774937,Belfry Road - Droitwich,2023-03-05T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.38
774937,Belfry Road - Droitwich,2023-03-05T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-03-05T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-03-05T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-03-05T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-03-05T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-03-05T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-03-05T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
774937,Belfry Road - Droitwich,2023-03-05T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
774937,Belfry Road - Droitwich,2023-03-05T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
774937,Belfry Road - Droitwich,2023-03-05T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
774937,Belfry Road - Droitwich,2023-03-05T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-03-05T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-03-05T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-03-05T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-03-05T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-03-05T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-03-05T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-03-05T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
774937,Belfry Road - Droitwich,2023-03-05T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.07
774937,Belfry Road - Droitwich,2023-03-05T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
774937,Belfry Road - Droitwich,2023-03-05T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
774937,Belfry Road - Droitwich,2023-03-05T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-03-05T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
774937,Belfry Road - Droitwich,2023-03-05T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
774937,Belfry Road - Droitwich,2023-03-05T04:50:00.000+00:00,transformer,,Temperature,C,15.2
774937,Belfry Road - Droitwich,2023-03-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
774937,Belfry Road - Droitwich,2023-03-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
774937,Belfry Road - Droitwich,2023-03-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
774937,Belfry Road - Droitwich,2023-03-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
774937,Belfry Road - Droitwich,2023-03-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
774937,Belfry Road - Droitwich,2023-03-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
774937,Belfry Road - Droitwich,2023-03-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.7
774937,Belfry Road - Droitwich,2023-03-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,32.28
774937,Belfry Road - Droitwich,2023-03-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.66
774937,Belfry Road - Droitwich,2023-03-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-03-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
774937,Belfry Road - Droitwich,2023-03-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
774937,Belfry Road - Droitwich,2023-03-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
774937,Belfry Road - Droitwich,2023-03-05T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-03-05T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-03-05T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-05T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.05
774937,Belfry Road - Droitwich,2023-03-05T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.26
774937,Belfry Road - Droitwich,2023-03-05T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.36
774937,Belfry Road - Droitwich,2023-03-05T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-03-05T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-03-05T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-03-05T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-03-05T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-03-05T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
774937,Belfry Road - Droitwich,2023-03-05T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-03-05T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
774937,Belfry Road - Droitwich,2023-03-05T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
774937,Belfry Road - Droitwich,2023-03-05T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
774937,Belfry Road - Droitwich,2023-03-05T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-03-05T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-03-05T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-03-05T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-03-05T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-03-05T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-03-05T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-03-05T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
774937,Belfry Road - Droitwich,2023-03-05T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.99
774937,Belfry Road - Droitwich,2023-03-05T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
774937,Belfry Road - Droitwich,2023-03-05T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-03-05T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-03-05T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
774937,Belfry Road - Droitwich,2023-03-05T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
774937,Belfry Road - Droitwich,2023-03-05T04:40:00.000+00:00,transformer,,Temperature,C,15.2
774937,Belfry Road - Droitwich,2023-03-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
774937,Belfry Road - Droitwich,2023-03-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
774937,Belfry Road - Droitwich,2023-03-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
774937,Belfry Road - Droitwich,2023-03-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
774937,Belfry Road - Droitwich,2023-03-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
774937,Belfry Road - Droitwich,2023-03-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
774937,Belfry Road - Droitwich,2023-03-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.98
774937,Belfry Road - Droitwich,2023-03-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,31.29
774937,Belfry Road - Droitwich,2023-03-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.62
774937,Belfry Road - Droitwich,2023-03-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
774937,Belfry Road - Droitwich,2023-03-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
774937,Belfry Road - Droitwich,2023-03-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
774937,Belfry Road - Droitwich,2023-03-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
774937,Belfry Road - Droitwich,2023-03-05T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-05T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-05T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-03-05T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.74
774937,Belfry Road - Droitwich,2023-03-05T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.42
774937,Belfry Road - Droitwich,2023-03-05T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.24
774937,Belfry Road - Droitwich,2023-03-05T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-03-05T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-03-05T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-03-05T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-03-05T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.95
774937,Belfry Road - Droitwich,2023-03-05T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
774937,Belfry Road - Droitwich,2023-03-05T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-03-05T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
774937,Belfry Road - Droitwich,2023-03-05T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
774937,Belfry Road - Droitwich,2023-03-05T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
774937,Belfry Road - Droitwich,2023-03-05T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-03-05T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-03-05T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-03-05T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-03-05T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-03-05T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-03-05T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-03-05T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
774937,Belfry Road - Droitwich,2023-03-05T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.14
774937,Belfry Road - Droitwich,2023-03-05T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
774937,Belfry Road - Droitwich,2023-03-05T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-03-05T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-03-05T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
774937,Belfry Road - Droitwich,2023-03-05T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
774937,Belfry Road - Droitwich,2023-03-05T04:30:00.000+00:00,transformer,,Temperature,C,15.2
774937,Belfry Road - Droitwich,2023-03-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-03-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
774937,Belfry Road - Droitwich,2023-03-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-03-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
774937,Belfry Road - Droitwich,2023-03-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
774937,Belfry Road - Droitwich,2023-03-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
774937,Belfry Road - Droitwich,2023-03-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
774937,Belfry Road - Droitwich,2023-03-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
774937,Belfry Road - Droitwich,2023-03-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.28
774937,Belfry Road - Droitwich,2023-03-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,30.05
774937,Belfry Road - Droitwich,2023-03-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.69
774937,Belfry Road - Droitwich,2023-03-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
774937,Belfry Road - Droitwich,2023-03-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
774937,Belfry Road - Droitwich,2023-03-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
774937,Belfry Road - Droitwich,2023-03-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
774937,Belfry Road - Droitwich,2023-03-05T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-05T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-03-05T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-03-05T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.83
774937,Belfry Road - Droitwich,2023-03-05T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.03
774937,Belfry Road - Droitwich,2023-03-05T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.79
774937,Belfry Road - Droitwich,2023-03-05T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-03-05T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-03-05T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-03-05T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-03-05T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.92
774937,Belfry Road - Droitwich,2023-03-05T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
774937,Belfry Road - Droitwich,2023-03-05T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-03-05T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
774937,Belfry Road - Droitwich,2023-03-05T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
774937,Belfry Road - Droitwich,2023-03-05T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
774937,Belfry Road - Droitwich,2023-03-05T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-03-05T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-03-05T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-03-05T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-03-05T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-03-05T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-05T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-03-05T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
774937,Belfry Road - Droitwich,2023-03-05T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.36
774937,Belfry Road - Droitwich,2023-03-05T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
774937,Belfry Road - Droitwich,2023-03-05T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-03-05T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-03-05T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
774937,Belfry Road - Droitwich,2023-03-05T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-03-05T04:20:00.000+00:00,transformer,,Temperature,C,15.3
774937,Belfry Road - Droitwich,2023-03-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-03-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
774937,Belfry Road - Droitwich,2023-03-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
774937,Belfry Road - Droitwich,2023-03-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
774937,Belfry Road - Droitwich,2023-03-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
774937,Belfry Road - Droitwich,2023-03-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
774937,Belfry Road - Droitwich,2023-03-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
774937,Belfry Road - Droitwich,2023-03-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.13
774937,Belfry Road - Droitwich,2023-03-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,29.68
774937,Belfry Road - Droitwich,2023-03-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.15
774937,Belfry Road - Droitwich,2023-03-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
774937,Belfry Road - Droitwich,2023-03-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
774937,Belfry Road - Droitwich,2023-03-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
774937,Belfry Road - Droitwich,2023-03-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
774937,Belfry Road - Droitwich,2023-03-05T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-05T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.12
774937,Belfry Road - Droitwich,2023-03-05T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-05T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.09
774937,Belfry Road - Droitwich,2023-03-05T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.11
774937,Belfry Road - Droitwich,2023-03-05T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.84
774937,Belfry Road - Droitwich,2023-03-05T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-03-05T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-03-05T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-03-05T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-03-05T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-03-05T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
774937,Belfry Road - Droitwich,2023-03-05T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-03-05T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
774937,Belfry Road - Droitwich,2023-03-05T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
774937,Belfry Road - Droitwich,2023-03-05T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
774937,Belfry Road - Droitwich,2023-03-05T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-03-05T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-03-05T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-03-05T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-03-05T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-03-05T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-03-05T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-03-05T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
774937,Belfry Road - Droitwich,2023-03-05T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.2
774937,Belfry Road - Droitwich,2023-03-05T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
774937,Belfry Road - Droitwich,2023-03-05T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-03-05T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-03-05T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
774937,Belfry Road - Droitwich,2023-03-05T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
774937,Belfry Road - Droitwich,2023-03-05T04:10:00.000+00:00,transformer,,Temperature,C,15.5
774937,Belfry Road - Droitwich,2023-03-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-03-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
774937,Belfry Road - Droitwich,2023-03-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
774937,Belfry Road - Droitwich,2023-03-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
774937,Belfry Road - Droitwich,2023-03-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
774937,Belfry Road - Droitwich,2023-03-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
774937,Belfry Road - Droitwich,2023-03-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
774937,Belfry Road - Droitwich,2023-03-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.02
774937,Belfry Road - Droitwich,2023-03-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,29.36
774937,Belfry Road - Droitwich,2023-03-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.76
774937,Belfry Road - Droitwich,2023-03-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-03-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-03-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
774937,Belfry Road - Droitwich,2023-03-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
774937,Belfry Road - Droitwich,2023-03-05T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-05T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-03-05T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-03-05T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.9
774937,Belfry Road - Droitwich,2023-03-05T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.61
774937,Belfry Road - Droitwich,2023-03-05T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.69
774937,Belfry Road - Droitwich,2023-03-05T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-03-05T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-03-05T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-03-05T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-03-05T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.99
774937,Belfry Road - Droitwich,2023-03-05T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-03-05T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-03-05T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
774937,Belfry Road - Droitwich,2023-03-05T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
774937,Belfry Road - Droitwich,2023-03-05T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
774937,Belfry Road - Droitwich,2023-03-05T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-03-05T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-03-05T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-03-05T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-03-05T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-03-05T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-03-05T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-03-05T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
774937,Belfry Road - Droitwich,2023-03-05T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.07
774937,Belfry Road - Droitwich,2023-03-05T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
774937,Belfry Road - Droitwich,2023-03-05T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-03-05T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-03-05T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-03-05T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
774937,Belfry Road - Droitwich,2023-03-05T04:00:00.000+00:00,transformer,,Temperature,C,15.6
774937,Belfry Road - Droitwich,2023-03-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
774937,Belfry Road - Droitwich,2023-03-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
774937,Belfry Road - Droitwich,2023-03-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
774937,Belfry Road - Droitwich,2023-03-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
774937,Belfry Road - Droitwich,2023-03-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
774937,Belfry Road - Droitwich,2023-03-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
774937,Belfry Road - Droitwich,2023-03-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.08
774937,Belfry Road - Droitwich,2023-03-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,30.72
774937,Belfry Road - Droitwich,2023-03-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.88
774937,Belfry Road - Droitwich,2023-03-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
774937,Belfry Road - Droitwich,2023-03-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-03-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
774937,Belfry Road - Droitwich,2023-03-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
774937,Belfry Road - Droitwich,2023-03-05T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-03-05T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-03-05T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-03-05T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.9
774937,Belfry Road - Droitwich,2023-03-05T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.15
774937,Belfry Road - Droitwich,2023-03-05T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.07
774937,Belfry Road - Droitwich,2023-03-05T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-03-05T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-03-05T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-03-05T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-03-05T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-03-05T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-03-05T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-03-05T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
774937,Belfry Road - Droitwich,2023-03-05T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
774937,Belfry Road - Droitwich,2023-03-05T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
774937,Belfry Road - Droitwich,2023-03-05T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-03-05T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-03-05T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-03-05T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-03-05T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
774937,Belfry Road - Droitwich,2023-03-05T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-05T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-03-05T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
774937,Belfry Road - Droitwich,2023-03-05T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.19
774937,Belfry Road - Droitwich,2023-03-05T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
774937,Belfry Road - Droitwich,2023-03-05T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-03-05T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
774937,Belfry Road - Droitwich,2023-03-05T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-03-05T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
774937,Belfry Road - Droitwich,2023-03-05T03:50:00.000+00:00,transformer,,Temperature,C,15.6
774937,Belfry Road - Droitwich,2023-03-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
774937,Belfry Road - Droitwich,2023-03-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
774937,Belfry Road - Droitwich,2023-03-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
774937,Belfry Road - Droitwich,2023-03-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
774937,Belfry Road - Droitwich,2023-03-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-03-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
774937,Belfry Road - Droitwich,2023-03-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.99
774937,Belfry Road - Droitwich,2023-03-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,32.59
774937,Belfry Road - Droitwich,2023-03-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.73
774937,Belfry Road - Droitwich,2023-03-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
774937,Belfry Road - Droitwich,2023-03-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-03-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
774937,Belfry Road - Droitwich,2023-03-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
774937,Belfry Road - Droitwich,2023-03-05T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-03-05T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-03-05T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-05T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.99
774937,Belfry Road - Droitwich,2023-03-05T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.35
774937,Belfry Road - Droitwich,2023-03-05T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.4
774937,Belfry Road - Droitwich,2023-03-05T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-03-05T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-03-05T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-03-05T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-03-05T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.58
774937,Belfry Road - Droitwich,2023-03-05T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-03-05T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-03-05T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
774937,Belfry Road - Droitwich,2023-03-05T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
774937,Belfry Road - Droitwich,2023-03-05T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
774937,Belfry Road - Droitwich,2023-03-05T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-03-05T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-03-05T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-03-05T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-03-05T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-03-05T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-03-05T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-03-05T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
774937,Belfry Road - Droitwich,2023-03-05T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.2
774937,Belfry Road - Droitwich,2023-03-05T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
774937,Belfry Road - Droitwich,2023-03-05T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-03-05T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-03-05T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
774937,Belfry Road - Droitwich,2023-03-05T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-03-05T03:40:00.000+00:00,transformer,,Temperature,C,15.6
774937,Belfry Road - Droitwich,2023-03-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
774937,Belfry Road - Droitwich,2023-03-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
774937,Belfry Road - Droitwich,2023-03-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
774937,Belfry Road - Droitwich,2023-03-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
774937,Belfry Road - Droitwich,2023-03-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
