Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
774937,Belfry Road - Droitwich,2023-03-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.14
774937,Belfry Road - Droitwich,2023-03-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,32.2
774937,Belfry Road - Droitwich,2023-03-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.38
774937,Belfry Road - Droitwich,2023-03-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
774937,Belfry Road - Droitwich,2023-03-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-03-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
774937,Belfry Road - Droitwich,2023-03-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
774937,Belfry Road - Droitwich,2023-03-05T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-03-05T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-03-05T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-03-05T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.71
774937,Belfry Road - Droitwich,2023-03-05T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.78
774937,Belfry Road - Droitwich,2023-03-05T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.97
774937,Belfry Road - Droitwich,2023-03-05T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-03-05T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-03-05T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-03-05T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-03-05T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.14
774937,Belfry Road - Droitwich,2023-03-05T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
774937,Belfry Road - Droitwich,2023-03-05T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-03-05T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
774937,Belfry Road - Droitwich,2023-03-05T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
774937,Belfry Road - Droitwich,2023-03-05T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
774937,Belfry Road - Droitwich,2023-03-05T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-03-05T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-03-05T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-03-05T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-03-05T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-03-05T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-03-05T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-03-05T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
774937,Belfry Road - Droitwich,2023-03-05T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.18
774937,Belfry Road - Droitwich,2023-03-05T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
774937,Belfry Road - Droitwich,2023-03-05T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-03-05T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-03-05T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-03-05T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
774937,Belfry Road - Droitwich,2023-03-05T03:30:00.000+00:00,transformer,,Temperature,C,15.7
774937,Belfry Road - Droitwich,2023-03-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
774937,Belfry Road - Droitwich,2023-03-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
774937,Belfry Road - Droitwich,2023-03-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
774937,Belfry Road - Droitwich,2023-03-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
774937,Belfry Road - Droitwich,2023-03-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
774937,Belfry Road - Droitwich,2023-03-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
774937,Belfry Road - Droitwich,2023-03-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.65
774937,Belfry Road - Droitwich,2023-03-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,32.97
774937,Belfry Road - Droitwich,2023-03-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.38
774937,Belfry Road - Droitwich,2023-03-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-03-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
774937,Belfry Road - Droitwich,2023-03-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
774937,Belfry Road - Droitwich,2023-03-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
774937,Belfry Road - Droitwich,2023-03-05T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-03-05T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-03-05T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-03-05T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.04
774937,Belfry Road - Droitwich,2023-03-05T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.99
774937,Belfry Road - Droitwich,2023-03-05T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.21
774937,Belfry Road - Droitwich,2023-03-05T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-03-05T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-03-05T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-03-05T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-03-05T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.03
774937,Belfry Road - Droitwich,2023-03-05T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-03-05T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-03-05T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
774937,Belfry Road - Droitwich,2023-03-05T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
774937,Belfry Road - Droitwich,2023-03-05T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
774937,Belfry Road - Droitwich,2023-03-05T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-03-05T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-03-05T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-03-05T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-03-05T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-03-05T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-03-05T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-03-05T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
774937,Belfry Road - Droitwich,2023-03-05T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.05
774937,Belfry Road - Droitwich,2023-03-05T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
774937,Belfry Road - Droitwich,2023-03-05T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-03-05T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-03-05T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
774937,Belfry Road - Droitwich,2023-03-05T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
774937,Belfry Road - Droitwich,2023-03-05T03:20:00.000+00:00,transformer,,Temperature,C,15.8
774937,Belfry Road - Droitwich,2023-03-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
774937,Belfry Road - Droitwich,2023-03-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
774937,Belfry Road - Droitwich,2023-03-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
774937,Belfry Road - Droitwich,2023-03-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
774937,Belfry Road - Droitwich,2023-03-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
774937,Belfry Road - Droitwich,2023-03-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
774937,Belfry Road - Droitwich,2023-03-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.08
774937,Belfry Road - Droitwich,2023-03-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,31.86
774937,Belfry Road - Droitwich,2023-03-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.35
774937,Belfry Road - Droitwich,2023-03-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
774937,Belfry Road - Droitwich,2023-03-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
774937,Belfry Road - Droitwich,2023-03-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
774937,Belfry Road - Droitwich,2023-03-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
774937,Belfry Road - Droitwich,2023-03-05T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-03-05T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-03-05T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-03-05T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
774937,Belfry Road - Droitwich,2023-03-05T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.87
774937,Belfry Road - Droitwich,2023-03-05T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.12
774937,Belfry Road - Droitwich,2023-03-05T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-03-05T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-03-05T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-03-05T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-03-05T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-03-05T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-03-05T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-03-05T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.98
774937,Belfry Road - Droitwich,2023-03-05T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
774937,Belfry Road - Droitwich,2023-03-05T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
774937,Belfry Road - Droitwich,2023-03-05T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-03-05T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
774937,Belfry Road - Droitwich,2023-03-05T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-03-05T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-03-05T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-03-05T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-03-05T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-03-05T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
774937,Belfry Road - Droitwich,2023-03-05T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.27
774937,Belfry Road - Droitwich,2023-03-05T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
774937,Belfry Road - Droitwich,2023-03-05T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-03-05T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-03-05T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
774937,Belfry Road - Droitwich,2023-03-05T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
774937,Belfry Road - Droitwich,2023-03-05T03:10:00.000+00:00,transformer,,Temperature,C,15.7
774937,Belfry Road - Droitwich,2023-03-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-03-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
774937,Belfry Road - Droitwich,2023-03-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-03-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
774937,Belfry Road - Droitwich,2023-03-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
774937,Belfry Road - Droitwich,2023-03-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
774937,Belfry Road - Droitwich,2023-03-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
774937,Belfry Road - Droitwich,2023-03-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
774937,Belfry Road - Droitwich,2023-03-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.6
774937,Belfry Road - Droitwich,2023-03-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,32.91
774937,Belfry Road - Droitwich,2023-03-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.9
774937,Belfry Road - Droitwich,2023-03-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
774937,Belfry Road - Droitwich,2023-03-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
774937,Belfry Road - Droitwich,2023-03-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
774937,Belfry Road - Droitwich,2023-03-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
774937,Belfry Road - Droitwich,2023-03-05T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-03-05T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-03-05T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-03-05T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
774937,Belfry Road - Droitwich,2023-03-05T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.93
774937,Belfry Road - Droitwich,2023-03-05T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.14
774937,Belfry Road - Droitwich,2023-03-05T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-03-05T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-03-05T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-03-05T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-03-05T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.28
774937,Belfry Road - Droitwich,2023-03-05T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
774937,Belfry Road - Droitwich,2023-03-05T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-03-05T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.87
774937,Belfry Road - Droitwich,2023-03-05T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
774937,Belfry Road - Droitwich,2023-03-05T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
774937,Belfry Road - Droitwich,2023-03-05T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-03-05T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
774937,Belfry Road - Droitwich,2023-03-05T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-03-05T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-03-05T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-03-05T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-03-05T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-05T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
774937,Belfry Road - Droitwich,2023-03-05T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.36
774937,Belfry Road - Droitwich,2023-03-05T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
774937,Belfry Road - Droitwich,2023-03-05T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-03-05T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-03-05T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
774937,Belfry Road - Droitwich,2023-03-05T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
774937,Belfry Road - Droitwich,2023-03-05T03:00:00.000+00:00,transformer,,Temperature,C,15.8
774937,Belfry Road - Droitwich,2023-03-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
774937,Belfry Road - Droitwich,2023-03-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
774937,Belfry Road - Droitwich,2023-03-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
774937,Belfry Road - Droitwich,2023-03-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
774937,Belfry Road - Droitwich,2023-03-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
774937,Belfry Road - Droitwich,2023-03-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
774937,Belfry Road - Droitwich,2023-03-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.49
774937,Belfry Road - Droitwich,2023-03-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,30.27
774937,Belfry Road - Droitwich,2023-03-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.32
774937,Belfry Road - Droitwich,2023-03-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-03-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
774937,Belfry Road - Droitwich,2023-03-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
774937,Belfry Road - Droitwich,2023-03-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
774937,Belfry Road - Droitwich,2023-03-05T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-03-05T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-03-05T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-03-05T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.21
774937,Belfry Road - Droitwich,2023-03-05T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.72
774937,Belfry Road - Droitwich,2023-03-05T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.59
774937,Belfry Road - Droitwich,2023-03-05T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-03-05T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-03-05T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-03-05T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-03-05T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.04
774937,Belfry Road - Droitwich,2023-03-05T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
774937,Belfry Road - Droitwich,2023-03-05T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-03-05T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.09
774937,Belfry Road - Droitwich,2023-03-05T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
774937,Belfry Road - Droitwich,2023-03-05T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
774937,Belfry Road - Droitwich,2023-03-05T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-03-05T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
774937,Belfry Road - Droitwich,2023-03-05T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-03-05T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-03-05T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-03-05T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-03-05T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-03-05T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
774937,Belfry Road - Droitwich,2023-03-05T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.37
774937,Belfry Road - Droitwich,2023-03-05T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
774937,Belfry Road - Droitwich,2023-03-05T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
774937,Belfry Road - Droitwich,2023-03-05T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-03-05T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
774937,Belfry Road - Droitwich,2023-03-05T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
774937,Belfry Road - Droitwich,2023-03-05T02:50:00.000+00:00,transformer,,Temperature,C,15.9
774937,Belfry Road - Droitwich,2023-03-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
774937,Belfry Road - Droitwich,2023-03-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
774937,Belfry Road - Droitwich,2023-03-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
774937,Belfry Road - Droitwich,2023-03-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
774937,Belfry Road - Droitwich,2023-03-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
774937,Belfry Road - Droitwich,2023-03-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
774937,Belfry Road - Droitwich,2023-03-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.04
774937,Belfry Road - Droitwich,2023-03-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,31.55
774937,Belfry Road - Droitwich,2023-03-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.56
774937,Belfry Road - Droitwich,2023-03-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-03-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
774937,Belfry Road - Droitwich,2023-03-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
774937,Belfry Road - Droitwich,2023-03-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
774937,Belfry Road - Droitwich,2023-03-05T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-03-05T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.93
774937,Belfry Road - Droitwich,2023-03-05T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-03-05T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
774937,Belfry Road - Droitwich,2023-03-05T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.89
774937,Belfry Road - Droitwich,2023-03-05T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.42
774937,Belfry Road - Droitwich,2023-03-05T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-03-05T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-03-05T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-03-05T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-03-05T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-03-05T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
774937,Belfry Road - Droitwich,2023-03-05T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-03-05T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.18
774937,Belfry Road - Droitwich,2023-03-05T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
774937,Belfry Road - Droitwich,2023-03-05T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
774937,Belfry Road - Droitwich,2023-03-05T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-03-05T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
774937,Belfry Road - Droitwich,2023-03-05T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-03-05T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
774937,Belfry Road - Droitwich,2023-03-05T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-03-05T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-03-05T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-03-05T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
774937,Belfry Road - Droitwich,2023-03-05T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.38
774937,Belfry Road - Droitwich,2023-03-05T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
774937,Belfry Road - Droitwich,2023-03-05T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-03-05T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-03-05T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
774937,Belfry Road - Droitwich,2023-03-05T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
774937,Belfry Road - Droitwich,2023-03-05T02:40:00.000+00:00,transformer,,Temperature,C,15.7
774937,Belfry Road - Droitwich,2023-03-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
774937,Belfry Road - Droitwich,2023-03-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
774937,Belfry Road - Droitwich,2023-03-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
774937,Belfry Road - Droitwich,2023-03-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
774937,Belfry Road - Droitwich,2023-03-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
774937,Belfry Road - Droitwich,2023-03-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
774937,Belfry Road - Droitwich,2023-03-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.53
774937,Belfry Road - Droitwich,2023-03-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.65
774937,Belfry Road - Droitwich,2023-03-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.65
774937,Belfry Road - Droitwich,2023-03-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-03-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
774937,Belfry Road - Droitwich,2023-03-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
774937,Belfry Road - Droitwich,2023-03-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
774937,Belfry Road - Droitwich,2023-03-05T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-03-05T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-03-05T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-03-05T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.63
774937,Belfry Road - Droitwich,2023-03-05T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.08
774937,Belfry Road - Droitwich,2023-03-05T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.6
774937,Belfry Road - Droitwich,2023-03-05T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-03-05T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-03-05T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-03-05T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-03-05T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-03-05T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
774937,Belfry Road - Droitwich,2023-03-05T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-03-05T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.81
774937,Belfry Road - Droitwich,2023-03-05T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
774937,Belfry Road - Droitwich,2023-03-05T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
774937,Belfry Road - Droitwich,2023-03-05T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-03-05T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-03-05T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-03-05T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-03-05T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-03-05T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-03-05T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-05T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
774937,Belfry Road - Droitwich,2023-03-05T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.08
774937,Belfry Road - Droitwich,2023-03-05T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
774937,Belfry Road - Droitwich,2023-03-05T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
774937,Belfry Road - Droitwich,2023-03-05T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-03-05T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-03-05T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
774937,Belfry Road - Droitwich,2023-03-05T02:30:00.000+00:00,transformer,,Temperature,C,16.1
774937,Belfry Road - Droitwich,2023-03-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
774937,Belfry Road - Droitwich,2023-03-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
774937,Belfry Road - Droitwich,2023-03-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
774937,Belfry Road - Droitwich,2023-03-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
774937,Belfry Road - Droitwich,2023-03-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
774937,Belfry Road - Droitwich,2023-03-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
774937,Belfry Road - Droitwich,2023-03-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.3
774937,Belfry Road - Droitwich,2023-03-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.16
774937,Belfry Road - Droitwich,2023-03-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.75
774937,Belfry Road - Droitwich,2023-03-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
774937,Belfry Road - Droitwich,2023-03-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
774937,Belfry Road - Droitwich,2023-03-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
774937,Belfry Road - Droitwich,2023-03-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
774937,Belfry Road - Droitwich,2023-03-05T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-03-05T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.07
774937,Belfry Road - Droitwich,2023-03-05T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-03-05T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
774937,Belfry Road - Droitwich,2023-03-05T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.53
774937,Belfry Road - Droitwich,2023-03-05T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.46
774937,Belfry Road - Droitwich,2023-03-05T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-03-05T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-03-05T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-03-05T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-03-05T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.8
774937,Belfry Road - Droitwich,2023-03-05T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
774937,Belfry Road - Droitwich,2023-03-05T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-03-05T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.89
774937,Belfry Road - Droitwich,2023-03-05T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
774937,Belfry Road - Droitwich,2023-03-05T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
774937,Belfry Road - Droitwich,2023-03-05T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-03-05T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-03-05T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-03-05T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-03-05T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-03-05T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-03-05T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-03-05T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
774937,Belfry Road - Droitwich,2023-03-05T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.96
774937,Belfry Road - Droitwich,2023-03-05T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
774937,Belfry Road - Droitwich,2023-03-05T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-03-05T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-03-05T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
774937,Belfry Road - Droitwich,2023-03-05T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
774937,Belfry Road - Droitwich,2023-03-05T02:20:00.000+00:00,transformer,,Temperature,C,16.2
774937,Belfry Road - Droitwich,2023-03-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
774937,Belfry Road - Droitwich,2023-03-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
774937,Belfry Road - Droitwich,2023-03-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
774937,Belfry Road - Droitwich,2023-03-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
774937,Belfry Road - Droitwich,2023-03-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
774937,Belfry Road - Droitwich,2023-03-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
774937,Belfry Road - Droitwich,2023-03-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.58
774937,Belfry Road - Droitwich,2023-03-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,30.85
774937,Belfry Road - Droitwich,2023-03-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.93
774937,Belfry Road - Droitwich,2023-03-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-03-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
774937,Belfry Road - Droitwich,2023-03-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
774937,Belfry Road - Droitwich,2023-03-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
774937,Belfry Road - Droitwich,2023-03-05T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-03-05T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-03-05T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-03-05T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
774937,Belfry Road - Droitwich,2023-03-05T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.13
774937,Belfry Road - Droitwich,2023-03-05T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.94
774937,Belfry Road - Droitwich,2023-03-05T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-03-05T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-03-05T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-03-05T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-03-05T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.87
774937,Belfry Road - Droitwich,2023-03-05T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-03-05T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
774937,Belfry Road - Droitwich,2023-03-05T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.88
774937,Belfry Road - Droitwich,2023-03-05T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
774937,Belfry Road - Droitwich,2023-03-05T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.89
774937,Belfry Road - Droitwich,2023-03-05T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-03-05T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
774937,Belfry Road - Droitwich,2023-03-05T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-03-05T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
774937,Belfry Road - Droitwich,2023-03-05T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
774937,Belfry Road - Droitwich,2023-03-05T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-03-05T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-03-05T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
774937,Belfry Road - Droitwich,2023-03-05T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.47
774937,Belfry Road - Droitwich,2023-03-05T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
774937,Belfry Road - Droitwich,2023-03-05T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
774937,Belfry Road - Droitwich,2023-03-05T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-03-05T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
774937,Belfry Road - Droitwich,2023-03-05T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
774937,Belfry Road - Droitwich,2023-03-05T02:10:00.000+00:00,transformer,,Temperature,C,16.4
774937,Belfry Road - Droitwich,2023-03-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
774937,Belfry Road - Droitwich,2023-03-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
774937,Belfry Road - Droitwich,2023-03-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
774937,Belfry Road - Droitwich,2023-03-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
774937,Belfry Road - Droitwich,2023-03-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
774937,Belfry Road - Droitwich,2023-03-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
774937,Belfry Road - Droitwich,2023-03-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.41
774937,Belfry Road - Droitwich,2023-03-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,30.45
774937,Belfry Road - Droitwich,2023-03-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.19
774937,Belfry Road - Droitwich,2023-03-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
774937,Belfry Road - Droitwich,2023-03-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
774937,Belfry Road - Droitwich,2023-03-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
774937,Belfry Road - Droitwich,2023-03-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
774937,Belfry Road - Droitwich,2023-03-05T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-03-05T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-03-05T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-03-05T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.74
774937,Belfry Road - Droitwich,2023-03-05T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.22
774937,Belfry Road - Droitwich,2023-03-05T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.46
774937,Belfry Road - Droitwich,2023-03-05T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-03-05T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-03-05T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-03-05T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-03-05T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.62
774937,Belfry Road - Droitwich,2023-03-05T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-03-05T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-03-05T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.38
774937,Belfry Road - Droitwich,2023-03-05T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
774937,Belfry Road - Droitwich,2023-03-05T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.89
774937,Belfry Road - Droitwich,2023-03-05T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-03-05T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
774937,Belfry Road - Droitwich,2023-03-05T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-03-05T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-03-05T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
774937,Belfry Road - Droitwich,2023-03-05T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-03-05T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-03-05T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
774937,Belfry Road - Droitwich,2023-03-05T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.29
774937,Belfry Road - Droitwich,2023-03-05T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
774937,Belfry Road - Droitwich,2023-03-05T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-03-05T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-03-05T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-03-05T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
774937,Belfry Road - Droitwich,2023-03-05T02:00:00.000+00:00,transformer,,Temperature,C,16.4
774937,Belfry Road - Droitwich,2023-03-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
774937,Belfry Road - Droitwich,2023-03-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
774937,Belfry Road - Droitwich,2023-03-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
774937,Belfry Road - Droitwich,2023-03-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
774937,Belfry Road - Droitwich,2023-03-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-03-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
774937,Belfry Road - Droitwich,2023-03-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.41
774937,Belfry Road - Droitwich,2023-03-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,30.73
774937,Belfry Road - Droitwich,2023-03-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.75
774937,Belfry Road - Droitwich,2023-03-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
774937,Belfry Road - Droitwich,2023-03-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
774937,Belfry Road - Droitwich,2023-03-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
774937,Belfry Road - Droitwich,2023-03-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
774937,Belfry Road - Droitwich,2023-03-05T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-03-05T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-03-05T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-05T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.43
774937,Belfry Road - Droitwich,2023-03-05T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.86
774937,Belfry Road - Droitwich,2023-03-05T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.49
774937,Belfry Road - Droitwich,2023-03-05T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-03-05T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-03-05T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-03-05T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-03-05T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.27
774937,Belfry Road - Droitwich,2023-03-05T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-03-05T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-03-05T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.46
774937,Belfry Road - Droitwich,2023-03-05T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
774937,Belfry Road - Droitwich,2023-03-05T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
