Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-05T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-03-05T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
774937,Belfry Road - Droitwich,2023-03-05T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-03-05T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
774937,Belfry Road - Droitwich,2023-03-05T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-03-05T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-03-05T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-03-05T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
774937,Belfry Road - Droitwich,2023-03-05T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.08
774937,Belfry Road - Droitwich,2023-03-05T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
774937,Belfry Road - Droitwich,2023-03-05T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-03-05T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-03-05T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
774937,Belfry Road - Droitwich,2023-03-05T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
774937,Belfry Road - Droitwich,2023-03-05T01:50:00.000+00:00,transformer,,Temperature,C,16.7
774937,Belfry Road - Droitwich,2023-03-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
774937,Belfry Road - Droitwich,2023-03-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
774937,Belfry Road - Droitwich,2023-03-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
774937,Belfry Road - Droitwich,2023-03-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
774937,Belfry Road - Droitwich,2023-03-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
774937,Belfry Road - Droitwich,2023-03-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
774937,Belfry Road - Droitwich,2023-03-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.78
774937,Belfry Road - Droitwich,2023-03-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.3
774937,Belfry Road - Droitwich,2023-03-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.9
774937,Belfry Road - Droitwich,2023-03-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
774937,Belfry Road - Droitwich,2023-03-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
774937,Belfry Road - Droitwich,2023-03-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
774937,Belfry Road - Droitwich,2023-03-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
774937,Belfry Road - Droitwich,2023-03-05T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-05T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.82
774937,Belfry Road - Droitwich,2023-03-05T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-03-05T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.73
774937,Belfry Road - Droitwich,2023-03-05T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.76
774937,Belfry Road - Droitwich,2023-03-05T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.71
774937,Belfry Road - Droitwich,2023-03-05T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-03-05T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-03-05T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-03-05T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-03-05T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-03-05T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-03-05T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-03-05T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.04
774937,Belfry Road - Droitwich,2023-03-05T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
774937,Belfry Road - Droitwich,2023-03-05T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.46
774937,Belfry Road - Droitwich,2023-03-05T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-03-05T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
774937,Belfry Road - Droitwich,2023-03-05T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-03-05T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
774937,Belfry Road - Droitwich,2023-03-05T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-03-05T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-05T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-03-05T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
774937,Belfry Road - Droitwich,2023-03-05T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.15
774937,Belfry Road - Droitwich,2023-03-05T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
774937,Belfry Road - Droitwich,2023-03-05T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-03-05T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-03-05T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
774937,Belfry Road - Droitwich,2023-03-05T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
774937,Belfry Road - Droitwich,2023-03-05T01:40:00.000+00:00,transformer,,Temperature,C,16.9
774937,Belfry Road - Droitwich,2023-03-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
774937,Belfry Road - Droitwich,2023-03-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
774937,Belfry Road - Droitwich,2023-03-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
774937,Belfry Road - Droitwich,2023-03-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
774937,Belfry Road - Droitwich,2023-03-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
774937,Belfry Road - Droitwich,2023-03-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
774937,Belfry Road - Droitwich,2023-03-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.79
774937,Belfry Road - Droitwich,2023-03-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.17
774937,Belfry Road - Droitwich,2023-03-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.28
774937,Belfry Road - Droitwich,2023-03-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-03-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
774937,Belfry Road - Droitwich,2023-03-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
774937,Belfry Road - Droitwich,2023-03-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
774937,Belfry Road - Droitwich,2023-03-05T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-03-05T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.08
774937,Belfry Road - Droitwich,2023-03-05T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-03-05T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.15
774937,Belfry Road - Droitwich,2023-03-05T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.54
774937,Belfry Road - Droitwich,2023-03-05T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.92
774937,Belfry Road - Droitwich,2023-03-05T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-03-05T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-03-05T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-03-05T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-03-05T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-03-05T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-03-05T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-03-05T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.12
774937,Belfry Road - Droitwich,2023-03-05T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
774937,Belfry Road - Droitwich,2023-03-05T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.02
774937,Belfry Road - Droitwich,2023-03-05T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-03-05T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-03-05T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-03-05T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
774937,Belfry Road - Droitwich,2023-03-05T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-03-05T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-03-05T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-05T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
774937,Belfry Road - Droitwich,2023-03-05T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.05
774937,Belfry Road - Droitwich,2023-03-05T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
774937,Belfry Road - Droitwich,2023-03-05T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-03-05T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-03-05T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
774937,Belfry Road - Droitwich,2023-03-05T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-03-05T01:20:00.000+00:00,transformer,,Temperature,C,16.9
774937,Belfry Road - Droitwich,2023-03-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
774937,Belfry Road - Droitwich,2023-03-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
774937,Belfry Road - Droitwich,2023-03-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
774937,Belfry Road - Droitwich,2023-03-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
774937,Belfry Road - Droitwich,2023-03-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
774937,Belfry Road - Droitwich,2023-03-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
774937,Belfry Road - Droitwich,2023-03-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.4
774937,Belfry Road - Droitwich,2023-03-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,31.26
774937,Belfry Road - Droitwich,2023-03-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.98
774937,Belfry Road - Droitwich,2023-03-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-03-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
774937,Belfry Road - Droitwich,2023-03-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
774937,Belfry Road - Droitwich,2023-03-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
774937,Belfry Road - Droitwich,2023-03-05T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-03-05T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.82
774937,Belfry Road - Droitwich,2023-03-05T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-03-05T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.67
774937,Belfry Road - Droitwich,2023-03-05T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.89
774937,Belfry Road - Droitwich,2023-03-05T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.67
774937,Belfry Road - Droitwich,2023-03-05T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-03-05T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-03-05T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.8
774937,Belfry Road - Droitwich,2023-03-05T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-03-05T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.12
774937,Belfry Road - Droitwich,2023-03-05T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
774937,Belfry Road - Droitwich,2023-03-05T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-03-05T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.51
774937,Belfry Road - Droitwich,2023-03-05T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
774937,Belfry Road - Droitwich,2023-03-05T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.51
774937,Belfry Road - Droitwich,2023-03-05T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-03-05T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
774937,Belfry Road - Droitwich,2023-03-05T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-03-05T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
774937,Belfry Road - Droitwich,2023-03-05T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-03-05T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-03-05T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-03-05T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
774937,Belfry Road - Droitwich,2023-03-05T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.13
774937,Belfry Road - Droitwich,2023-03-05T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
774937,Belfry Road - Droitwich,2023-03-05T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-03-05T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-03-05T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
774937,Belfry Road - Droitwich,2023-03-05T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
774937,Belfry Road - Droitwich,2023-03-05T01:10:00.000+00:00,transformer,,Temperature,C,17.1
774937,Belfry Road - Droitwich,2023-03-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
774937,Belfry Road - Droitwich,2023-03-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
774937,Belfry Road - Droitwich,2023-03-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-03-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
774937,Belfry Road - Droitwich,2023-03-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
774937,Belfry Road - Droitwich,2023-03-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
774937,Belfry Road - Droitwich,2023-03-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
774937,Belfry Road - Droitwich,2023-03-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.31
774937,Belfry Road - Droitwich,2023-03-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,37.33
774937,Belfry Road - Droitwich,2023-03-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.25
774937,Belfry Road - Droitwich,2023-03-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
774937,Belfry Road - Droitwich,2023-03-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
774937,Belfry Road - Droitwich,2023-03-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
774937,Belfry Road - Droitwich,2023-03-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
774937,Belfry Road - Droitwich,2023-03-05T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-05T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.93
774937,Belfry Road - Droitwich,2023-03-05T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-03-05T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.97
774937,Belfry Road - Droitwich,2023-03-05T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.71
774937,Belfry Road - Droitwich,2023-03-05T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.14
774937,Belfry Road - Droitwich,2023-03-05T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-03-05T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-03-05T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-03-05T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-03-05T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.29
774937,Belfry Road - Droitwich,2023-03-05T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-03-05T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-03-05T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.06
774937,Belfry Road - Droitwich,2023-03-05T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
774937,Belfry Road - Droitwich,2023-03-05T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.93
774937,Belfry Road - Droitwich,2023-03-05T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-03-05T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
774937,Belfry Road - Droitwich,2023-03-05T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-03-05T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
774937,Belfry Road - Droitwich,2023-03-05T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
774937,Belfry Road - Droitwich,2023-03-05T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-03-05T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-03-05T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
774937,Belfry Road - Droitwich,2023-03-05T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.25
774937,Belfry Road - Droitwich,2023-03-05T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
774937,Belfry Road - Droitwich,2023-03-05T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-03-05T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-03-05T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-03-05T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
774937,Belfry Road - Droitwich,2023-03-05T01:00:00.000+00:00,transformer,,Temperature,C,17.0
774937,Belfry Road - Droitwich,2023-03-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
774937,Belfry Road - Droitwich,2023-03-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
774937,Belfry Road - Droitwich,2023-03-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
774937,Belfry Road - Droitwich,2023-03-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
774937,Belfry Road - Droitwich,2023-03-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
774937,Belfry Road - Droitwich,2023-03-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
774937,Belfry Road - Droitwich,2023-03-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.46
774937,Belfry Road - Droitwich,2023-03-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,32.54
774937,Belfry Road - Droitwich,2023-03-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.46
774937,Belfry Road - Droitwich,2023-03-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-03-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
774937,Belfry Road - Droitwich,2023-03-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
774937,Belfry Road - Droitwich,2023-03-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
774937,Belfry Road - Droitwich,2023-03-05T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-05T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.77
774937,Belfry Road - Droitwich,2023-03-05T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-03-05T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.13
774937,Belfry Road - Droitwich,2023-03-05T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.54
774937,Belfry Road - Droitwich,2023-03-05T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.83
774937,Belfry Road - Droitwich,2023-03-05T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-03-05T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-03-05T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-03-05T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-03-05T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-03-05T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
774937,Belfry Road - Droitwich,2023-03-05T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-03-05T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.34
774937,Belfry Road - Droitwich,2023-03-05T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
774937,Belfry Road - Droitwich,2023-03-05T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
774937,Belfry Road - Droitwich,2023-03-05T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-03-05T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
774937,Belfry Road - Droitwich,2023-03-05T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-03-05T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-03-05T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-03-05T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-03-05T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-03-05T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
774937,Belfry Road - Droitwich,2023-03-05T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.28
774937,Belfry Road - Droitwich,2023-03-05T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
774937,Belfry Road - Droitwich,2023-03-05T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-03-05T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-03-05T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
774937,Belfry Road - Droitwich,2023-03-05T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
774937,Belfry Road - Droitwich,2023-03-05T00:50:00.000+00:00,transformer,,Temperature,C,17.3
774937,Belfry Road - Droitwich,2023-03-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
774937,Belfry Road - Droitwich,2023-03-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
774937,Belfry Road - Droitwich,2023-03-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
774937,Belfry Road - Droitwich,2023-03-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
774937,Belfry Road - Droitwich,2023-03-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
774937,Belfry Road - Droitwich,2023-03-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
774937,Belfry Road - Droitwich,2023-03-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.56
774937,Belfry Road - Droitwich,2023-03-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,32.43
774937,Belfry Road - Droitwich,2023-03-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.98
774937,Belfry Road - Droitwich,2023-03-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-03-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
774937,Belfry Road - Droitwich,2023-03-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
774937,Belfry Road - Droitwich,2023-03-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
774937,Belfry Road - Droitwich,2023-03-05T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-05T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-03-05T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-03-05T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.11
774937,Belfry Road - Droitwich,2023-03-05T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.38
774937,Belfry Road - Droitwich,2023-03-05T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.22
774937,Belfry Road - Droitwich,2023-03-05T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-03-05T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-03-05T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.1
774937,Belfry Road - Droitwich,2023-03-05T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-03-05T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-03-05T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-03-05T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-03-05T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.91
774937,Belfry Road - Droitwich,2023-03-05T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
774937,Belfry Road - Droitwich,2023-03-05T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
774937,Belfry Road - Droitwich,2023-03-05T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-03-05T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
774937,Belfry Road - Droitwich,2023-03-05T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-03-05T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
774937,Belfry Road - Droitwich,2023-03-05T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-03-05T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-03-05T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-03-05T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
774937,Belfry Road - Droitwich,2023-03-05T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.2
774937,Belfry Road - Droitwich,2023-03-05T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
774937,Belfry Road - Droitwich,2023-03-05T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-03-05T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-03-05T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-03-05T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
774937,Belfry Road - Droitwich,2023-03-05T00:40:00.000+00:00,transformer,,Temperature,C,17.2
774937,Belfry Road - Droitwich,2023-03-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
774937,Belfry Road - Droitwich,2023-03-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
774937,Belfry Road - Droitwich,2023-03-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-03-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
774937,Belfry Road - Droitwich,2023-03-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
774937,Belfry Road - Droitwich,2023-03-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
774937,Belfry Road - Droitwich,2023-03-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
774937,Belfry Road - Droitwich,2023-03-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.62
774937,Belfry Road - Droitwich,2023-03-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,36.23
774937,Belfry Road - Droitwich,2023-03-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.98
774937,Belfry Road - Droitwich,2023-03-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
774937,Belfry Road - Droitwich,2023-03-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
774937,Belfry Road - Droitwich,2023-03-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
774937,Belfry Road - Droitwich,2023-03-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
774937,Belfry Road - Droitwich,2023-03-05T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-03-05T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-03-05T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-05T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.35
774937,Belfry Road - Droitwich,2023-03-05T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.88
774937,Belfry Road - Droitwich,2023-03-05T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.98
774937,Belfry Road - Droitwich,2023-03-05T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-03-05T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-03-05T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-03-05T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-03-05T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.87
774937,Belfry Road - Droitwich,2023-03-05T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-03-05T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-03-05T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.06
774937,Belfry Road - Droitwich,2023-03-05T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
774937,Belfry Road - Droitwich,2023-03-05T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
774937,Belfry Road - Droitwich,2023-03-05T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-03-05T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
774937,Belfry Road - Droitwich,2023-03-05T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-03-05T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
774937,Belfry Road - Droitwich,2023-03-05T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-03-05T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-03-05T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-03-05T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
774937,Belfry Road - Droitwich,2023-03-05T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.32
774937,Belfry Road - Droitwich,2023-03-05T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
774937,Belfry Road - Droitwich,2023-03-05T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-03-05T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-03-05T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
774937,Belfry Road - Droitwich,2023-03-05T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
774937,Belfry Road - Droitwich,2023-03-05T00:30:00.000+00:00,transformer,,Temperature,C,17.4
774937,Belfry Road - Droitwich,2023-03-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
774937,Belfry Road - Droitwich,2023-03-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
774937,Belfry Road - Droitwich,2023-03-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-03-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
774937,Belfry Road - Droitwich,2023-03-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
774937,Belfry Road - Droitwich,2023-03-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
774937,Belfry Road - Droitwich,2023-03-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
774937,Belfry Road - Droitwich,2023-03-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.81
774937,Belfry Road - Droitwich,2023-03-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,33.99
774937,Belfry Road - Droitwich,2023-03-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.43
774937,Belfry Road - Droitwich,2023-03-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
774937,Belfry Road - Droitwich,2023-03-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
774937,Belfry Road - Droitwich,2023-03-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
774937,Belfry Road - Droitwich,2023-03-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
774937,Belfry Road - Droitwich,2023-03-05T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-03-05T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-03-05T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-05T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.06
774937,Belfry Road - Droitwich,2023-03-05T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.58
774937,Belfry Road - Droitwich,2023-03-05T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.52
774937,Belfry Road - Droitwich,2023-03-05T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-03-05T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-03-05T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-03-05T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-03-05T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-03-05T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-03-05T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-03-05T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.08
774937,Belfry Road - Droitwich,2023-03-05T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
774937,Belfry Road - Droitwich,2023-03-05T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.09
774937,Belfry Road - Droitwich,2023-03-05T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-03-05T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
774937,Belfry Road - Droitwich,2023-03-05T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-03-05T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
774937,Belfry Road - Droitwich,2023-03-05T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-03-05T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-03-05T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-03-05T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
774937,Belfry Road - Droitwich,2023-03-05T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.46
774937,Belfry Road - Droitwich,2023-03-05T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
774937,Belfry Road - Droitwich,2023-03-05T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-03-05T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-03-05T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-03-05T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-03-05T00:20:00.000+00:00,transformer,,Temperature,C,17.6
774937,Belfry Road - Droitwich,2023-03-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
774937,Belfry Road - Droitwich,2023-03-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
774937,Belfry Road - Droitwich,2023-03-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-03-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
774937,Belfry Road - Droitwich,2023-03-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
774937,Belfry Road - Droitwich,2023-03-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
774937,Belfry Road - Droitwich,2023-03-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
774937,Belfry Road - Droitwich,2023-03-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.65
774937,Belfry Road - Droitwich,2023-03-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,33.74
774937,Belfry Road - Droitwich,2023-03-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.94
774937,Belfry Road - Droitwich,2023-03-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
774937,Belfry Road - Droitwich,2023-03-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
774937,Belfry Road - Droitwich,2023-03-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
774937,Belfry Road - Droitwich,2023-03-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
774937,Belfry Road - Droitwich,2023-03-05T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-03-05T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-03-05T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-05T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.63
774937,Belfry Road - Droitwich,2023-03-05T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.5
774937,Belfry Road - Droitwich,2023-03-05T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.07
774937,Belfry Road - Droitwich,2023-03-05T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-03-05T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-03-05T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.7
774937,Belfry Road - Droitwich,2023-03-05T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-03-05T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-03-05T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-03-05T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-03-05T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.8
774937,Belfry Road - Droitwich,2023-03-05T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
774937,Belfry Road - Droitwich,2023-03-05T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.7
774937,Belfry Road - Droitwich,2023-03-05T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-03-05T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
774937,Belfry Road - Droitwich,2023-03-05T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-03-05T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-03-05T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-05T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-03-05T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-03-05T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
774937,Belfry Road - Droitwich,2023-03-05T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.44
774937,Belfry Road - Droitwich,2023-03-05T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
774937,Belfry Road - Droitwich,2023-03-05T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-03-05T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-03-05T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
774937,Belfry Road - Droitwich,2023-03-05T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-03-05T00:10:00.000+00:00,transformer,,Temperature,C,17.7
774937,Belfry Road - Droitwich,2023-03-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
774937,Belfry Road - Droitwich,2023-03-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
774937,Belfry Road - Droitwich,2023-03-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-03-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
774937,Belfry Road - Droitwich,2023-03-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
774937,Belfry Road - Droitwich,2023-03-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
774937,Belfry Road - Droitwich,2023-03-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
774937,Belfry Road - Droitwich,2023-03-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.88
774937,Belfry Road - Droitwich,2023-03-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,36.41
774937,Belfry Road - Droitwich,2023-03-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.34
774937,Belfry Road - Droitwich,2023-03-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
774937,Belfry Road - Droitwich,2023-03-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
774937,Belfry Road - Droitwich,2023-03-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
774937,Belfry Road - Droitwich,2023-03-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
774937,Belfry Road - Droitwich,2023-03-05T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-03-05T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-03-05T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-03-05T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.46
774937,Belfry Road - Droitwich,2023-03-05T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.99
774937,Belfry Road - Droitwich,2023-03-05T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.68
774937,Belfry Road - Droitwich,2023-03-05T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-03-05T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-03-05T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-03-05T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-03-05T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.16
774937,Belfry Road - Droitwich,2023-03-05T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
774937,Belfry Road - Droitwich,2023-03-05T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-03-05T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.44
774937,Belfry Road - Droitwich,2023-03-05T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
774937,Belfry Road - Droitwich,2023-03-05T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
774937,Belfry Road - Droitwich,2023-03-05T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-03-05T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
774937,Belfry Road - Droitwich,2023-03-05T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-03-05T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
774937,Belfry Road - Droitwich,2023-03-05T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-03-05T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-03-05T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-03-05T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
774937,Belfry Road - Droitwich,2023-03-05T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.45
774937,Belfry Road - Droitwich,2023-03-05T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
774937,Belfry Road - Droitwich,2023-03-05T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-03-05T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-03-05T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
774937,Belfry Road - Droitwich,2023-03-05T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-03-05T00:00:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-03-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
774937,Belfry Road - Droitwich,2023-03-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
774937,Belfry Road - Droitwich,2023-03-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-03-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
774937,Belfry Road - Droitwich,2023-03-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
774937,Belfry Road - Droitwich,2023-03-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
