Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
774937,Belfry Road - Droitwich,2023-03-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.25
774937,Belfry Road - Droitwich,2023-03-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,39.26
774937,Belfry Road - Droitwich,2023-03-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.8
774937,Belfry Road - Droitwich,2023-03-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-03-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
774937,Belfry Road - Droitwich,2023-03-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
774937,Belfry Road - Droitwich,2023-03-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
774937,Belfry Road - Droitwich,2023-03-06T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-03-06T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-03-06T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-03-06T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.01
774937,Belfry Road - Droitwich,2023-03-06T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.03
774937,Belfry Road - Droitwich,2023-03-06T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.81
774937,Belfry Road - Droitwich,2023-03-06T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-03-06T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-03-06T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-03-06T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-03-06T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-03-06T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
774937,Belfry Road - Droitwich,2023-03-06T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-03-06T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.48
774937,Belfry Road - Droitwich,2023-03-06T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
774937,Belfry Road - Droitwich,2023-03-06T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.62
774937,Belfry Road - Droitwich,2023-03-06T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-03-06T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-03-06T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-03-06T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
774937,Belfry Road - Droitwich,2023-03-06T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-03-06T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-06T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-03-06T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
774937,Belfry Road - Droitwich,2023-03-06T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
774937,Belfry Road - Droitwich,2023-03-06T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
774937,Belfry Road - Droitwich,2023-03-06T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-03-06T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-03-06T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-03-06T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-03-06T23:50:00.000+00:00,transformer,,Temperature,C,16.3
774937,Belfry Road - Droitwich,2023-03-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
774937,Belfry Road - Droitwich,2023-03-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
774937,Belfry Road - Droitwich,2023-03-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
774937,Belfry Road - Droitwich,2023-03-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
774937,Belfry Road - Droitwich,2023-03-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
774937,Belfry Road - Droitwich,2023-03-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
774937,Belfry Road - Droitwich,2023-03-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.41
774937,Belfry Road - Droitwich,2023-03-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.83
774937,Belfry Road - Droitwich,2023-03-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.31
774937,Belfry Road - Droitwich,2023-03-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-03-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
774937,Belfry Road - Droitwich,2023-03-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
774937,Belfry Road - Droitwich,2023-03-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
774937,Belfry Road - Droitwich,2023-03-06T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-06T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.87
774937,Belfry Road - Droitwich,2023-03-06T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-03-06T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.32
774937,Belfry Road - Droitwich,2023-03-06T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.91
774937,Belfry Road - Droitwich,2023-03-06T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.94
774937,Belfry Road - Droitwich,2023-03-06T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-03-06T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-03-06T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.5
774937,Belfry Road - Droitwich,2023-03-06T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-03-06T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-03-06T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
774937,Belfry Road - Droitwich,2023-03-06T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-03-06T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.15
774937,Belfry Road - Droitwich,2023-03-06T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
774937,Belfry Road - Droitwich,2023-03-06T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.15
774937,Belfry Road - Droitwich,2023-03-06T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-03-06T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
774937,Belfry Road - Droitwich,2023-03-06T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-03-06T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
774937,Belfry Road - Droitwich,2023-03-06T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-03-06T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-03-06T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-03-06T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
774937,Belfry Road - Droitwich,2023-03-06T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
774937,Belfry Road - Droitwich,2023-03-06T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
774937,Belfry Road - Droitwich,2023-03-06T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-03-06T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-03-06T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-03-06T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-03-06T23:40:00.000+00:00,transformer,,Temperature,C,16.6
774937,Belfry Road - Droitwich,2023-03-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
774937,Belfry Road - Droitwich,2023-03-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
774937,Belfry Road - Droitwich,2023-03-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
774937,Belfry Road - Droitwich,2023-03-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
774937,Belfry Road - Droitwich,2023-03-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
774937,Belfry Road - Droitwich,2023-03-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
774937,Belfry Road - Droitwich,2023-03-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.37
774937,Belfry Road - Droitwich,2023-03-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.36
774937,Belfry Road - Droitwich,2023-03-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.37
774937,Belfry Road - Droitwich,2023-03-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-03-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
774937,Belfry Road - Droitwich,2023-03-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
774937,Belfry Road - Droitwich,2023-03-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
774937,Belfry Road - Droitwich,2023-03-06T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-03-06T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-03-06T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-03-06T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.04
774937,Belfry Road - Droitwich,2023-03-06T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.51
774937,Belfry Road - Droitwich,2023-03-06T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.45
774937,Belfry Road - Droitwich,2023-03-06T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-03-06T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-03-06T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.5
774937,Belfry Road - Droitwich,2023-03-06T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-03-06T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.95
774937,Belfry Road - Droitwich,2023-03-06T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
774937,Belfry Road - Droitwich,2023-03-06T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-03-06T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.06
774937,Belfry Road - Droitwich,2023-03-06T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
774937,Belfry Road - Droitwich,2023-03-06T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.81
774937,Belfry Road - Droitwich,2023-03-06T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-03-06T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
774937,Belfry Road - Droitwich,2023-03-06T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-03-06T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
774937,Belfry Road - Droitwich,2023-03-06T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-03-06T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-03-06T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-03-06T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
774937,Belfry Road - Droitwich,2023-03-06T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
774937,Belfry Road - Droitwich,2023-03-06T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.61
774937,Belfry Road - Droitwich,2023-03-06T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-03-06T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-03-06T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-03-06T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-03-06T23:30:00.000+00:00,transformer,,Temperature,C,16.7
774937,Belfry Road - Droitwich,2023-03-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
774937,Belfry Road - Droitwich,2023-03-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
774937,Belfry Road - Droitwich,2023-03-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
774937,Belfry Road - Droitwich,2023-03-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
774937,Belfry Road - Droitwich,2023-03-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
774937,Belfry Road - Droitwich,2023-03-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
774937,Belfry Road - Droitwich,2023-03-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.75
774937,Belfry Road - Droitwich,2023-03-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.01
774937,Belfry Road - Droitwich,2023-03-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.87
774937,Belfry Road - Droitwich,2023-03-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-03-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
774937,Belfry Road - Droitwich,2023-03-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
774937,Belfry Road - Droitwich,2023-03-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
774937,Belfry Road - Droitwich,2023-03-06T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-03-06T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-03-06T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-03-06T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.07
774937,Belfry Road - Droitwich,2023-03-06T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.08
774937,Belfry Road - Droitwich,2023-03-06T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.76
774937,Belfry Road - Droitwich,2023-03-06T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-03-06T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-03-06T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.7
774937,Belfry Road - Droitwich,2023-03-06T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-03-06T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.14
774937,Belfry Road - Droitwich,2023-03-06T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
774937,Belfry Road - Droitwich,2023-03-06T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-03-06T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.37
774937,Belfry Road - Droitwich,2023-03-06T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
774937,Belfry Road - Droitwich,2023-03-06T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
774937,Belfry Road - Droitwich,2023-03-06T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-03-06T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
774937,Belfry Road - Droitwich,2023-03-06T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
774937,Belfry Road - Droitwich,2023-03-06T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
774937,Belfry Road - Droitwich,2023-03-06T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-03-06T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-03-06T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-03-06T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
774937,Belfry Road - Droitwich,2023-03-06T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
774937,Belfry Road - Droitwich,2023-03-06T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
774937,Belfry Road - Droitwich,2023-03-06T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-03-06T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-03-06T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-03-06T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-03-06T23:20:00.000+00:00,transformer,,Temperature,C,17.1
774937,Belfry Road - Droitwich,2023-03-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
774937,Belfry Road - Droitwich,2023-03-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
774937,Belfry Road - Droitwich,2023-03-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-03-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
774937,Belfry Road - Droitwich,2023-03-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
774937,Belfry Road - Droitwich,2023-03-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
774937,Belfry Road - Droitwich,2023-03-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
774937,Belfry Road - Droitwich,2023-03-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.53
774937,Belfry Road - Droitwich,2023-03-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.72
774937,Belfry Road - Droitwich,2023-03-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.78
774937,Belfry Road - Droitwich,2023-03-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-03-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
774937,Belfry Road - Droitwich,2023-03-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
774937,Belfry Road - Droitwich,2023-03-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
774937,Belfry Road - Droitwich,2023-03-06T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-03-06T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-03-06T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-03-06T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.42
774937,Belfry Road - Droitwich,2023-03-06T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.11
774937,Belfry Road - Droitwich,2023-03-06T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.39
774937,Belfry Road - Droitwich,2023-03-06T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-03-06T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-03-06T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.7
774937,Belfry Road - Droitwich,2023-03-06T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-03-06T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-03-06T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-03-06T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-03-06T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.76
774937,Belfry Road - Droitwich,2023-03-06T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
774937,Belfry Road - Droitwich,2023-03-06T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.8
774937,Belfry Road - Droitwich,2023-03-06T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-03-06T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
774937,Belfry Road - Droitwich,2023-03-06T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-03-06T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-03-06T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-03-06T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-03-06T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-03-06T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
774937,Belfry Road - Droitwich,2023-03-06T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
774937,Belfry Road - Droitwich,2023-03-06T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
774937,Belfry Road - Droitwich,2023-03-06T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-03-06T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-03-06T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-03-06T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-03-06T23:10:00.000+00:00,transformer,,Temperature,C,17.3
774937,Belfry Road - Droitwich,2023-03-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
774937,Belfry Road - Droitwich,2023-03-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
774937,Belfry Road - Droitwich,2023-03-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-03-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
774937,Belfry Road - Droitwich,2023-03-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
774937,Belfry Road - Droitwich,2023-03-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
774937,Belfry Road - Droitwich,2023-03-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
774937,Belfry Road - Droitwich,2023-03-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.53
774937,Belfry Road - Droitwich,2023-03-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.05
774937,Belfry Road - Droitwich,2023-03-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.58
774937,Belfry Road - Droitwich,2023-03-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-03-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
774937,Belfry Road - Droitwich,2023-03-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
774937,Belfry Road - Droitwich,2023-03-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
774937,Belfry Road - Droitwich,2023-03-06T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-03-06T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.63
774937,Belfry Road - Droitwich,2023-03-06T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-03-06T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.62
774937,Belfry Road - Droitwich,2023-03-06T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.15
774937,Belfry Road - Droitwich,2023-03-06T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.69
774937,Belfry Road - Droitwich,2023-03-06T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-03-06T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-03-06T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.0
774937,Belfry Road - Droitwich,2023-03-06T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
774937,Belfry Road - Droitwich,2023-03-06T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-03-06T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
774937,Belfry Road - Droitwich,2023-03-06T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-03-06T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.22
774937,Belfry Road - Droitwich,2023-03-06T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.77
774937,Belfry Road - Droitwich,2023-03-06T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
774937,Belfry Road - Droitwich,2023-03-06T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-03-06T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
774937,Belfry Road - Droitwich,2023-03-06T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
774937,Belfry Road - Droitwich,2023-03-06T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
774937,Belfry Road - Droitwich,2023-03-06T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-03-06T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-03-06T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-03-06T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
774937,Belfry Road - Droitwich,2023-03-06T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
774937,Belfry Road - Droitwich,2023-03-06T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.48
774937,Belfry Road - Droitwich,2023-03-06T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-03-06T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-03-06T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-03-06T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-03-06T23:00:00.000+00:00,transformer,,Temperature,C,17.6
774937,Belfry Road - Droitwich,2023-03-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
774937,Belfry Road - Droitwich,2023-03-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
774937,Belfry Road - Droitwich,2023-03-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
774937,Belfry Road - Droitwich,2023-03-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
774937,Belfry Road - Droitwich,2023-03-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
774937,Belfry Road - Droitwich,2023-03-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
774937,Belfry Road - Droitwich,2023-03-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.48
774937,Belfry Road - Droitwich,2023-03-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.6
774937,Belfry Road - Droitwich,2023-03-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.84
774937,Belfry Road - Droitwich,2023-03-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-03-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
774937,Belfry Road - Droitwich,2023-03-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
774937,Belfry Road - Droitwich,2023-03-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
774937,Belfry Road - Droitwich,2023-03-06T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-03-06T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-03-06T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
774937,Belfry Road - Droitwich,2023-03-06T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.31
774937,Belfry Road - Droitwich,2023-03-06T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.3
774937,Belfry Road - Droitwich,2023-03-06T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.96
774937,Belfry Road - Droitwich,2023-03-06T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-03-06T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-03-06T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.7
774937,Belfry Road - Droitwich,2023-03-06T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-03-06T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.01
774937,Belfry Road - Droitwich,2023-03-06T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
774937,Belfry Road - Droitwich,2023-03-06T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-03-06T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.67
774937,Belfry Road - Droitwich,2023-03-06T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.22
774937,Belfry Road - Droitwich,2023-03-06T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.05
774937,Belfry Road - Droitwich,2023-03-06T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-03-06T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
774937,Belfry Road - Droitwich,2023-03-06T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
774937,Belfry Road - Droitwich,2023-03-06T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
774937,Belfry Road - Droitwich,2023-03-06T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-03-06T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-03-06T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-03-06T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
774937,Belfry Road - Droitwich,2023-03-06T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
774937,Belfry Road - Droitwich,2023-03-06T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
774937,Belfry Road - Droitwich,2023-03-06T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-03-06T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-03-06T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-03-06T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-03-06T22:50:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-03-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
774937,Belfry Road - Droitwich,2023-03-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
774937,Belfry Road - Droitwich,2023-03-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-03-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
774937,Belfry Road - Droitwich,2023-03-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
774937,Belfry Road - Droitwich,2023-03-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
774937,Belfry Road - Droitwich,2023-03-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
774937,Belfry Road - Droitwich,2023-03-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.14
774937,Belfry Road - Droitwich,2023-03-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,37.53
774937,Belfry Road - Droitwich,2023-03-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,32.01
774937,Belfry Road - Droitwich,2023-03-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
774937,Belfry Road - Droitwich,2023-03-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
774937,Belfry Road - Droitwich,2023-03-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
774937,Belfry Road - Droitwich,2023-03-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
774937,Belfry Road - Droitwich,2023-03-06T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-06T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.96
774937,Belfry Road - Droitwich,2023-03-06T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-03-06T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.63
774937,Belfry Road - Droitwich,2023-03-06T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.16
774937,Belfry Road - Droitwich,2023-03-06T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.55
774937,Belfry Road - Droitwich,2023-03-06T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-03-06T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-03-06T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.4
774937,Belfry Road - Droitwich,2023-03-06T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-03-06T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.28
774937,Belfry Road - Droitwich,2023-03-06T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
774937,Belfry Road - Droitwich,2023-03-06T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-03-06T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.65
774937,Belfry Road - Droitwich,2023-03-06T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.71
774937,Belfry Road - Droitwich,2023-03-06T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.5
774937,Belfry Road - Droitwich,2023-03-06T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-03-06T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
774937,Belfry Road - Droitwich,2023-03-06T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
774937,Belfry Road - Droitwich,2023-03-06T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
774937,Belfry Road - Droitwich,2023-03-06T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-03-06T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-03-06T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-03-06T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
774937,Belfry Road - Droitwich,2023-03-06T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
774937,Belfry Road - Droitwich,2023-03-06T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
774937,Belfry Road - Droitwich,2023-03-06T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-03-06T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-03-06T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-03-06T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-03-06T22:40:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-03-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
774937,Belfry Road - Droitwich,2023-03-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
774937,Belfry Road - Droitwich,2023-03-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
774937,Belfry Road - Droitwich,2023-03-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
774937,Belfry Road - Droitwich,2023-03-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
774937,Belfry Road - Droitwich,2023-03-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
774937,Belfry Road - Droitwich,2023-03-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.09
774937,Belfry Road - Droitwich,2023-03-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,41.93
774937,Belfry Road - Droitwich,2023-03-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.13
774937,Belfry Road - Droitwich,2023-03-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
774937,Belfry Road - Droitwich,2023-03-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
774937,Belfry Road - Droitwich,2023-03-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
774937,Belfry Road - Droitwich,2023-03-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
774937,Belfry Road - Droitwich,2023-03-06T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-03-06T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-03-06T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-03-06T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.94
774937,Belfry Road - Droitwich,2023-03-06T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.78
774937,Belfry Road - Droitwich,2023-03-06T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.69
774937,Belfry Road - Droitwich,2023-03-06T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-03-06T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
774937,Belfry Road - Droitwich,2023-03-06T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.7
774937,Belfry Road - Droitwich,2023-03-06T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
774937,Belfry Road - Droitwich,2023-03-06T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.16
774937,Belfry Road - Droitwich,2023-03-06T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
774937,Belfry Road - Droitwich,2023-03-06T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-03-06T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.69
774937,Belfry Road - Droitwich,2023-03-06T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.38
774937,Belfry Road - Droitwich,2023-03-06T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.82
774937,Belfry Road - Droitwich,2023-03-06T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-03-06T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
774937,Belfry Road - Droitwich,2023-03-06T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
774937,Belfry Road - Droitwich,2023-03-06T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.9
774937,Belfry Road - Droitwich,2023-03-06T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-03-06T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-03-06T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-03-06T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
774937,Belfry Road - Droitwich,2023-03-06T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
774937,Belfry Road - Droitwich,2023-03-06T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
774937,Belfry Road - Droitwich,2023-03-06T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-03-06T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-03-06T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-03-06T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-03-06T22:30:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-03-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
774937,Belfry Road - Droitwich,2023-03-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
774937,Belfry Road - Droitwich,2023-03-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
774937,Belfry Road - Droitwich,2023-03-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
774937,Belfry Road - Droitwich,2023-03-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
774937,Belfry Road - Droitwich,2023-03-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
774937,Belfry Road - Droitwich,2023-03-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,34.74
774937,Belfry Road - Droitwich,2023-03-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,42.73
774937,Belfry Road - Droitwich,2023-03-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.93
774937,Belfry Road - Droitwich,2023-03-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
774937,Belfry Road - Droitwich,2023-03-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
774937,Belfry Road - Droitwich,2023-03-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
774937,Belfry Road - Droitwich,2023-03-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
774937,Belfry Road - Droitwich,2023-03-06T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-03-06T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-03-06T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-03-06T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.78
774937,Belfry Road - Droitwich,2023-03-06T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.47
774937,Belfry Road - Droitwich,2023-03-06T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.47
774937,Belfry Road - Droitwich,2023-03-06T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.5
774937,Belfry Road - Droitwich,2023-03-06T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-03-06T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.8
774937,Belfry Road - Droitwich,2023-03-06T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.7
774937,Belfry Road - Droitwich,2023-03-06T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-03-06T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-03-06T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-03-06T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.97
774937,Belfry Road - Droitwich,2023-03-06T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.9
774937,Belfry Road - Droitwich,2023-03-06T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.03
774937,Belfry Road - Droitwich,2023-03-06T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-03-06T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
774937,Belfry Road - Droitwich,2023-03-06T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
774937,Belfry Road - Droitwich,2023-03-06T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.0
774937,Belfry Road - Droitwich,2023-03-06T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-03-06T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-03-06T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-03-06T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
774937,Belfry Road - Droitwich,2023-03-06T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
774937,Belfry Road - Droitwich,2023-03-06T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
774937,Belfry Road - Droitwich,2023-03-06T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-03-06T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-03-06T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-03-06T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-03-06T22:20:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-03-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
774937,Belfry Road - Droitwich,2023-03-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
774937,Belfry Road - Droitwich,2023-03-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-03-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
774937,Belfry Road - Droitwich,2023-03-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
774937,Belfry Road - Droitwich,2023-03-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
774937,Belfry Road - Droitwich,2023-03-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
774937,Belfry Road - Droitwich,2023-03-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.54
774937,Belfry Road - Droitwich,2023-03-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,46.01
774937,Belfry Road - Droitwich,2023-03-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.76
774937,Belfry Road - Droitwich,2023-03-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
774937,Belfry Road - Droitwich,2023-03-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
774937,Belfry Road - Droitwich,2023-03-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
774937,Belfry Road - Droitwich,2023-03-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
774937,Belfry Road - Droitwich,2023-03-06T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-03-06T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-03-06T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-03-06T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.69
774937,Belfry Road - Droitwich,2023-03-06T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.49
774937,Belfry Road - Droitwich,2023-03-06T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.34
774937,Belfry Road - Droitwich,2023-03-06T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-03-06T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-03-06T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.1
774937,Belfry Road - Droitwich,2023-03-06T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-03-06T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-03-06T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-03-06T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-03-06T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.59
774937,Belfry Road - Droitwich,2023-03-06T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.89
