Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-06T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.44
774937,Belfry Road - Droitwich,2023-03-06T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-03-06T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.5
774937,Belfry Road - Droitwich,2023-03-06T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
774937,Belfry Road - Droitwich,2023-03-06T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.2
774937,Belfry Road - Droitwich,2023-03-06T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-03-06T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-03-06T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-03-06T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
774937,Belfry Road - Droitwich,2023-03-06T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
774937,Belfry Road - Droitwich,2023-03-06T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
774937,Belfry Road - Droitwich,2023-03-06T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-03-06T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-03-06T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-03-06T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-03-06T22:10:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-03-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
774937,Belfry Road - Droitwich,2023-03-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
774937,Belfry Road - Droitwich,2023-03-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-03-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
774937,Belfry Road - Droitwich,2023-03-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
774937,Belfry Road - Droitwich,2023-03-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
774937,Belfry Road - Droitwich,2023-03-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
774937,Belfry Road - Droitwich,2023-03-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.8
774937,Belfry Road - Droitwich,2023-03-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,41.22
774937,Belfry Road - Droitwich,2023-03-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,36.14
774937,Belfry Road - Droitwich,2023-03-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
774937,Belfry Road - Droitwich,2023-03-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
774937,Belfry Road - Droitwich,2023-03-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
774937,Belfry Road - Droitwich,2023-03-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
774937,Belfry Road - Droitwich,2023-03-06T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-03-06T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-06T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-03-06T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.78
774937,Belfry Road - Droitwich,2023-03-06T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.47
774937,Belfry Road - Droitwich,2023-03-06T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.15
774937,Belfry Road - Droitwich,2023-03-06T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-03-06T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-03-06T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.8
774937,Belfry Road - Droitwich,2023-03-06T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-03-06T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-03-06T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
774937,Belfry Road - Droitwich,2023-03-06T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.18
774937,Belfry Road - Droitwich,2023-03-06T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.84
774937,Belfry Road - Droitwich,2023-03-06T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.43
774937,Belfry Road - Droitwich,2023-03-06T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.55
774937,Belfry Road - Droitwich,2023-03-06T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-03-06T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
774937,Belfry Road - Droitwich,2023-03-06T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.5
774937,Belfry Road - Droitwich,2023-03-06T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.7
774937,Belfry Road - Droitwich,2023-03-06T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-03-06T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-06T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-03-06T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
774937,Belfry Road - Droitwich,2023-03-06T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
774937,Belfry Road - Droitwich,2023-03-06T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
774937,Belfry Road - Droitwich,2023-03-06T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-03-06T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-03-06T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-03-06T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-03-06T22:00:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-03-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
774937,Belfry Road - Droitwich,2023-03-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
774937,Belfry Road - Droitwich,2023-03-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-03-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
774937,Belfry Road - Droitwich,2023-03-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
774937,Belfry Road - Droitwich,2023-03-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
774937,Belfry Road - Droitwich,2023-03-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
774937,Belfry Road - Droitwich,2023-03-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.69
774937,Belfry Road - Droitwich,2023-03-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,48.02
774937,Belfry Road - Droitwich,2023-03-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,41.98
774937,Belfry Road - Droitwich,2023-03-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
774937,Belfry Road - Droitwich,2023-03-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
774937,Belfry Road - Droitwich,2023-03-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
774937,Belfry Road - Droitwich,2023-03-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
774937,Belfry Road - Droitwich,2023-03-06T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-03-06T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-03-06T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-03-06T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.1
774937,Belfry Road - Droitwich,2023-03-06T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.11
774937,Belfry Road - Droitwich,2023-03-06T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.22
774937,Belfry Road - Droitwich,2023-03-06T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-03-06T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
774937,Belfry Road - Droitwich,2023-03-06T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.7
774937,Belfry Road - Droitwich,2023-03-06T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
774937,Belfry Road - Droitwich,2023-03-06T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-03-06T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-03-06T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.47
774937,Belfry Road - Droitwich,2023-03-06T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.62
774937,Belfry Road - Droitwich,2023-03-06T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.49
774937,Belfry Road - Droitwich,2023-03-06T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.68
774937,Belfry Road - Droitwich,2023-03-06T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
774937,Belfry Road - Droitwich,2023-03-06T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
774937,Belfry Road - Droitwich,2023-03-06T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.6
774937,Belfry Road - Droitwich,2023-03-06T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.8
774937,Belfry Road - Droitwich,2023-03-06T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-03-06T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-03-06T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-03-06T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
774937,Belfry Road - Droitwich,2023-03-06T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
774937,Belfry Road - Droitwich,2023-03-06T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
774937,Belfry Road - Droitwich,2023-03-06T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-03-06T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-03-06T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-03-06T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-03-06T21:50:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-03-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
774937,Belfry Road - Droitwich,2023-03-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
774937,Belfry Road - Droitwich,2023-03-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-03-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
774937,Belfry Road - Droitwich,2023-03-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
774937,Belfry Road - Droitwich,2023-03-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
774937,Belfry Road - Droitwich,2023-03-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
774937,Belfry Road - Droitwich,2023-03-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,41.97
774937,Belfry Road - Droitwich,2023-03-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,61.64
774937,Belfry Road - Droitwich,2023-03-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,42.19
774937,Belfry Road - Droitwich,2023-03-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
774937,Belfry Road - Droitwich,2023-03-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
774937,Belfry Road - Droitwich,2023-03-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.0
774937,Belfry Road - Droitwich,2023-03-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
774937,Belfry Road - Droitwich,2023-03-06T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-03-06T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
774937,Belfry Road - Droitwich,2023-03-06T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-03-06T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.29
774937,Belfry Road - Droitwich,2023-03-06T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.25
774937,Belfry Road - Droitwich,2023-03-06T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.84
774937,Belfry Road - Droitwich,2023-03-06T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-03-06T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.7
774937,Belfry Road - Droitwich,2023-03-06T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.1
774937,Belfry Road - Droitwich,2023-03-06T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
774937,Belfry Road - Droitwich,2023-03-06T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.8
774937,Belfry Road - Droitwich,2023-03-06T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-03-06T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.41
774937,Belfry Road - Droitwich,2023-03-06T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.25
774937,Belfry Road - Droitwich,2023-03-06T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.56
774937,Belfry Road - Droitwich,2023-03-06T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.67
774937,Belfry Road - Droitwich,2023-03-06T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
774937,Belfry Road - Droitwich,2023-03-06T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.3
774937,Belfry Road - Droitwich,2023-03-06T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.8
774937,Belfry Road - Droitwich,2023-03-06T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.6
774937,Belfry Road - Droitwich,2023-03-06T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-03-06T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-03-06T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-03-06T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
774937,Belfry Road - Droitwich,2023-03-06T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
774937,Belfry Road - Droitwich,2023-03-06T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
774937,Belfry Road - Droitwich,2023-03-06T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-03-06T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-03-06T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-03-06T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-03-06T21:40:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-03-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
774937,Belfry Road - Droitwich,2023-03-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
774937,Belfry Road - Droitwich,2023-03-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-03-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
774937,Belfry Road - Droitwich,2023-03-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
774937,Belfry Road - Droitwich,2023-03-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
774937,Belfry Road - Droitwich,2023-03-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
774937,Belfry Road - Droitwich,2023-03-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,45.42
774937,Belfry Road - Droitwich,2023-03-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,62.54
774937,Belfry Road - Droitwich,2023-03-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,41.83
774937,Belfry Road - Droitwich,2023-03-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
774937,Belfry Road - Droitwich,2023-03-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
774937,Belfry Road - Droitwich,2023-03-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
774937,Belfry Road - Droitwich,2023-03-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
774937,Belfry Road - Droitwich,2023-03-06T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-03-06T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-03-06T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-03-06T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.91
774937,Belfry Road - Droitwich,2023-03-06T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.56
774937,Belfry Road - Droitwich,2023-03-06T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.01
774937,Belfry Road - Droitwich,2023-03-06T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-03-06T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-03-06T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.5
774937,Belfry Road - Droitwich,2023-03-06T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.9
774937,Belfry Road - Droitwich,2023-03-06T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-03-06T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-03-06T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-03-06T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.52
774937,Belfry Road - Droitwich,2023-03-06T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.44
774937,Belfry Road - Droitwich,2023-03-06T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.81
774937,Belfry Road - Droitwich,2023-03-06T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-03-06T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
774937,Belfry Road - Droitwich,2023-03-06T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.0
774937,Belfry Road - Droitwich,2023-03-06T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.7
774937,Belfry Road - Droitwich,2023-03-06T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
774937,Belfry Road - Droitwich,2023-03-06T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-06T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-03-06T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
774937,Belfry Road - Droitwich,2023-03-06T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
774937,Belfry Road - Droitwich,2023-03-06T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
774937,Belfry Road - Droitwich,2023-03-06T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-03-06T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-03-06T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-03-06T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-03-06T21:30:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-03-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
774937,Belfry Road - Droitwich,2023-03-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
774937,Belfry Road - Droitwich,2023-03-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-03-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
774937,Belfry Road - Droitwich,2023-03-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
774937,Belfry Road - Droitwich,2023-03-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-03-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
774937,Belfry Road - Droitwich,2023-03-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.36
774937,Belfry Road - Droitwich,2023-03-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,52.22
774937,Belfry Road - Droitwich,2023-03-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,44.41
774937,Belfry Road - Droitwich,2023-03-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
774937,Belfry Road - Droitwich,2023-03-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
774937,Belfry Road - Droitwich,2023-03-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
774937,Belfry Road - Droitwich,2023-03-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
774937,Belfry Road - Droitwich,2023-03-06T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-03-06T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-03-06T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-03-06T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.7
774937,Belfry Road - Droitwich,2023-03-06T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.69
774937,Belfry Road - Droitwich,2023-03-06T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.15
774937,Belfry Road - Droitwich,2023-03-06T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,50.6
774937,Belfry Road - Droitwich,2023-03-06T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-03-06T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.4
774937,Belfry Road - Droitwich,2023-03-06T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.7
774937,Belfry Road - Droitwich,2023-03-06T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-03-06T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-03-06T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-03-06T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.93
774937,Belfry Road - Droitwich,2023-03-06T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.77
774937,Belfry Road - Droitwich,2023-03-06T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.71
774937,Belfry Road - Droitwich,2023-03-06T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-03-06T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.4
774937,Belfry Road - Droitwich,2023-03-06T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.6
774937,Belfry Road - Droitwich,2023-03-06T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.3
774937,Belfry Road - Droitwich,2023-03-06T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
774937,Belfry Road - Droitwich,2023-03-06T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-03-06T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-03-06T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.7
774937,Belfry Road - Droitwich,2023-03-06T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
774937,Belfry Road - Droitwich,2023-03-06T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
774937,Belfry Road - Droitwich,2023-03-06T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-03-06T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-03-06T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-03-06T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-03-06T21:20:00.000+00:00,transformer,,Temperature,C,19.6
774937,Belfry Road - Droitwich,2023-03-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
774937,Belfry Road - Droitwich,2023-03-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
774937,Belfry Road - Droitwich,2023-03-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-03-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
774937,Belfry Road - Droitwich,2023-03-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
774937,Belfry Road - Droitwich,2023-03-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-03-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
774937,Belfry Road - Droitwich,2023-03-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.33
774937,Belfry Road - Droitwich,2023-03-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,56.1
774937,Belfry Road - Droitwich,2023-03-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.64
774937,Belfry Road - Droitwich,2023-03-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
774937,Belfry Road - Droitwich,2023-03-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
774937,Belfry Road - Droitwich,2023-03-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
774937,Belfry Road - Droitwich,2023-03-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
774937,Belfry Road - Droitwich,2023-03-06T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-06T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
774937,Belfry Road - Droitwich,2023-03-06T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-03-06T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.44
774937,Belfry Road - Droitwich,2023-03-06T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.09
774937,Belfry Road - Droitwich,2023-03-06T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.21
774937,Belfry Road - Droitwich,2023-03-06T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-03-06T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-03-06T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.7
774937,Belfry Road - Droitwich,2023-03-06T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.9
774937,Belfry Road - Droitwich,2023-03-06T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-03-06T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-03-06T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-03-06T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.45
774937,Belfry Road - Droitwich,2023-03-06T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.02
774937,Belfry Road - Droitwich,2023-03-06T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.65
774937,Belfry Road - Droitwich,2023-03-06T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-03-06T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.5
774937,Belfry Road - Droitwich,2023-03-06T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.6
774937,Belfry Road - Droitwich,2023-03-06T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.8
774937,Belfry Road - Droitwich,2023-03-06T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
774937,Belfry Road - Droitwich,2023-03-06T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-03-06T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-03-06T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.25
774937,Belfry Road - Droitwich,2023-03-06T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
774937,Belfry Road - Droitwich,2023-03-06T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
774937,Belfry Road - Droitwich,2023-03-06T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-03-06T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
774937,Belfry Road - Droitwich,2023-03-06T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-03-06T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-03-06T21:10:00.000+00:00,transformer,,Temperature,C,19.8
774937,Belfry Road - Droitwich,2023-03-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
774937,Belfry Road - Droitwich,2023-03-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
774937,Belfry Road - Droitwich,2023-03-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-03-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
774937,Belfry Road - Droitwich,2023-03-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
774937,Belfry Road - Droitwich,2023-03-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-03-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
774937,Belfry Road - Droitwich,2023-03-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,51.15
774937,Belfry Road - Droitwich,2023-03-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,55.47
774937,Belfry Road - Droitwich,2023-03-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.54
774937,Belfry Road - Droitwich,2023-03-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-03-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
774937,Belfry Road - Droitwich,2023-03-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
774937,Belfry Road - Droitwich,2023-03-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
774937,Belfry Road - Droitwich,2023-03-06T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-06T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-03-06T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-03-06T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.57
774937,Belfry Road - Droitwich,2023-03-06T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.6
774937,Belfry Road - Droitwich,2023-03-06T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.63
774937,Belfry Road - Droitwich,2023-03-06T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-03-06T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-03-06T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,109.9
774937,Belfry Road - Droitwich,2023-03-06T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.9
774937,Belfry Road - Droitwich,2023-03-06T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-03-06T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-03-06T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
774937,Belfry Road - Droitwich,2023-03-06T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.35
774937,Belfry Road - Droitwich,2023-03-06T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.7
774937,Belfry Road - Droitwich,2023-03-06T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.58
774937,Belfry Road - Droitwich,2023-03-06T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-03-06T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.9
774937,Belfry Road - Droitwich,2023-03-06T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.1
774937,Belfry Road - Droitwich,2023-03-06T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.3
774937,Belfry Road - Droitwich,2023-03-06T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
774937,Belfry Road - Droitwich,2023-03-06T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-03-06T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-03-06T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
774937,Belfry Road - Droitwich,2023-03-06T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
774937,Belfry Road - Droitwich,2023-03-06T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
774937,Belfry Road - Droitwich,2023-03-06T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-03-06T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-03-06T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-03-06T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-03-06T21:00:00.000+00:00,transformer,,Temperature,C,19.7
774937,Belfry Road - Droitwich,2023-03-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
774937,Belfry Road - Droitwich,2023-03-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
774937,Belfry Road - Droitwich,2023-03-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-03-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
774937,Belfry Road - Droitwich,2023-03-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
774937,Belfry Road - Droitwich,2023-03-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-03-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
774937,Belfry Road - Droitwich,2023-03-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,45.73
774937,Belfry Road - Droitwich,2023-03-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,55.76
774937,Belfry Road - Droitwich,2023-03-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.24
774937,Belfry Road - Droitwich,2023-03-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-03-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
774937,Belfry Road - Droitwich,2023-03-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
774937,Belfry Road - Droitwich,2023-03-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
774937,Belfry Road - Droitwich,2023-03-06T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-03-06T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-03-06T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-03-06T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.26
774937,Belfry Road - Droitwich,2023-03-06T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.99
774937,Belfry Road - Droitwich,2023-03-06T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.04
774937,Belfry Road - Droitwich,2023-03-06T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-03-06T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
774937,Belfry Road - Droitwich,2023-03-06T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.4
774937,Belfry Road - Droitwich,2023-03-06T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-03-06T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.17
774937,Belfry Road - Droitwich,2023-03-06T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-03-06T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-03-06T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.22
774937,Belfry Road - Droitwich,2023-03-06T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.06
774937,Belfry Road - Droitwich,2023-03-06T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.7
774937,Belfry Road - Droitwich,2023-03-06T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-03-06T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.4
774937,Belfry Road - Droitwich,2023-03-06T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.7
774937,Belfry Road - Droitwich,2023-03-06T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.4
774937,Belfry Road - Droitwich,2023-03-06T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
774937,Belfry Road - Droitwich,2023-03-06T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-06T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-03-06T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
774937,Belfry Road - Droitwich,2023-03-06T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
774937,Belfry Road - Droitwich,2023-03-06T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
774937,Belfry Road - Droitwich,2023-03-06T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-03-06T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-03-06T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-03-06T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-03-06T20:50:00.000+00:00,transformer,,Temperature,C,19.7
774937,Belfry Road - Droitwich,2023-03-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
774937,Belfry Road - Droitwich,2023-03-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
774937,Belfry Road - Droitwich,2023-03-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-03-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
774937,Belfry Road - Droitwich,2023-03-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
774937,Belfry Road - Droitwich,2023-03-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
774937,Belfry Road - Droitwich,2023-03-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
774937,Belfry Road - Droitwich,2023-03-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,45.73
774937,Belfry Road - Droitwich,2023-03-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,59.42
774937,Belfry Road - Droitwich,2023-03-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,46.5
774937,Belfry Road - Droitwich,2023-03-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
774937,Belfry Road - Droitwich,2023-03-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
774937,Belfry Road - Droitwich,2023-03-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
774937,Belfry Road - Droitwich,2023-03-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
774937,Belfry Road - Droitwich,2023-03-06T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-03-06T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-03-06T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-06T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.37
774937,Belfry Road - Droitwich,2023-03-06T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.21
774937,Belfry Road - Droitwich,2023-03-06T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.99
774937,Belfry Road - Droitwich,2023-03-06T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-03-06T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.6
774937,Belfry Road - Droitwich,2023-03-06T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.4
774937,Belfry Road - Droitwich,2023-03-06T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-03-06T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-03-06T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-03-06T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-03-06T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.19
774937,Belfry Road - Droitwich,2023-03-06T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.23
774937,Belfry Road - Droitwich,2023-03-06T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.99
774937,Belfry Road - Droitwich,2023-03-06T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-03-06T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.0
774937,Belfry Road - Droitwich,2023-03-06T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.4
774937,Belfry Road - Droitwich,2023-03-06T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.5
774937,Belfry Road - Droitwich,2023-03-06T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-03-06T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
774937,Belfry Road - Droitwich,2023-03-06T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
774937,Belfry Road - Droitwich,2023-03-06T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
774937,Belfry Road - Droitwich,2023-03-06T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
774937,Belfry Road - Droitwich,2023-03-06T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
774937,Belfry Road - Droitwich,2023-03-06T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-03-06T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-03-06T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-03-06T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-03-06T20:40:00.000+00:00,transformer,,Temperature,C,19.5
774937,Belfry Road - Droitwich,2023-03-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
774937,Belfry Road - Droitwich,2023-03-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
774937,Belfry Road - Droitwich,2023-03-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-03-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
774937,Belfry Road - Droitwich,2023-03-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
774937,Belfry Road - Droitwich,2023-03-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-03-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
774937,Belfry Road - Droitwich,2023-03-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,49.33
774937,Belfry Road - Droitwich,2023-03-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,61.61
774937,Belfry Road - Droitwich,2023-03-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,48.58
774937,Belfry Road - Droitwich,2023-03-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
774937,Belfry Road - Droitwich,2023-03-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
774937,Belfry Road - Droitwich,2023-03-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
774937,Belfry Road - Droitwich,2023-03-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
774937,Belfry Road - Droitwich,2023-03-06T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-06T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
774937,Belfry Road - Droitwich,2023-03-06T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-03-06T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.7
774937,Belfry Road - Droitwich,2023-03-06T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.9
774937,Belfry Road - Droitwich,2023-03-06T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.73
774937,Belfry Road - Droitwich,2023-03-06T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,57.1
774937,Belfry Road - Droitwich,2023-03-06T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.4
774937,Belfry Road - Droitwich,2023-03-06T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,131.6
774937,Belfry Road - Droitwich,2023-03-06T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
774937,Belfry Road - Droitwich,2023-03-06T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-03-06T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-03-06T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-03-06T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.14
774937,Belfry Road - Droitwich,2023-03-06T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.95
774937,Belfry Road - Droitwich,2023-03-06T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.87
774937,Belfry Road - Droitwich,2023-03-06T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-03-06T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.1
774937,Belfry Road - Droitwich,2023-03-06T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.8
774937,Belfry Road - Droitwich,2023-03-06T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.9
774937,Belfry Road - Droitwich,2023-03-06T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-03-06T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-03-06T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-03-06T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
774937,Belfry Road - Droitwich,2023-03-06T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
774937,Belfry Road - Droitwich,2023-03-06T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
774937,Belfry Road - Droitwich,2023-03-06T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-03-06T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-03-06T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-03-06T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-03-06T20:30:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-03-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
774937,Belfry Road - Droitwich,2023-03-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
774937,Belfry Road - Droitwich,2023-03-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-03-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
774937,Belfry Road - Droitwich,2023-03-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
