Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
774937,Belfry Road - Droitwich,2023-03-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
774937,Belfry Road - Droitwich,2023-03-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,52.47
774937,Belfry Road - Droitwich,2023-03-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,72.48
774937,Belfry Road - Droitwich,2023-03-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,53.66
774937,Belfry Road - Droitwich,2023-03-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
774937,Belfry Road - Droitwich,2023-03-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
774937,Belfry Road - Droitwich,2023-03-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,299.5
774937,Belfry Road - Droitwich,2023-03-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
774937,Belfry Road - Droitwich,2023-03-06T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-03-06T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
774937,Belfry Road - Droitwich,2023-03-06T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-03-06T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.73
774937,Belfry Road - Droitwich,2023-03-06T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.06
774937,Belfry Road - Droitwich,2023-03-06T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.6
774937,Belfry Road - Droitwich,2023-03-06T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-03-06T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-03-06T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.2
774937,Belfry Road - Droitwich,2023-03-06T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.5
774937,Belfry Road - Droitwich,2023-03-06T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-03-06T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
774937,Belfry Road - Droitwich,2023-03-06T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-03-06T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.97
774937,Belfry Road - Droitwich,2023-03-06T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.99
774937,Belfry Road - Droitwich,2023-03-06T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.92
774937,Belfry Road - Droitwich,2023-03-06T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-03-06T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.6
774937,Belfry Road - Droitwich,2023-03-06T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.2
774937,Belfry Road - Droitwich,2023-03-06T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.6
774937,Belfry Road - Droitwich,2023-03-06T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-03-06T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-03-06T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-03-06T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
774937,Belfry Road - Droitwich,2023-03-06T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
774937,Belfry Road - Droitwich,2023-03-06T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
774937,Belfry Road - Droitwich,2023-03-06T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-03-06T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-03-06T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-03-06T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-03-06T20:20:00.000+00:00,transformer,,Temperature,C,19.5
774937,Belfry Road - Droitwich,2023-03-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
774937,Belfry Road - Droitwich,2023-03-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
774937,Belfry Road - Droitwich,2023-03-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-03-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
774937,Belfry Road - Droitwich,2023-03-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
774937,Belfry Road - Droitwich,2023-03-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
774937,Belfry Road - Droitwich,2023-03-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
774937,Belfry Road - Droitwich,2023-03-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.62
774937,Belfry Road - Droitwich,2023-03-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,68.9
774937,Belfry Road - Droitwich,2023-03-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,57.6
774937,Belfry Road - Droitwich,2023-03-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
774937,Belfry Road - Droitwich,2023-03-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
774937,Belfry Road - Droitwich,2023-03-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.2
774937,Belfry Road - Droitwich,2023-03-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
774937,Belfry Road - Droitwich,2023-03-06T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-03-06T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-03-06T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-03-06T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.74
774937,Belfry Road - Droitwich,2023-03-06T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.62
774937,Belfry Road - Droitwich,2023-03-06T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.68
774937,Belfry Road - Droitwich,2023-03-06T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-03-06T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.1
774937,Belfry Road - Droitwich,2023-03-06T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.8
774937,Belfry Road - Droitwich,2023-03-06T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.0
774937,Belfry Road - Droitwich,2023-03-06T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-03-06T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
774937,Belfry Road - Droitwich,2023-03-06T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-03-06T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.96
774937,Belfry Road - Droitwich,2023-03-06T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.88
774937,Belfry Road - Droitwich,2023-03-06T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.37
774937,Belfry Road - Droitwich,2023-03-06T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-03-06T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.4
774937,Belfry Road - Droitwich,2023-03-06T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.6
774937,Belfry Road - Droitwich,2023-03-06T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.9
774937,Belfry Road - Droitwich,2023-03-06T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-03-06T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-03-06T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-03-06T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
774937,Belfry Road - Droitwich,2023-03-06T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
774937,Belfry Road - Droitwich,2023-03-06T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
774937,Belfry Road - Droitwich,2023-03-06T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-03-06T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-03-06T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-03-06T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-03-06T20:10:00.000+00:00,transformer,,Temperature,C,19.7
774937,Belfry Road - Droitwich,2023-03-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
774937,Belfry Road - Droitwich,2023-03-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
774937,Belfry Road - Droitwich,2023-03-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
774937,Belfry Road - Droitwich,2023-03-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
774937,Belfry Road - Droitwich,2023-03-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-03-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
774937,Belfry Road - Droitwich,2023-03-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
774937,Belfry Road - Droitwich,2023-03-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,62.0
774937,Belfry Road - Droitwich,2023-03-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,54.12
774937,Belfry Road - Droitwich,2023-03-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
774937,Belfry Road - Droitwich,2023-03-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
774937,Belfry Road - Droitwich,2023-03-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.5
774937,Belfry Road - Droitwich,2023-03-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
774937,Belfry Road - Droitwich,2023-03-06T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-03-06T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-03-06T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-03-06T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.72
774937,Belfry Road - Droitwich,2023-03-06T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.77
774937,Belfry Road - Droitwich,2023-03-06T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.28
774937,Belfry Road - Droitwich,2023-03-06T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,55.3
774937,Belfry Road - Droitwich,2023-03-06T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-03-06T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,127.2
774937,Belfry Road - Droitwich,2023-03-06T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.1
774937,Belfry Road - Droitwich,2023-03-06T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-03-06T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-06T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-03-06T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.26
774937,Belfry Road - Droitwich,2023-03-06T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.09
774937,Belfry Road - Droitwich,2023-03-06T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.89
774937,Belfry Road - Droitwich,2023-03-06T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-03-06T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.8
774937,Belfry Road - Droitwich,2023-03-06T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.6
774937,Belfry Road - Droitwich,2023-03-06T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.6
774937,Belfry Road - Droitwich,2023-03-06T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-03-06T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-03-06T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-03-06T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
774937,Belfry Road - Droitwich,2023-03-06T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
774937,Belfry Road - Droitwich,2023-03-06T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
774937,Belfry Road - Droitwich,2023-03-06T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-03-06T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-03-06T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-03-06T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-03-06T20:00:00.000+00:00,transformer,,Temperature,C,19.7
774937,Belfry Road - Droitwich,2023-03-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
774937,Belfry Road - Droitwich,2023-03-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
774937,Belfry Road - Droitwich,2023-03-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
774937,Belfry Road - Droitwich,2023-03-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
774937,Belfry Road - Droitwich,2023-03-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
774937,Belfry Road - Droitwich,2023-03-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
774937,Belfry Road - Droitwich,2023-03-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,57.75
774937,Belfry Road - Droitwich,2023-03-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,67.75
774937,Belfry Road - Droitwich,2023-03-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,48.21
774937,Belfry Road - Droitwich,2023-03-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
774937,Belfry Road - Droitwich,2023-03-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
774937,Belfry Road - Droitwich,2023-03-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.2
774937,Belfry Road - Droitwich,2023-03-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
774937,Belfry Road - Droitwich,2023-03-06T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-03-06T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-03-06T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-03-06T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.76
774937,Belfry Road - Droitwich,2023-03-06T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.0
774937,Belfry Road - Droitwich,2023-03-06T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.13
774937,Belfry Road - Droitwich,2023-03-06T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-03-06T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.2
774937,Belfry Road - Droitwich,2023-03-06T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,120.3
774937,Belfry Road - Droitwich,2023-03-06T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.3
774937,Belfry Road - Droitwich,2023-03-06T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
774937,Belfry Road - Droitwich,2023-03-06T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-03-06T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-03-06T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.33
774937,Belfry Road - Droitwich,2023-03-06T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.4
774937,Belfry Road - Droitwich,2023-03-06T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.25
774937,Belfry Road - Droitwich,2023-03-06T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-03-06T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.3
774937,Belfry Road - Droitwich,2023-03-06T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.2
774937,Belfry Road - Droitwich,2023-03-06T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.0
774937,Belfry Road - Droitwich,2023-03-06T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-03-06T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-03-06T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
774937,Belfry Road - Droitwich,2023-03-06T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
774937,Belfry Road - Droitwich,2023-03-06T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
774937,Belfry Road - Droitwich,2023-03-06T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
774937,Belfry Road - Droitwich,2023-03-06T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-03-06T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-03-06T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-03-06T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-03-06T19:50:00.000+00:00,transformer,,Temperature,C,19.7
774937,Belfry Road - Droitwich,2023-03-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
774937,Belfry Road - Droitwich,2023-03-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
774937,Belfry Road - Droitwich,2023-03-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
774937,Belfry Road - Droitwich,2023-03-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
774937,Belfry Road - Droitwich,2023-03-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-03-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
774937,Belfry Road - Droitwich,2023-03-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,51.58
774937,Belfry Road - Droitwich,2023-03-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,66.74
774937,Belfry Road - Droitwich,2023-03-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,50.17
774937,Belfry Road - Droitwich,2023-03-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
774937,Belfry Road - Droitwich,2023-03-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
774937,Belfry Road - Droitwich,2023-03-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.3
774937,Belfry Road - Droitwich,2023-03-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
774937,Belfry Road - Droitwich,2023-03-06T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-06T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-03-06T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-03-06T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.51
774937,Belfry Road - Droitwich,2023-03-06T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.89
774937,Belfry Road - Droitwich,2023-03-06T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.11
774937,Belfry Road - Droitwich,2023-03-06T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,58.6
774937,Belfry Road - Droitwich,2023-03-06T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.4
774937,Belfry Road - Droitwich,2023-03-06T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,144.6
774937,Belfry Road - Droitwich,2023-03-06T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.9
774937,Belfry Road - Droitwich,2023-03-06T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
774937,Belfry Road - Droitwich,2023-03-06T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-06T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-03-06T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.07
774937,Belfry Road - Droitwich,2023-03-06T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.22
774937,Belfry Road - Droitwich,2023-03-06T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.57
774937,Belfry Road - Droitwich,2023-03-06T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
774937,Belfry Road - Droitwich,2023-03-06T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.6
774937,Belfry Road - Droitwich,2023-03-06T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.4
774937,Belfry Road - Droitwich,2023-03-06T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,171.2
774937,Belfry Road - Droitwich,2023-03-06T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-03-06T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-03-06T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-03-06T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
774937,Belfry Road - Droitwich,2023-03-06T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
774937,Belfry Road - Droitwich,2023-03-06T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
774937,Belfry Road - Droitwich,2023-03-06T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-03-06T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-03-06T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-03-06T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-03-06T19:40:00.000+00:00,transformer,,Temperature,C,19.7
774937,Belfry Road - Droitwich,2023-03-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
774937,Belfry Road - Droitwich,2023-03-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
774937,Belfry Road - Droitwich,2023-03-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
774937,Belfry Road - Droitwich,2023-03-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
774937,Belfry Road - Droitwich,2023-03-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
774937,Belfry Road - Droitwich,2023-03-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
774937,Belfry Road - Droitwich,2023-03-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,45.44
774937,Belfry Road - Droitwich,2023-03-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,69.26
774937,Belfry Road - Droitwich,2023-03-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,59.96
774937,Belfry Road - Droitwich,2023-03-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
774937,Belfry Road - Droitwich,2023-03-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
774937,Belfry Road - Droitwich,2023-03-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.7
774937,Belfry Road - Droitwich,2023-03-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
774937,Belfry Road - Droitwich,2023-03-06T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-03-06T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
774937,Belfry Road - Droitwich,2023-03-06T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-03-06T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.08
774937,Belfry Road - Droitwich,2023-03-06T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,39.69
774937,Belfry Road - Droitwich,2023-03-06T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.31
774937,Belfry Road - Droitwich,2023-03-06T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,60.6
774937,Belfry Road - Droitwich,2023-03-06T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.4
774937,Belfry Road - Droitwich,2023-03-06T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,164.6
774937,Belfry Road - Droitwich,2023-03-06T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.5
774937,Belfry Road - Droitwich,2023-03-06T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.87
774937,Belfry Road - Droitwich,2023-03-06T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-03-06T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
774937,Belfry Road - Droitwich,2023-03-06T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.09
774937,Belfry Road - Droitwich,2023-03-06T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.15
774937,Belfry Road - Droitwich,2023-03-06T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,44.78
774937,Belfry Road - Droitwich,2023-03-06T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
774937,Belfry Road - Droitwich,2023-03-06T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.6
774937,Belfry Road - Droitwich,2023-03-06T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.1
774937,Belfry Road - Droitwich,2023-03-06T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,187.0
774937,Belfry Road - Droitwich,2023-03-06T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-03-06T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-06T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-03-06T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
774937,Belfry Road - Droitwich,2023-03-06T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.55
774937,Belfry Road - Droitwich,2023-03-06T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
774937,Belfry Road - Droitwich,2023-03-06T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-03-06T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-03-06T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-03-06T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-03-06T19:30:00.000+00:00,transformer,,Temperature,C,20.0
774937,Belfry Road - Droitwich,2023-03-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
774937,Belfry Road - Droitwich,2023-03-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
774937,Belfry Road - Droitwich,2023-03-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
774937,Belfry Road - Droitwich,2023-03-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
774937,Belfry Road - Droitwich,2023-03-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-03-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
774937,Belfry Road - Droitwich,2023-03-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,50.04
774937,Belfry Road - Droitwich,2023-03-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,77.39
774937,Belfry Road - Droitwich,2023-03-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,68.72
774937,Belfry Road - Droitwich,2023-03-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
774937,Belfry Road - Droitwich,2023-03-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
774937,Belfry Road - Droitwich,2023-03-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,320.9
774937,Belfry Road - Droitwich,2023-03-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.1
774937,Belfry Road - Droitwich,2023-03-06T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-03-06T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-03-06T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-06T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.68
774937,Belfry Road - Droitwich,2023-03-06T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.09
774937,Belfry Road - Droitwich,2023-03-06T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.56
774937,Belfry Road - Droitwich,2023-03-06T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-03-06T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.6
774937,Belfry Road - Droitwich,2023-03-06T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,130.6
774937,Belfry Road - Droitwich,2023-03-06T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.4
774937,Belfry Road - Droitwich,2023-03-06T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.82
774937,Belfry Road - Droitwich,2023-03-06T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-03-06T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-03-06T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.38
774937,Belfry Road - Droitwich,2023-03-06T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.66
774937,Belfry Road - Droitwich,2023-03-06T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.31
774937,Belfry Road - Droitwich,2023-03-06T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-03-06T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.9
774937,Belfry Road - Droitwich,2023-03-06T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.5
774937,Belfry Road - Droitwich,2023-03-06T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,158.5
774937,Belfry Road - Droitwich,2023-03-06T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-03-06T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-03-06T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-03-06T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
774937,Belfry Road - Droitwich,2023-03-06T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
774937,Belfry Road - Droitwich,2023-03-06T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
774937,Belfry Road - Droitwich,2023-03-06T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-03-06T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-03-06T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-03-06T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-03-06T19:20:00.000+00:00,transformer,,Temperature,C,20.0
774937,Belfry Road - Droitwich,2023-03-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
774937,Belfry Road - Droitwich,2023-03-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
774937,Belfry Road - Droitwich,2023-03-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
774937,Belfry Road - Droitwich,2023-03-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
774937,Belfry Road - Droitwich,2023-03-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
774937,Belfry Road - Droitwich,2023-03-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
774937,Belfry Road - Droitwich,2023-03-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,49.56
774937,Belfry Road - Droitwich,2023-03-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,73.63
774937,Belfry Road - Droitwich,2023-03-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,64.27
774937,Belfry Road - Droitwich,2023-03-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,86.7
774937,Belfry Road - Droitwich,2023-03-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
774937,Belfry Road - Droitwich,2023-03-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,305.2
774937,Belfry Road - Droitwich,2023-03-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
774937,Belfry Road - Droitwich,2023-03-06T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-06T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-03-06T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-03-06T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.75
774937,Belfry Road - Droitwich,2023-03-06T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.83
774937,Belfry Road - Droitwich,2023-03-06T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.69
774937,Belfry Road - Droitwich,2023-03-06T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-03-06T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.5
774937,Belfry Road - Droitwich,2023-03-06T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.9
774937,Belfry Road - Droitwich,2023-03-06T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-03-06T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
774937,Belfry Road - Droitwich,2023-03-06T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-03-06T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-03-06T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.24
774937,Belfry Road - Droitwich,2023-03-06T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.22
774937,Belfry Road - Droitwich,2023-03-06T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.2
774937,Belfry Road - Droitwich,2023-03-06T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
774937,Belfry Road - Droitwich,2023-03-06T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.5
774937,Belfry Road - Droitwich,2023-03-06T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.9
774937,Belfry Road - Droitwich,2023-03-06T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,161.5
774937,Belfry Road - Droitwich,2023-03-06T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-03-06T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
774937,Belfry Road - Droitwich,2023-03-06T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
774937,Belfry Road - Droitwich,2023-03-06T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
774937,Belfry Road - Droitwich,2023-03-06T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.92
774937,Belfry Road - Droitwich,2023-03-06T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
774937,Belfry Road - Droitwich,2023-03-06T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-03-06T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-03-06T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-03-06T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-03-06T19:10:00.000+00:00,transformer,,Temperature,C,19.9
774937,Belfry Road - Droitwich,2023-03-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
774937,Belfry Road - Droitwich,2023-03-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
774937,Belfry Road - Droitwich,2023-03-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
774937,Belfry Road - Droitwich,2023-03-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
774937,Belfry Road - Droitwich,2023-03-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-03-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
774937,Belfry Road - Droitwich,2023-03-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.79
774937,Belfry Road - Droitwich,2023-03-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,72.97
774937,Belfry Road - Droitwich,2023-03-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,61.8
774937,Belfry Road - Droitwich,2023-03-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,102.8
774937,Belfry Road - Droitwich,2023-03-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
774937,Belfry Road - Droitwich,2023-03-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.3
774937,Belfry Road - Droitwich,2023-03-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
774937,Belfry Road - Droitwich,2023-03-06T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-06T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-03-06T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-03-06T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.5
774937,Belfry Road - Droitwich,2023-03-06T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.51
774937,Belfry Road - Droitwich,2023-03-06T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.99
774937,Belfry Road - Droitwich,2023-03-06T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-03-06T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.6
774937,Belfry Road - Droitwich,2023-03-06T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.6
774937,Belfry Road - Droitwich,2023-03-06T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.2
774937,Belfry Road - Droitwich,2023-03-06T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-03-06T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-03-06T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-03-06T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.34
774937,Belfry Road - Droitwich,2023-03-06T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.54
774937,Belfry Road - Droitwich,2023-03-06T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.74
774937,Belfry Road - Droitwich,2023-03-06T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-03-06T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.9
774937,Belfry Road - Droitwich,2023-03-06T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.2
774937,Belfry Road - Droitwich,2023-03-06T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,168.7
774937,Belfry Road - Droitwich,2023-03-06T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-03-06T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-03-06T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
774937,Belfry Road - Droitwich,2023-03-06T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.3
774937,Belfry Road - Droitwich,2023-03-06T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
774937,Belfry Road - Droitwich,2023-03-06T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
774937,Belfry Road - Droitwich,2023-03-06T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-03-06T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-03-06T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-03-06T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-03-06T19:00:00.000+00:00,transformer,,Temperature,C,19.9
774937,Belfry Road - Droitwich,2023-03-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
774937,Belfry Road - Droitwich,2023-03-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
774937,Belfry Road - Droitwich,2023-03-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
774937,Belfry Road - Droitwich,2023-03-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
774937,Belfry Road - Droitwich,2023-03-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
774937,Belfry Road - Droitwich,2023-03-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
774937,Belfry Road - Droitwich,2023-03-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,50.13
774937,Belfry Road - Droitwich,2023-03-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,67.09
774937,Belfry Road - Droitwich,2023-03-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,65.16
774937,Belfry Road - Droitwich,2023-03-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
774937,Belfry Road - Droitwich,2023-03-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
774937,Belfry Road - Droitwich,2023-03-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.7
774937,Belfry Road - Droitwich,2023-03-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
774937,Belfry Road - Droitwich,2023-03-06T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-03-06T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-03-06T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-03-06T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.86
774937,Belfry Road - Droitwich,2023-03-06T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.14
774937,Belfry Road - Droitwich,2023-03-06T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.47
774937,Belfry Road - Droitwich,2023-03-06T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-03-06T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.0
774937,Belfry Road - Droitwich,2023-03-06T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.1
774937,Belfry Road - Droitwich,2023-03-06T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.8
774937,Belfry Road - Droitwich,2023-03-06T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
774937,Belfry Road - Droitwich,2023-03-06T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
774937,Belfry Road - Droitwich,2023-03-06T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
774937,Belfry Road - Droitwich,2023-03-06T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.21
774937,Belfry Road - Droitwich,2023-03-06T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.33
774937,Belfry Road - Droitwich,2023-03-06T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.42
774937,Belfry Road - Droitwich,2023-03-06T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-03-06T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.7
774937,Belfry Road - Droitwich,2023-03-06T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,164.7
774937,Belfry Road - Droitwich,2023-03-06T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,167.4
774937,Belfry Road - Droitwich,2023-03-06T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-03-06T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
774937,Belfry Road - Droitwich,2023-03-06T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
774937,Belfry Road - Droitwich,2023-03-06T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
774937,Belfry Road - Droitwich,2023-03-06T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
774937,Belfry Road - Droitwich,2023-03-06T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
774937,Belfry Road - Droitwich,2023-03-06T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-03-06T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-03-06T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-03-06T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-03-06T18:50:00.000+00:00,transformer,,Temperature,C,19.8
774937,Belfry Road - Droitwich,2023-03-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
774937,Belfry Road - Droitwich,2023-03-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
774937,Belfry Road - Droitwich,2023-03-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
774937,Belfry Road - Droitwich,2023-03-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
774937,Belfry Road - Droitwich,2023-03-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
774937,Belfry Road - Droitwich,2023-03-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
774937,Belfry Road - Droitwich,2023-03-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,63.74
774937,Belfry Road - Droitwich,2023-03-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,75.91
774937,Belfry Road - Droitwich,2023-03-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,63.61
774937,Belfry Road - Droitwich,2023-03-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
774937,Belfry Road - Droitwich,2023-03-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.3
774937,Belfry Road - Droitwich,2023-03-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,317.9
774937,Belfry Road - Droitwich,2023-03-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
774937,Belfry Road - Droitwich,2023-03-06T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-03-06T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-03-06T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-03-06T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.22
774937,Belfry Road - Droitwich,2023-03-06T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.46
774937,Belfry Road - Droitwich,2023-03-06T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.78
774937,Belfry Road - Droitwich,2023-03-06T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-03-06T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.4
774937,Belfry Road - Droitwich,2023-03-06T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.5
774937,Belfry Road - Droitwich,2023-03-06T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.9
774937,Belfry Road - Droitwich,2023-03-06T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
774937,Belfry Road - Droitwich,2023-03-06T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-03-06T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
