Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-06T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.42
774937,Belfry Road - Droitwich,2023-03-06T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.45
774937,Belfry Road - Droitwich,2023-03-06T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.79
774937,Belfry Road - Droitwich,2023-03-06T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-03-06T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,179.4
774937,Belfry Road - Droitwich,2023-03-06T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,174.0
774937,Belfry Road - Droitwich,2023-03-06T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,157.4
774937,Belfry Road - Droitwich,2023-03-06T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-03-06T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-03-06T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
774937,Belfry Road - Droitwich,2023-03-06T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.12
774937,Belfry Road - Droitwich,2023-03-06T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
774937,Belfry Road - Droitwich,2023-03-06T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
774937,Belfry Road - Droitwich,2023-03-06T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-03-06T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-03-06T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-03-06T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-03-06T18:40:00.000+00:00,transformer,,Temperature,C,19.6
774937,Belfry Road - Droitwich,2023-03-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
774937,Belfry Road - Droitwich,2023-03-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
774937,Belfry Road - Droitwich,2023-03-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
774937,Belfry Road - Droitwich,2023-03-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-03-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
774937,Belfry Road - Droitwich,2023-03-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
774937,Belfry Road - Droitwich,2023-03-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,80.76
774937,Belfry Road - Droitwich,2023-03-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,72.76
774937,Belfry Road - Droitwich,2023-03-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,60.85
774937,Belfry Road - Droitwich,2023-03-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
774937,Belfry Road - Droitwich,2023-03-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,339.9
774937,Belfry Road - Droitwich,2023-03-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,305.9
774937,Belfry Road - Droitwich,2023-03-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
774937,Belfry Road - Droitwich,2023-03-06T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-03-06T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-06T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-03-06T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.96
774937,Belfry Road - Droitwich,2023-03-06T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.47
774937,Belfry Road - Droitwich,2023-03-06T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.26
774937,Belfry Road - Droitwich,2023-03-06T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.3
774937,Belfry Road - Droitwich,2023-03-06T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.7
774937,Belfry Road - Droitwich,2023-03-06T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.3
774937,Belfry Road - Droitwich,2023-03-06T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-03-06T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.74
774937,Belfry Road - Droitwich,2023-03-06T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-06T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-03-06T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.84
774937,Belfry Road - Droitwich,2023-03-06T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.93
774937,Belfry Road - Droitwich,2023-03-06T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.0
774937,Belfry Road - Droitwich,2023-03-06T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-03-06T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.9
774937,Belfry Road - Droitwich,2023-03-06T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.2
774937,Belfry Road - Droitwich,2023-03-06T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,166.4
774937,Belfry Road - Droitwich,2023-03-06T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-03-06T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-03-06T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-03-06T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
774937,Belfry Road - Droitwich,2023-03-06T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
774937,Belfry Road - Droitwich,2023-03-06T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
774937,Belfry Road - Droitwich,2023-03-06T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-03-06T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-03-06T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-03-06T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-03-06T18:30:00.000+00:00,transformer,,Temperature,C,19.5
774937,Belfry Road - Droitwich,2023-03-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
774937,Belfry Road - Droitwich,2023-03-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
774937,Belfry Road - Droitwich,2023-03-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
774937,Belfry Road - Droitwich,2023-03-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
774937,Belfry Road - Droitwich,2023-03-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-03-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
774937,Belfry Road - Droitwich,2023-03-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,72.06
774937,Belfry Road - Droitwich,2023-03-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,70.56
774937,Belfry Road - Droitwich,2023-03-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,63.53
774937,Belfry Road - Droitwich,2023-03-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
774937,Belfry Road - Droitwich,2023-03-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,305.4
774937,Belfry Road - Droitwich,2023-03-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.1
774937,Belfry Road - Droitwich,2023-03-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.3
774937,Belfry Road - Droitwich,2023-03-06T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-06T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-03-06T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-03-06T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.23
774937,Belfry Road - Droitwich,2023-03-06T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.98
774937,Belfry Road - Droitwich,2023-03-06T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.47
774937,Belfry Road - Droitwich,2023-03-06T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.3
774937,Belfry Road - Droitwich,2023-03-06T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.4
774937,Belfry Road - Droitwich,2023-03-06T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,113.9
774937,Belfry Road - Droitwich,2023-03-06T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.5
774937,Belfry Road - Droitwich,2023-03-06T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.92
774937,Belfry Road - Droitwich,2023-03-06T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-03-06T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-03-06T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.44
774937,Belfry Road - Droitwich,2023-03-06T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.57
774937,Belfry Road - Droitwich,2023-03-06T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.32
774937,Belfry Road - Droitwich,2023-03-06T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-03-06T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.5
774937,Belfry Road - Droitwich,2023-03-06T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.5
774937,Belfry Road - Droitwich,2023-03-06T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.5
774937,Belfry Road - Droitwich,2023-03-06T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-06T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-03-06T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-03-06T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.52
774937,Belfry Road - Droitwich,2023-03-06T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
774937,Belfry Road - Droitwich,2023-03-06T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
774937,Belfry Road - Droitwich,2023-03-06T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-03-06T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
774937,Belfry Road - Droitwich,2023-03-06T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-03-06T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
774937,Belfry Road - Droitwich,2023-03-06T18:20:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-03-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
774937,Belfry Road - Droitwich,2023-03-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
774937,Belfry Road - Droitwich,2023-03-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
774937,Belfry Road - Droitwich,2023-03-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
774937,Belfry Road - Droitwich,2023-03-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
774937,Belfry Road - Droitwich,2023-03-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
774937,Belfry Road - Droitwich,2023-03-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,66.18
774937,Belfry Road - Droitwich,2023-03-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,69.43
774937,Belfry Road - Droitwich,2023-03-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,60.24
774937,Belfry Road - Droitwich,2023-03-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
774937,Belfry Road - Droitwich,2023-03-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.8
774937,Belfry Road - Droitwich,2023-03-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,292.4
774937,Belfry Road - Droitwich,2023-03-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
774937,Belfry Road - Droitwich,2023-03-06T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-03-06T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-03-06T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-06T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.86
774937,Belfry Road - Droitwich,2023-03-06T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.71
774937,Belfry Road - Droitwich,2023-03-06T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.12
774937,Belfry Road - Droitwich,2023-03-06T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.1
774937,Belfry Road - Droitwich,2023-03-06T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.3
774937,Belfry Road - Droitwich,2023-03-06T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.7
774937,Belfry Road - Droitwich,2023-03-06T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.9
774937,Belfry Road - Droitwich,2023-03-06T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.82
774937,Belfry Road - Droitwich,2023-03-06T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-06T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-03-06T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.7
774937,Belfry Road - Droitwich,2023-03-06T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.97
774937,Belfry Road - Droitwich,2023-03-06T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,43.56
774937,Belfry Road - Droitwich,2023-03-06T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-03-06T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.6
774937,Belfry Road - Droitwich,2023-03-06T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.4
774937,Belfry Road - Droitwich,2023-03-06T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,187.0
774937,Belfry Road - Droitwich,2023-03-06T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-03-06T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-03-06T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-03-06T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
774937,Belfry Road - Droitwich,2023-03-06T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
774937,Belfry Road - Droitwich,2023-03-06T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
774937,Belfry Road - Droitwich,2023-03-06T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-03-06T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-03-06T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-03-06T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-03-06T18:10:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-03-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
774937,Belfry Road - Droitwich,2023-03-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
774937,Belfry Road - Droitwich,2023-03-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
774937,Belfry Road - Droitwich,2023-03-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
774937,Belfry Road - Droitwich,2023-03-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-03-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-03-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,71.77
774937,Belfry Road - Droitwich,2023-03-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,70.1
774937,Belfry Road - Droitwich,2023-03-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,63.85
774937,Belfry Road - Droitwich,2023-03-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
774937,Belfry Road - Droitwich,2023-03-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,304.2
774937,Belfry Road - Droitwich,2023-03-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.5
774937,Belfry Road - Droitwich,2023-03-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.6
774937,Belfry Road - Droitwich,2023-03-06T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-03-06T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-03-06T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-03-06T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.49
774937,Belfry Road - Droitwich,2023-03-06T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.78
774937,Belfry Road - Droitwich,2023-03-06T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.24
774937,Belfry Road - Droitwich,2023-03-06T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-03-06T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.7
774937,Belfry Road - Droitwich,2023-03-06T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,117.4
774937,Belfry Road - Droitwich,2023-03-06T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.0
774937,Belfry Road - Droitwich,2023-03-06T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.87
774937,Belfry Road - Droitwich,2023-03-06T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-03-06T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-03-06T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.04
774937,Belfry Road - Droitwich,2023-03-06T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.01
774937,Belfry Road - Droitwich,2023-03-06T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,44.07
774937,Belfry Road - Droitwich,2023-03-06T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
774937,Belfry Road - Droitwich,2023-03-06T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.1
774937,Belfry Road - Droitwich,2023-03-06T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,169.1
774937,Belfry Road - Droitwich,2023-03-06T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,189.6
774937,Belfry Road - Droitwich,2023-03-06T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-03-06T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-03-06T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-03-06T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
774937,Belfry Road - Droitwich,2023-03-06T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
774937,Belfry Road - Droitwich,2023-03-06T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
774937,Belfry Road - Droitwich,2023-03-06T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-03-06T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-03-06T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-03-06T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-03-06T18:00:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-03-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
774937,Belfry Road - Droitwich,2023-03-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
774937,Belfry Road - Droitwich,2023-03-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
774937,Belfry Road - Droitwich,2023-03-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-03-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-03-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
774937,Belfry Road - Droitwich,2023-03-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,58.5
774937,Belfry Road - Droitwich,2023-03-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,74.05
774937,Belfry Road - Droitwich,2023-03-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,70.65
774937,Belfry Road - Droitwich,2023-03-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
774937,Belfry Road - Droitwich,2023-03-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.7
774937,Belfry Road - Droitwich,2023-03-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,313.1
774937,Belfry Road - Droitwich,2023-03-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.7
774937,Belfry Road - Droitwich,2023-03-06T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-03-06T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-03-06T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-03-06T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.05
774937,Belfry Road - Droitwich,2023-03-06T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.02
774937,Belfry Road - Droitwich,2023-03-06T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.24
774937,Belfry Road - Droitwich,2023-03-06T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-03-06T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.8
774937,Belfry Road - Droitwich,2023-03-06T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.8
774937,Belfry Road - Droitwich,2023-03-06T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.2
774937,Belfry Road - Droitwich,2023-03-06T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.78
774937,Belfry Road - Droitwich,2023-03-06T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-03-06T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-03-06T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.41
774937,Belfry Road - Droitwich,2023-03-06T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.61
774937,Belfry Road - Droitwich,2023-03-06T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.88
774937,Belfry Road - Droitwich,2023-03-06T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-03-06T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.3
774937,Belfry Road - Droitwich,2023-03-06T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.8
774937,Belfry Road - Droitwich,2023-03-06T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.8
774937,Belfry Road - Droitwich,2023-03-06T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-03-06T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-03-06T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
774937,Belfry Road - Droitwich,2023-03-06T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
774937,Belfry Road - Droitwich,2023-03-06T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
774937,Belfry Road - Droitwich,2023-03-06T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
774937,Belfry Road - Droitwich,2023-03-06T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-03-06T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-03-06T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-03-06T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-03-06T17:50:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-03-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
774937,Belfry Road - Droitwich,2023-03-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
774937,Belfry Road - Droitwich,2023-03-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
774937,Belfry Road - Droitwich,2023-03-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-03-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
774937,Belfry Road - Droitwich,2023-03-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
774937,Belfry Road - Droitwich,2023-03-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,62.41
774937,Belfry Road - Droitwich,2023-03-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,71.11
774937,Belfry Road - Droitwich,2023-03-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,63.38
774937,Belfry Road - Droitwich,2023-03-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
774937,Belfry Road - Droitwich,2023-03-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.1
774937,Belfry Road - Droitwich,2023-03-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,299.6
774937,Belfry Road - Droitwich,2023-03-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
774937,Belfry Road - Droitwich,2023-03-06T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-03-06T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-03-06T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-03-06T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.2
774937,Belfry Road - Droitwich,2023-03-06T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.35
774937,Belfry Road - Droitwich,2023-03-06T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.7
774937,Belfry Road - Droitwich,2023-03-06T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-03-06T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.0
774937,Belfry Road - Droitwich,2023-03-06T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,144.2
774937,Belfry Road - Droitwich,2023-03-06T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.6
774937,Belfry Road - Droitwich,2023-03-06T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.78
774937,Belfry Road - Droitwich,2023-03-06T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-03-06T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-03-06T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.1
774937,Belfry Road - Droitwich,2023-03-06T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.12
774937,Belfry Road - Droitwich,2023-03-06T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.1
774937,Belfry Road - Droitwich,2023-03-06T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-03-06T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.4
774937,Belfry Road - Droitwich,2023-03-06T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.4
774937,Belfry Road - Droitwich,2023-03-06T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.6
774937,Belfry Road - Droitwich,2023-03-06T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
774937,Belfry Road - Droitwich,2023-03-06T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-03-06T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
774937,Belfry Road - Droitwich,2023-03-06T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
774937,Belfry Road - Droitwich,2023-03-06T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
774937,Belfry Road - Droitwich,2023-03-06T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
774937,Belfry Road - Droitwich,2023-03-06T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-03-06T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-03-06T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-03-06T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-03-06T17:40:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-03-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
774937,Belfry Road - Droitwich,2023-03-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
774937,Belfry Road - Droitwich,2023-03-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
774937,Belfry Road - Droitwich,2023-03-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
774937,Belfry Road - Droitwich,2023-03-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
774937,Belfry Road - Droitwich,2023-03-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
774937,Belfry Road - Droitwich,2023-03-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,58.05
774937,Belfry Road - Droitwich,2023-03-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,73.21
774937,Belfry Road - Droitwich,2023-03-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,60.33
774937,Belfry Road - Droitwich,2023-03-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
774937,Belfry Road - Droitwich,2023-03-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.6
774937,Belfry Road - Droitwich,2023-03-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,308.6
774937,Belfry Road - Droitwich,2023-03-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
774937,Belfry Road - Droitwich,2023-03-06T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-03-06T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-03-06T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-03-06T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.39
774937,Belfry Road - Droitwich,2023-03-06T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.04
774937,Belfry Road - Droitwich,2023-03-06T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.93
774937,Belfry Road - Droitwich,2023-03-06T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,60.9
774937,Belfry Road - Droitwich,2023-03-06T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.1
774937,Belfry Road - Droitwich,2023-03-06T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,140.8
774937,Belfry Road - Droitwich,2023-03-06T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.2
774937,Belfry Road - Droitwich,2023-03-06T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.64
774937,Belfry Road - Droitwich,2023-03-06T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-03-06T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-03-06T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.02
774937,Belfry Road - Droitwich,2023-03-06T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.53
774937,Belfry Road - Droitwich,2023-03-06T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.06
774937,Belfry Road - Droitwich,2023-03-06T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-03-06T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.6
774937,Belfry Road - Droitwich,2023-03-06T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.2
774937,Belfry Road - Droitwich,2023-03-06T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.4
774937,Belfry Road - Droitwich,2023-03-06T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-03-06T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
774937,Belfry Road - Droitwich,2023-03-06T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
774937,Belfry Road - Droitwich,2023-03-06T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
774937,Belfry Road - Droitwich,2023-03-06T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
774937,Belfry Road - Droitwich,2023-03-06T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
774937,Belfry Road - Droitwich,2023-03-06T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-03-06T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-03-06T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-03-06T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-03-06T17:30:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-03-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
774937,Belfry Road - Droitwich,2023-03-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
774937,Belfry Road - Droitwich,2023-03-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
774937,Belfry Road - Droitwich,2023-03-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
774937,Belfry Road - Droitwich,2023-03-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-03-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-03-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,48.07
774937,Belfry Road - Droitwich,2023-03-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,70.77
774937,Belfry Road - Droitwich,2023-03-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,51.04
774937,Belfry Road - Droitwich,2023-03-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
774937,Belfry Road - Droitwich,2023-03-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
774937,Belfry Road - Droitwich,2023-03-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.0
774937,Belfry Road - Droitwich,2023-03-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
774937,Belfry Road - Droitwich,2023-03-06T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-03-06T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-03-06T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-03-06T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.18
774937,Belfry Road - Droitwich,2023-03-06T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.48
774937,Belfry Road - Droitwich,2023-03-06T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.4
774937,Belfry Road - Droitwich,2023-03-06T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-03-06T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.9
774937,Belfry Road - Droitwich,2023-03-06T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.2
774937,Belfry Road - Droitwich,2023-03-06T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-03-06T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-03-06T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-03-06T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-03-06T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.69
774937,Belfry Road - Droitwich,2023-03-06T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.59
774937,Belfry Road - Droitwich,2023-03-06T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.55
774937,Belfry Road - Droitwich,2023-03-06T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-03-06T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.3
774937,Belfry Road - Droitwich,2023-03-06T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.7
774937,Belfry Road - Droitwich,2023-03-06T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.6
774937,Belfry Road - Droitwich,2023-03-06T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-03-06T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-03-06T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
774937,Belfry Road - Droitwich,2023-03-06T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
774937,Belfry Road - Droitwich,2023-03-06T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
774937,Belfry Road - Droitwich,2023-03-06T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
774937,Belfry Road - Droitwich,2023-03-06T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-03-06T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-03-06T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-03-06T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-03-06T17:20:00.000+00:00,transformer,,Temperature,C,18.4
774937,Belfry Road - Droitwich,2023-03-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
774937,Belfry Road - Droitwich,2023-03-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
774937,Belfry Road - Droitwich,2023-03-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
774937,Belfry Road - Droitwich,2023-03-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
774937,Belfry Road - Droitwich,2023-03-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
774937,Belfry Road - Droitwich,2023-03-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
774937,Belfry Road - Droitwich,2023-03-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,57.3
774937,Belfry Road - Droitwich,2023-03-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,69.09
774937,Belfry Road - Droitwich,2023-03-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.72
774937,Belfry Road - Droitwich,2023-03-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,89.1
774937,Belfry Road - Droitwich,2023-03-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.5
774937,Belfry Road - Droitwich,2023-03-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.4
774937,Belfry Road - Droitwich,2023-03-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
774937,Belfry Road - Droitwich,2023-03-06T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-03-06T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
774937,Belfry Road - Droitwich,2023-03-06T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-03-06T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.97
774937,Belfry Road - Droitwich,2023-03-06T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.52
774937,Belfry Road - Droitwich,2023-03-06T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.4
774937,Belfry Road - Droitwich,2023-03-06T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-03-06T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-03-06T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,119.3
774937,Belfry Road - Droitwich,2023-03-06T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.3
774937,Belfry Road - Droitwich,2023-03-06T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
774937,Belfry Road - Droitwich,2023-03-06T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-03-06T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-03-06T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.83
774937,Belfry Road - Droitwich,2023-03-06T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.93
774937,Belfry Road - Droitwich,2023-03-06T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.16
774937,Belfry Road - Droitwich,2023-03-06T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-03-06T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.7
774937,Belfry Road - Droitwich,2023-03-06T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.6
774937,Belfry Road - Droitwich,2023-03-06T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.0
774937,Belfry Road - Droitwich,2023-03-06T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-03-06T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-03-06T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
774937,Belfry Road - Droitwich,2023-03-06T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
774937,Belfry Road - Droitwich,2023-03-06T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
774937,Belfry Road - Droitwich,2023-03-06T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
774937,Belfry Road - Droitwich,2023-03-06T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-03-06T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-03-06T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-03-06T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-03-06T17:10:00.000+00:00,transformer,,Temperature,C,18.3
774937,Belfry Road - Droitwich,2023-03-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
774937,Belfry Road - Droitwich,2023-03-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
774937,Belfry Road - Droitwich,2023-03-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
774937,Belfry Road - Droitwich,2023-03-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-03-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-03-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-03-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,51.57
774937,Belfry Road - Droitwich,2023-03-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,69.75
774937,Belfry Road - Droitwich,2023-03-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,49.37
774937,Belfry Road - Droitwich,2023-03-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
774937,Belfry Road - Droitwich,2023-03-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
774937,Belfry Road - Droitwich,2023-03-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.7
774937,Belfry Road - Droitwich,2023-03-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
774937,Belfry Road - Droitwich,2023-03-06T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-03-06T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-03-06T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
774937,Belfry Road - Droitwich,2023-03-06T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.09
774937,Belfry Road - Droitwich,2023-03-06T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.69
774937,Belfry Road - Droitwich,2023-03-06T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.92
774937,Belfry Road - Droitwich,2023-03-06T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-03-06T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.4
774937,Belfry Road - Droitwich,2023-03-06T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.3
774937,Belfry Road - Droitwich,2023-03-06T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.6
774937,Belfry Road - Droitwich,2023-03-06T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-03-06T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-03-06T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
774937,Belfry Road - Droitwich,2023-03-06T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.96
774937,Belfry Road - Droitwich,2023-03-06T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.0
774937,Belfry Road - Droitwich,2023-03-06T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.31
774937,Belfry Road - Droitwich,2023-03-06T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
774937,Belfry Road - Droitwich,2023-03-06T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.9
774937,Belfry Road - Droitwich,2023-03-06T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.3
774937,Belfry Road - Droitwich,2023-03-06T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.5
774937,Belfry Road - Droitwich,2023-03-06T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-03-06T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-03-06T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
774937,Belfry Road - Droitwich,2023-03-06T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
774937,Belfry Road - Droitwich,2023-03-06T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
774937,Belfry Road - Droitwich,2023-03-06T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
774937,Belfry Road - Droitwich,2023-03-06T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-03-06T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-03-06T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-03-06T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-03-06T17:00:00.000+00:00,transformer,,Temperature,C,18.2
774937,Belfry Road - Droitwich,2023-03-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
774937,Belfry Road - Droitwich,2023-03-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
