Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
774937,Belfry Road - Droitwich,2023-03-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
774937,Belfry Road - Droitwich,2023-03-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
774937,Belfry Road - Droitwich,2023-03-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
774937,Belfry Road - Droitwich,2023-03-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,58.41
774937,Belfry Road - Droitwich,2023-03-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,68.94
774937,Belfry Road - Droitwich,2023-03-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,53.88
774937,Belfry Road - Droitwich,2023-03-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
774937,Belfry Road - Droitwich,2023-03-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.7
774937,Belfry Road - Droitwich,2023-03-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.4
774937,Belfry Road - Droitwich,2023-03-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
774937,Belfry Road - Droitwich,2023-03-06T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-03-06T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-03-06T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-06T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.81
774937,Belfry Road - Droitwich,2023-03-06T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.83
774937,Belfry Road - Droitwich,2023-03-06T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.01
774937,Belfry Road - Droitwich,2023-03-06T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-03-06T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.0
774937,Belfry Road - Droitwich,2023-03-06T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.1
774937,Belfry Road - Droitwich,2023-03-06T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.8
774937,Belfry Road - Droitwich,2023-03-06T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
774937,Belfry Road - Droitwich,2023-03-06T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-03-06T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-03-06T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.18
774937,Belfry Road - Droitwich,2023-03-06T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.5
774937,Belfry Road - Droitwich,2023-03-06T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.35
774937,Belfry Road - Droitwich,2023-03-06T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-03-06T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.1
774937,Belfry Road - Droitwich,2023-03-06T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.2
774937,Belfry Road - Droitwich,2023-03-06T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.9
774937,Belfry Road - Droitwich,2023-03-06T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-03-06T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-03-06T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
774937,Belfry Road - Droitwich,2023-03-06T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
774937,Belfry Road - Droitwich,2023-03-06T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
774937,Belfry Road - Droitwich,2023-03-06T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
774937,Belfry Road - Droitwich,2023-03-06T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-03-06T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-03-06T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-03-06T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-03-06T16:50:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-03-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
774937,Belfry Road - Droitwich,2023-03-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
774937,Belfry Road - Droitwich,2023-03-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
774937,Belfry Road - Droitwich,2023-03-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-03-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-03-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
774937,Belfry Road - Droitwich,2023-03-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,52.42
774937,Belfry Road - Droitwich,2023-03-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,59.54
774937,Belfry Road - Droitwich,2023-03-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,54.33
774937,Belfry Road - Droitwich,2023-03-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
774937,Belfry Road - Droitwich,2023-03-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
774937,Belfry Road - Droitwich,2023-03-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
774937,Belfry Road - Droitwich,2023-03-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
774937,Belfry Road - Droitwich,2023-03-06T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-03-06T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-03-06T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-06T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.1
774937,Belfry Road - Droitwich,2023-03-06T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.99
774937,Belfry Road - Droitwich,2023-03-06T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.37
774937,Belfry Road - Droitwich,2023-03-06T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-03-06T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.2
774937,Belfry Road - Droitwich,2023-03-06T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.9
774937,Belfry Road - Droitwich,2023-03-06T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.7
774937,Belfry Road - Droitwich,2023-03-06T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-03-06T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-03-06T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-03-06T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.15
774937,Belfry Road - Droitwich,2023-03-06T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.1
774937,Belfry Road - Droitwich,2023-03-06T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.51
774937,Belfry Road - Droitwich,2023-03-06T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-03-06T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.8
774937,Belfry Road - Droitwich,2023-03-06T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.4
774937,Belfry Road - Droitwich,2023-03-06T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.2
774937,Belfry Road - Droitwich,2023-03-06T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-03-06T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-03-06T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
774937,Belfry Road - Droitwich,2023-03-06T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
774937,Belfry Road - Droitwich,2023-03-06T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
774937,Belfry Road - Droitwich,2023-03-06T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.7
774937,Belfry Road - Droitwich,2023-03-06T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-03-06T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-03-06T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-03-06T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-03-06T16:40:00.000+00:00,transformer,,Temperature,C,18.3
774937,Belfry Road - Droitwich,2023-03-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
774937,Belfry Road - Droitwich,2023-03-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
774937,Belfry Road - Droitwich,2023-03-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
774937,Belfry Road - Droitwich,2023-03-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-03-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-03-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
774937,Belfry Road - Droitwich,2023-03-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,49.31
774937,Belfry Road - Droitwich,2023-03-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,56.13
774937,Belfry Road - Droitwich,2023-03-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.58
774937,Belfry Road - Droitwich,2023-03-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
774937,Belfry Road - Droitwich,2023-03-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
774937,Belfry Road - Droitwich,2023-03-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
774937,Belfry Road - Droitwich,2023-03-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
774937,Belfry Road - Droitwich,2023-03-06T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
774937,Belfry Road - Droitwich,2023-03-06T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-03-06T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-03-06T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.24
774937,Belfry Road - Droitwich,2023-03-06T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.63
774937,Belfry Road - Droitwich,2023-03-06T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.05
774937,Belfry Road - Droitwich,2023-03-06T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.2
774937,Belfry Road - Droitwich,2023-03-06T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.9
774937,Belfry Road - Droitwich,2023-03-06T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.9
774937,Belfry Road - Droitwich,2023-03-06T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-03-06T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
774937,Belfry Road - Droitwich,2023-03-06T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-03-06T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-03-06T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.32
774937,Belfry Road - Droitwich,2023-03-06T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.93
774937,Belfry Road - Droitwich,2023-03-06T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.88
774937,Belfry Road - Droitwich,2023-03-06T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-03-06T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.4
774937,Belfry Road - Droitwich,2023-03-06T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.7
774937,Belfry Road - Droitwich,2023-03-06T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.5
774937,Belfry Road - Droitwich,2023-03-06T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-03-06T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-03-06T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-03-06T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
774937,Belfry Road - Droitwich,2023-03-06T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
774937,Belfry Road - Droitwich,2023-03-06T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
774937,Belfry Road - Droitwich,2023-03-06T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-03-06T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-03-06T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-03-06T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-03-06T16:30:00.000+00:00,transformer,,Temperature,C,18.3
774937,Belfry Road - Droitwich,2023-03-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
774937,Belfry Road - Droitwich,2023-03-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
774937,Belfry Road - Droitwich,2023-03-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-03-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
774937,Belfry Road - Droitwich,2023-03-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-03-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-03-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
774937,Belfry Road - Droitwich,2023-03-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,46.94
774937,Belfry Road - Droitwich,2023-03-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,52.54
774937,Belfry Road - Droitwich,2023-03-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.5
774937,Belfry Road - Droitwich,2023-03-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-03-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
774937,Belfry Road - Droitwich,2023-03-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
774937,Belfry Road - Droitwich,2023-03-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
774937,Belfry Road - Droitwich,2023-03-06T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-03-06T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-03-06T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-03-06T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.14
774937,Belfry Road - Droitwich,2023-03-06T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.34
774937,Belfry Road - Droitwich,2023-03-06T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.84
774937,Belfry Road - Droitwich,2023-03-06T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-03-06T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.3
774937,Belfry Road - Droitwich,2023-03-06T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.5
774937,Belfry Road - Droitwich,2023-03-06T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.3
774937,Belfry Road - Droitwich,2023-03-06T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
774937,Belfry Road - Droitwich,2023-03-06T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-03-06T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-03-06T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.21
774937,Belfry Road - Droitwich,2023-03-06T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.62
774937,Belfry Road - Droitwich,2023-03-06T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.65
774937,Belfry Road - Droitwich,2023-03-06T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-03-06T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.2
774937,Belfry Road - Droitwich,2023-03-06T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.1
774937,Belfry Road - Droitwich,2023-03-06T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
774937,Belfry Road - Droitwich,2023-03-06T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-03-06T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-03-06T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-03-06T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
774937,Belfry Road - Droitwich,2023-03-06T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
774937,Belfry Road - Droitwich,2023-03-06T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
774937,Belfry Road - Droitwich,2023-03-06T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-03-06T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-03-06T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-03-06T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-03-06T16:20:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-03-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
774937,Belfry Road - Droitwich,2023-03-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
774937,Belfry Road - Droitwich,2023-03-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
774937,Belfry Road - Droitwich,2023-03-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
774937,Belfry Road - Droitwich,2023-03-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
774937,Belfry Road - Droitwich,2023-03-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
774937,Belfry Road - Droitwich,2023-03-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,48.75
774937,Belfry Road - Droitwich,2023-03-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,53.56
774937,Belfry Road - Droitwich,2023-03-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.33
774937,Belfry Road - Droitwich,2023-03-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
774937,Belfry Road - Droitwich,2023-03-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
774937,Belfry Road - Droitwich,2023-03-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
774937,Belfry Road - Droitwich,2023-03-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
774937,Belfry Road - Droitwich,2023-03-06T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-03-06T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-03-06T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-03-06T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.35
774937,Belfry Road - Droitwich,2023-03-06T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.1
774937,Belfry Road - Droitwich,2023-03-06T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.95
774937,Belfry Road - Droitwich,2023-03-06T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-03-06T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.1
774937,Belfry Road - Droitwich,2023-03-06T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.9
774937,Belfry Road - Droitwich,2023-03-06T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.5
774937,Belfry Road - Droitwich,2023-03-06T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
774937,Belfry Road - Droitwich,2023-03-06T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-03-06T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-03-06T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.87
774937,Belfry Road - Droitwich,2023-03-06T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.99
774937,Belfry Road - Droitwich,2023-03-06T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.78
774937,Belfry Road - Droitwich,2023-03-06T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-03-06T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.0
774937,Belfry Road - Droitwich,2023-03-06T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.3
774937,Belfry Road - Droitwich,2023-03-06T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.4
774937,Belfry Road - Droitwich,2023-03-06T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-03-06T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-03-06T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-03-06T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
774937,Belfry Road - Droitwich,2023-03-06T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
774937,Belfry Road - Droitwich,2023-03-06T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
774937,Belfry Road - Droitwich,2023-03-06T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-03-06T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-03-06T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-03-06T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-03-06T16:10:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-03-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
774937,Belfry Road - Droitwich,2023-03-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
774937,Belfry Road - Droitwich,2023-03-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
774937,Belfry Road - Droitwich,2023-03-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
774937,Belfry Road - Droitwich,2023-03-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
774937,Belfry Road - Droitwich,2023-03-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
774937,Belfry Road - Droitwich,2023-03-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,44.05
774937,Belfry Road - Droitwich,2023-03-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,58.1
774937,Belfry Road - Droitwich,2023-03-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.39
774937,Belfry Road - Droitwich,2023-03-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
774937,Belfry Road - Droitwich,2023-03-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
774937,Belfry Road - Droitwich,2023-03-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.7
774937,Belfry Road - Droitwich,2023-03-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
774937,Belfry Road - Droitwich,2023-03-06T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-03-06T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-03-06T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-03-06T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.95
774937,Belfry Road - Droitwich,2023-03-06T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.42
774937,Belfry Road - Droitwich,2023-03-06T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.56
774937,Belfry Road - Droitwich,2023-03-06T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-03-06T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.1
774937,Belfry Road - Droitwich,2023-03-06T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.2
774937,Belfry Road - Droitwich,2023-03-06T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-03-06T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.68
774937,Belfry Road - Droitwich,2023-03-06T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-03-06T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
774937,Belfry Road - Droitwich,2023-03-06T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.88
774937,Belfry Road - Droitwich,2023-03-06T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.38
774937,Belfry Road - Droitwich,2023-03-06T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.79
774937,Belfry Road - Droitwich,2023-03-06T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-03-06T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.8
774937,Belfry Road - Droitwich,2023-03-06T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.3
774937,Belfry Road - Droitwich,2023-03-06T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.7
774937,Belfry Road - Droitwich,2023-03-06T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-03-06T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-03-06T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-03-06T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
774937,Belfry Road - Droitwich,2023-03-06T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
774937,Belfry Road - Droitwich,2023-03-06T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
774937,Belfry Road - Droitwich,2023-03-06T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-03-06T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-03-06T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-03-06T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-03-06T16:00:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-03-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
774937,Belfry Road - Droitwich,2023-03-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
774937,Belfry Road - Droitwich,2023-03-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
774937,Belfry Road - Droitwich,2023-03-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
774937,Belfry Road - Droitwich,2023-03-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
774937,Belfry Road - Droitwich,2023-03-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
774937,Belfry Road - Droitwich,2023-03-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.4
774937,Belfry Road - Droitwich,2023-03-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,49.84
774937,Belfry Road - Droitwich,2023-03-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.39
774937,Belfry Road - Droitwich,2023-03-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
774937,Belfry Road - Droitwich,2023-03-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
774937,Belfry Road - Droitwich,2023-03-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
774937,Belfry Road - Droitwich,2023-03-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
774937,Belfry Road - Droitwich,2023-03-06T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-06T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-03-06T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-03-06T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.53
774937,Belfry Road - Droitwich,2023-03-06T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.23
774937,Belfry Road - Droitwich,2023-03-06T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.35
774937,Belfry Road - Droitwich,2023-03-06T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-03-06T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-03-06T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.2
774937,Belfry Road - Droitwich,2023-03-06T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-03-06T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-03-06T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-03-06T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-03-06T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.36
774937,Belfry Road - Droitwich,2023-03-06T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.92
774937,Belfry Road - Droitwich,2023-03-06T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.66
774937,Belfry Road - Droitwich,2023-03-06T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-03-06T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.3
774937,Belfry Road - Droitwich,2023-03-06T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.1
774937,Belfry Road - Droitwich,2023-03-06T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.1
774937,Belfry Road - Droitwich,2023-03-06T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-03-06T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-03-06T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-06T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
774937,Belfry Road - Droitwich,2023-03-06T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
774937,Belfry Road - Droitwich,2023-03-06T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
774937,Belfry Road - Droitwich,2023-03-06T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-03-06T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-03-06T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-03-06T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-03-06T15:50:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-03-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
774937,Belfry Road - Droitwich,2023-03-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
774937,Belfry Road - Droitwich,2023-03-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
774937,Belfry Road - Droitwich,2023-03-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
774937,Belfry Road - Droitwich,2023-03-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-03-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
774937,Belfry Road - Droitwich,2023-03-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.58
774937,Belfry Road - Droitwich,2023-03-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,43.91
774937,Belfry Road - Droitwich,2023-03-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.86
774937,Belfry Road - Droitwich,2023-03-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
774937,Belfry Road - Droitwich,2023-03-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
774937,Belfry Road - Droitwich,2023-03-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
774937,Belfry Road - Droitwich,2023-03-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
774937,Belfry Road - Droitwich,2023-03-06T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-03-06T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-06T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-06T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.33
774937,Belfry Road - Droitwich,2023-03-06T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.07
774937,Belfry Road - Droitwich,2023-03-06T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.22
774937,Belfry Road - Droitwich,2023-03-06T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-03-06T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-03-06T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.5
774937,Belfry Road - Droitwich,2023-03-06T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-03-06T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-03-06T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-03-06T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-03-06T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.56
774937,Belfry Road - Droitwich,2023-03-06T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.17
774937,Belfry Road - Droitwich,2023-03-06T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.53
774937,Belfry Road - Droitwich,2023-03-06T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-03-06T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
774937,Belfry Road - Droitwich,2023-03-06T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
774937,Belfry Road - Droitwich,2023-03-06T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.0
774937,Belfry Road - Droitwich,2023-03-06T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-03-06T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-03-06T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-03-06T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
774937,Belfry Road - Droitwich,2023-03-06T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
774937,Belfry Road - Droitwich,2023-03-06T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
774937,Belfry Road - Droitwich,2023-03-06T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-03-06T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-03-06T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-03-06T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-03-06T15:40:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-03-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
774937,Belfry Road - Droitwich,2023-03-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
774937,Belfry Road - Droitwich,2023-03-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
774937,Belfry Road - Droitwich,2023-03-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
774937,Belfry Road - Droitwich,2023-03-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-03-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
774937,Belfry Road - Droitwich,2023-03-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.84
774937,Belfry Road - Droitwich,2023-03-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,42.01
774937,Belfry Road - Droitwich,2023-03-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.52
774937,Belfry Road - Droitwich,2023-03-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-03-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
774937,Belfry Road - Droitwich,2023-03-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
774937,Belfry Road - Droitwich,2023-03-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
774937,Belfry Road - Droitwich,2023-03-06T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-03-06T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-03-06T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-03-06T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.46
774937,Belfry Road - Droitwich,2023-03-06T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.61
774937,Belfry Road - Droitwich,2023-03-06T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.16
774937,Belfry Road - Droitwich,2023-03-06T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-03-06T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-03-06T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.9
774937,Belfry Road - Droitwich,2023-03-06T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-03-06T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.92
774937,Belfry Road - Droitwich,2023-03-06T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
774937,Belfry Road - Droitwich,2023-03-06T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
774937,Belfry Road - Droitwich,2023-03-06T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.72
774937,Belfry Road - Droitwich,2023-03-06T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
774937,Belfry Road - Droitwich,2023-03-06T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.67
774937,Belfry Road - Droitwich,2023-03-06T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-03-06T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
774937,Belfry Road - Droitwich,2023-03-06T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
774937,Belfry Road - Droitwich,2023-03-06T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.5
774937,Belfry Road - Droitwich,2023-03-06T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-03-06T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-03-06T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-03-06T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
774937,Belfry Road - Droitwich,2023-03-06T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
774937,Belfry Road - Droitwich,2023-03-06T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
774937,Belfry Road - Droitwich,2023-03-06T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-03-06T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-03-06T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-03-06T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-03-06T15:30:00.000+00:00,transformer,,Temperature,C,18.3
774937,Belfry Road - Droitwich,2023-03-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
774937,Belfry Road - Droitwich,2023-03-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
774937,Belfry Road - Droitwich,2023-03-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
774937,Belfry Road - Droitwich,2023-03-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
774937,Belfry Road - Droitwich,2023-03-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
774937,Belfry Road - Droitwich,2023-03-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
774937,Belfry Road - Droitwich,2023-03-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.13
774937,Belfry Road - Droitwich,2023-03-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.7
774937,Belfry Road - Droitwich,2023-03-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.01
774937,Belfry Road - Droitwich,2023-03-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
774937,Belfry Road - Droitwich,2023-03-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
774937,Belfry Road - Droitwich,2023-03-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
774937,Belfry Road - Droitwich,2023-03-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
774937,Belfry Road - Droitwich,2023-03-06T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-03-06T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-03-06T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-03-06T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.31
774937,Belfry Road - Droitwich,2023-03-06T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.62
774937,Belfry Road - Droitwich,2023-03-06T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.33
774937,Belfry Road - Droitwich,2023-03-06T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-03-06T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-03-06T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.0
774937,Belfry Road - Droitwich,2023-03-06T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.9
774937,Belfry Road - Droitwich,2023-03-06T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-03-06T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
774937,Belfry Road - Droitwich,2023-03-06T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
774937,Belfry Road - Droitwich,2023-03-06T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.71
774937,Belfry Road - Droitwich,2023-03-06T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
774937,Belfry Road - Droitwich,2023-03-06T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.43
774937,Belfry Road - Droitwich,2023-03-06T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-03-06T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.3
774937,Belfry Road - Droitwich,2023-03-06T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
774937,Belfry Road - Droitwich,2023-03-06T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
774937,Belfry Road - Droitwich,2023-03-06T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-03-06T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-03-06T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-03-06T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
774937,Belfry Road - Droitwich,2023-03-06T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
774937,Belfry Road - Droitwich,2023-03-06T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
774937,Belfry Road - Droitwich,2023-03-06T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-03-06T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-03-06T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-03-06T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-03-06T15:20:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-03-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
774937,Belfry Road - Droitwich,2023-03-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
774937,Belfry Road - Droitwich,2023-03-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
774937,Belfry Road - Droitwich,2023-03-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
774937,Belfry Road - Droitwich,2023-03-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
774937,Belfry Road - Droitwich,2023-03-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
774937,Belfry Road - Droitwich,2023-03-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.02
774937,Belfry Road - Droitwich,2023-03-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.61
774937,Belfry Road - Droitwich,2023-03-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.83
774937,Belfry Road - Droitwich,2023-03-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-03-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
774937,Belfry Road - Droitwich,2023-03-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
774937,Belfry Road - Droitwich,2023-03-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
774937,Belfry Road - Droitwich,2023-03-06T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-03-06T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-06T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-03-06T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.44
774937,Belfry Road - Droitwich,2023-03-06T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.14
774937,Belfry Road - Droitwich,2023-03-06T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.28
774937,Belfry Road - Droitwich,2023-03-06T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-03-06T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-03-06T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.9
774937,Belfry Road - Droitwich,2023-03-06T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-03-06T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.34
