Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
774937,Belfry Road - Droitwich,2023-03-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
774937,Belfry Road - Droitwich,2023-03-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
774937,Belfry Road - Droitwich,2023-03-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-03-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
774937,Belfry Road - Droitwich,2023-03-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.94
774937,Belfry Road - Droitwich,2023-03-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.47
774937,Belfry Road - Droitwich,2023-03-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,40.85
774937,Belfry Road - Droitwich,2023-03-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
774937,Belfry Road - Droitwich,2023-03-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
774937,Belfry Road - Droitwich,2023-03-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
774937,Belfry Road - Droitwich,2023-03-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
774937,Belfry Road - Droitwich,2023-03-06T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-06T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
774937,Belfry Road - Droitwich,2023-03-06T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
774937,Belfry Road - Droitwich,2023-03-06T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.63
774937,Belfry Road - Droitwich,2023-03-06T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.37
774937,Belfry Road - Droitwich,2023-03-06T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.99
774937,Belfry Road - Droitwich,2023-03-06T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-03-06T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-03-06T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.5
774937,Belfry Road - Droitwich,2023-03-06T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-03-06T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-03-06T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-06T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-03-06T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.46
774937,Belfry Road - Droitwich,2023-03-06T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.88
774937,Belfry Road - Droitwich,2023-03-06T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.7
774937,Belfry Road - Droitwich,2023-03-06T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-03-06T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
774937,Belfry Road - Droitwich,2023-03-06T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
774937,Belfry Road - Droitwich,2023-03-06T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.2
774937,Belfry Road - Droitwich,2023-03-06T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-03-06T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-03-06T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-03-06T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
774937,Belfry Road - Droitwich,2023-03-06T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
774937,Belfry Road - Droitwich,2023-03-06T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
774937,Belfry Road - Droitwich,2023-03-06T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-03-06T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-03-06T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-03-06T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-03-06T13:20:00.000+00:00,transformer,,Temperature,C,18.2
774937,Belfry Road - Droitwich,2023-03-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
774937,Belfry Road - Droitwich,2023-03-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
774937,Belfry Road - Droitwich,2023-03-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
774937,Belfry Road - Droitwich,2023-03-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
774937,Belfry Road - Droitwich,2023-03-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
774937,Belfry Road - Droitwich,2023-03-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
774937,Belfry Road - Droitwich,2023-03-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.08
774937,Belfry Road - Droitwich,2023-03-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,42.5
774937,Belfry Road - Droitwich,2023-03-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,39.93
774937,Belfry Road - Droitwich,2023-03-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-03-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
774937,Belfry Road - Droitwich,2023-03-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
774937,Belfry Road - Droitwich,2023-03-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
774937,Belfry Road - Droitwich,2023-03-06T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-03-06T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
774937,Belfry Road - Droitwich,2023-03-06T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-03-06T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.74
774937,Belfry Road - Droitwich,2023-03-06T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.13
774937,Belfry Road - Droitwich,2023-03-06T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.24
774937,Belfry Road - Droitwich,2023-03-06T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-03-06T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-03-06T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.6
774937,Belfry Road - Droitwich,2023-03-06T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-03-06T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-03-06T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-03-06T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
774937,Belfry Road - Droitwich,2023-03-06T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.56
774937,Belfry Road - Droitwich,2023-03-06T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.56
774937,Belfry Road - Droitwich,2023-03-06T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.44
774937,Belfry Road - Droitwich,2023-03-06T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-03-06T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-03-06T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.7
774937,Belfry Road - Droitwich,2023-03-06T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.6
774937,Belfry Road - Droitwich,2023-03-06T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-03-06T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-03-06T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-03-06T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
774937,Belfry Road - Droitwich,2023-03-06T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
774937,Belfry Road - Droitwich,2023-03-06T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
774937,Belfry Road - Droitwich,2023-03-06T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-03-06T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-03-06T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-03-06T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-03-06T13:10:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-03-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
774937,Belfry Road - Droitwich,2023-03-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
774937,Belfry Road - Droitwich,2023-03-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
774937,Belfry Road - Droitwich,2023-03-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
774937,Belfry Road - Droitwich,2023-03-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
774937,Belfry Road - Droitwich,2023-03-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
774937,Belfry Road - Droitwich,2023-03-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.43
774937,Belfry Road - Droitwich,2023-03-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,44.4
774937,Belfry Road - Droitwich,2023-03-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.71
774937,Belfry Road - Droitwich,2023-03-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
774937,Belfry Road - Droitwich,2023-03-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
774937,Belfry Road - Droitwich,2023-03-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
774937,Belfry Road - Droitwich,2023-03-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
774937,Belfry Road - Droitwich,2023-03-06T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-03-06T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-03-06T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-03-06T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.68
774937,Belfry Road - Droitwich,2023-03-06T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.06
774937,Belfry Road - Droitwich,2023-03-06T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.78
774937,Belfry Road - Droitwich,2023-03-06T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-03-06T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-03-06T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.3
774937,Belfry Road - Droitwich,2023-03-06T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.9
774937,Belfry Road - Droitwich,2023-03-06T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-03-06T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-03-06T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
774937,Belfry Road - Droitwich,2023-03-06T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.94
774937,Belfry Road - Droitwich,2023-03-06T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.0
774937,Belfry Road - Droitwich,2023-03-06T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.71
774937,Belfry Road - Droitwich,2023-03-06T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-03-06T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-03-06T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.2
774937,Belfry Road - Droitwich,2023-03-06T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.3
774937,Belfry Road - Droitwich,2023-03-06T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-03-06T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-03-06T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-03-06T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
774937,Belfry Road - Droitwich,2023-03-06T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
774937,Belfry Road - Droitwich,2023-03-06T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
774937,Belfry Road - Droitwich,2023-03-06T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-03-06T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-03-06T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-03-06T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-03-06T13:00:00.000+00:00,transformer,,Temperature,C,18.2
774937,Belfry Road - Droitwich,2023-03-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
774937,Belfry Road - Droitwich,2023-03-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
774937,Belfry Road - Droitwich,2023-03-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
774937,Belfry Road - Droitwich,2023-03-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
774937,Belfry Road - Droitwich,2023-03-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-03-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
774937,Belfry Road - Droitwich,2023-03-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.34
774937,Belfry Road - Droitwich,2023-03-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,47.39
774937,Belfry Road - Droitwich,2023-03-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.45
774937,Belfry Road - Droitwich,2023-03-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
774937,Belfry Road - Droitwich,2023-03-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
774937,Belfry Road - Droitwich,2023-03-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
774937,Belfry Road - Droitwich,2023-03-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
774937,Belfry Road - Droitwich,2023-03-06T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-03-06T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-06T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-03-06T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.94
774937,Belfry Road - Droitwich,2023-03-06T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.4
774937,Belfry Road - Droitwich,2023-03-06T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.83
774937,Belfry Road - Droitwich,2023-03-06T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-03-06T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-03-06T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-03-06T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.8
774937,Belfry Road - Droitwich,2023-03-06T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-03-06T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-03-06T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-03-06T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.74
774937,Belfry Road - Droitwich,2023-03-06T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.44
774937,Belfry Road - Droitwich,2023-03-06T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.15
774937,Belfry Road - Droitwich,2023-03-06T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-03-06T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
774937,Belfry Road - Droitwich,2023-03-06T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
774937,Belfry Road - Droitwich,2023-03-06T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.5
774937,Belfry Road - Droitwich,2023-03-06T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-03-06T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-06T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-03-06T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
774937,Belfry Road - Droitwich,2023-03-06T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
774937,Belfry Road - Droitwich,2023-03-06T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
774937,Belfry Road - Droitwich,2023-03-06T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-03-06T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-03-06T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-03-06T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-03-06T12:50:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-03-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
774937,Belfry Road - Droitwich,2023-03-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
774937,Belfry Road - Droitwich,2023-03-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
774937,Belfry Road - Droitwich,2023-03-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
774937,Belfry Road - Droitwich,2023-03-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
774937,Belfry Road - Droitwich,2023-03-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
774937,Belfry Road - Droitwich,2023-03-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.7
774937,Belfry Road - Droitwich,2023-03-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.71
774937,Belfry Road - Droitwich,2023-03-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,44.83
774937,Belfry Road - Droitwich,2023-03-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-03-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
774937,Belfry Road - Droitwich,2023-03-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
774937,Belfry Road - Droitwich,2023-03-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
774937,Belfry Road - Droitwich,2023-03-06T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-03-06T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-06T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-03-06T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.26
774937,Belfry Road - Droitwich,2023-03-06T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.47
774937,Belfry Road - Droitwich,2023-03-06T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.72
774937,Belfry Road - Droitwich,2023-03-06T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-03-06T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-03-06T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.3
774937,Belfry Road - Droitwich,2023-03-06T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.7
774937,Belfry Road - Droitwich,2023-03-06T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-03-06T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-03-06T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
774937,Belfry Road - Droitwich,2023-03-06T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.23
774937,Belfry Road - Droitwich,2023-03-06T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.25
774937,Belfry Road - Droitwich,2023-03-06T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.44
774937,Belfry Road - Droitwich,2023-03-06T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-03-06T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
774937,Belfry Road - Droitwich,2023-03-06T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-03-06T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.8
774937,Belfry Road - Droitwich,2023-03-06T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-03-06T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-03-06T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-03-06T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
774937,Belfry Road - Droitwich,2023-03-06T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
774937,Belfry Road - Droitwich,2023-03-06T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
774937,Belfry Road - Droitwich,2023-03-06T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-03-06T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-03-06T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-03-06T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-03-06T12:40:00.000+00:00,transformer,,Temperature,C,18.2
774937,Belfry Road - Droitwich,2023-03-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
774937,Belfry Road - Droitwich,2023-03-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
774937,Belfry Road - Droitwich,2023-03-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
774937,Belfry Road - Droitwich,2023-03-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
774937,Belfry Road - Droitwich,2023-03-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
774937,Belfry Road - Droitwich,2023-03-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
774937,Belfry Road - Droitwich,2023-03-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.44
774937,Belfry Road - Droitwich,2023-03-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.78
774937,Belfry Road - Droitwich,2023-03-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,44.37
774937,Belfry Road - Droitwich,2023-03-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
774937,Belfry Road - Droitwich,2023-03-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
774937,Belfry Road - Droitwich,2023-03-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
774937,Belfry Road - Droitwich,2023-03-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
774937,Belfry Road - Droitwich,2023-03-06T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-06T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-03-06T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-03-06T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.43
774937,Belfry Road - Droitwich,2023-03-06T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.91
774937,Belfry Road - Droitwich,2023-03-06T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.69
774937,Belfry Road - Droitwich,2023-03-06T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-03-06T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-03-06T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.0
774937,Belfry Road - Droitwich,2023-03-06T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-03-06T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-03-06T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-03-06T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
774937,Belfry Road - Droitwich,2023-03-06T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.28
774937,Belfry Road - Droitwich,2023-03-06T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.39
774937,Belfry Road - Droitwich,2023-03-06T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.91
774937,Belfry Road - Droitwich,2023-03-06T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-03-06T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
774937,Belfry Road - Droitwich,2023-03-06T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-03-06T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.3
774937,Belfry Road - Droitwich,2023-03-06T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-03-06T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-03-06T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-03-06T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
774937,Belfry Road - Droitwich,2023-03-06T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
774937,Belfry Road - Droitwich,2023-03-06T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
774937,Belfry Road - Droitwich,2023-03-06T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-03-06T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-03-06T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-03-06T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-03-06T12:30:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-03-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
774937,Belfry Road - Droitwich,2023-03-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
774937,Belfry Road - Droitwich,2023-03-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
774937,Belfry Road - Droitwich,2023-03-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
774937,Belfry Road - Droitwich,2023-03-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
774937,Belfry Road - Droitwich,2023-03-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
774937,Belfry Road - Droitwich,2023-03-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.43
774937,Belfry Road - Droitwich,2023-03-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.59
774937,Belfry Road - Droitwich,2023-03-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.53
774937,Belfry Road - Droitwich,2023-03-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
774937,Belfry Road - Droitwich,2023-03-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
774937,Belfry Road - Droitwich,2023-03-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
774937,Belfry Road - Droitwich,2023-03-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
774937,Belfry Road - Droitwich,2023-03-06T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-03-06T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-03-06T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-03-06T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.06
774937,Belfry Road - Droitwich,2023-03-06T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.51
774937,Belfry Road - Droitwich,2023-03-06T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.44
774937,Belfry Road - Droitwich,2023-03-06T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-03-06T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-03-06T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-03-06T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-03-06T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-03-06T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-03-06T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
774937,Belfry Road - Droitwich,2023-03-06T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.97
774937,Belfry Road - Droitwich,2023-03-06T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.16
774937,Belfry Road - Droitwich,2023-03-06T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.21
774937,Belfry Road - Droitwich,2023-03-06T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-03-06T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
774937,Belfry Road - Droitwich,2023-03-06T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
774937,Belfry Road - Droitwich,2023-03-06T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.6
774937,Belfry Road - Droitwich,2023-03-06T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-03-06T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-03-06T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-03-06T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
774937,Belfry Road - Droitwich,2023-03-06T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
774937,Belfry Road - Droitwich,2023-03-06T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
774937,Belfry Road - Droitwich,2023-03-06T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-03-06T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-03-06T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-03-06T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-03-06T12:20:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-03-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
774937,Belfry Road - Droitwich,2023-03-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
774937,Belfry Road - Droitwich,2023-03-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
774937,Belfry Road - Droitwich,2023-03-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
774937,Belfry Road - Droitwich,2023-03-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-03-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
774937,Belfry Road - Droitwich,2023-03-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.52
774937,Belfry Road - Droitwich,2023-03-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.94
774937,Belfry Road - Droitwich,2023-03-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.75
774937,Belfry Road - Droitwich,2023-03-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-03-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
774937,Belfry Road - Droitwich,2023-03-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
774937,Belfry Road - Droitwich,2023-03-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
774937,Belfry Road - Droitwich,2023-03-06T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-03-06T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-03-06T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-03-06T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.16
774937,Belfry Road - Droitwich,2023-03-06T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.24
774937,Belfry Road - Droitwich,2023-03-06T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.85
774937,Belfry Road - Droitwich,2023-03-06T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-03-06T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-03-06T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.7
774937,Belfry Road - Droitwich,2023-03-06T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-03-06T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
774937,Belfry Road - Droitwich,2023-03-06T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-03-06T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-03-06T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.44
774937,Belfry Road - Droitwich,2023-03-06T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.52
774937,Belfry Road - Droitwich,2023-03-06T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.31
774937,Belfry Road - Droitwich,2023-03-06T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-03-06T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
774937,Belfry Road - Droitwich,2023-03-06T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-03-06T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.7
774937,Belfry Road - Droitwich,2023-03-06T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-03-06T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-03-06T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-03-06T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
774937,Belfry Road - Droitwich,2023-03-06T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
774937,Belfry Road - Droitwich,2023-03-06T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
774937,Belfry Road - Droitwich,2023-03-06T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-03-06T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-03-06T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-03-06T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-03-06T12:10:00.000+00:00,transformer,,Temperature,C,18.2
774937,Belfry Road - Droitwich,2023-03-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
774937,Belfry Road - Droitwich,2023-03-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
774937,Belfry Road - Droitwich,2023-03-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
774937,Belfry Road - Droitwich,2023-03-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
774937,Belfry Road - Droitwich,2023-03-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
774937,Belfry Road - Droitwich,2023-03-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-03-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.06
774937,Belfry Road - Droitwich,2023-03-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.91
774937,Belfry Road - Droitwich,2023-03-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.16
774937,Belfry Road - Droitwich,2023-03-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-03-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
774937,Belfry Road - Droitwich,2023-03-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
774937,Belfry Road - Droitwich,2023-03-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
774937,Belfry Road - Droitwich,2023-03-06T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-03-06T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-06T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-03-06T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.23
774937,Belfry Road - Droitwich,2023-03-06T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.65
774937,Belfry Road - Droitwich,2023-03-06T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.34
774937,Belfry Road - Droitwich,2023-03-06T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-03-06T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-03-06T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.1
774937,Belfry Road - Droitwich,2023-03-06T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-03-06T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
774937,Belfry Road - Droitwich,2023-03-06T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-06T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
774937,Belfry Road - Droitwich,2023-03-06T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.23
774937,Belfry Road - Droitwich,2023-03-06T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.58
774937,Belfry Road - Droitwich,2023-03-06T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.2
774937,Belfry Road - Droitwich,2023-03-06T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-03-06T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
774937,Belfry Road - Droitwich,2023-03-06T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
774937,Belfry Road - Droitwich,2023-03-06T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
774937,Belfry Road - Droitwich,2023-03-06T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-03-06T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-03-06T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
774937,Belfry Road - Droitwich,2023-03-06T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
774937,Belfry Road - Droitwich,2023-03-06T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
774937,Belfry Road - Droitwich,2023-03-06T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
774937,Belfry Road - Droitwich,2023-03-06T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-03-06T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-03-06T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-03-06T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-03-06T12:00:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-03-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
774937,Belfry Road - Droitwich,2023-03-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
774937,Belfry Road - Droitwich,2023-03-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
774937,Belfry Road - Droitwich,2023-03-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
774937,Belfry Road - Droitwich,2023-03-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
774937,Belfry Road - Droitwich,2023-03-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
774937,Belfry Road - Droitwich,2023-03-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.34
774937,Belfry Road - Droitwich,2023-03-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.5
774937,Belfry Road - Droitwich,2023-03-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.54
774937,Belfry Road - Droitwich,2023-03-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-03-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
774937,Belfry Road - Droitwich,2023-03-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
774937,Belfry Road - Droitwich,2023-03-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
774937,Belfry Road - Droitwich,2023-03-06T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-03-06T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-03-06T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-06T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.69
774937,Belfry Road - Droitwich,2023-03-06T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.85
774937,Belfry Road - Droitwich,2023-03-06T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.28
774937,Belfry Road - Droitwich,2023-03-06T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-03-06T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-03-06T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-03-06T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-03-06T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-03-06T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-03-06T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
774937,Belfry Road - Droitwich,2023-03-06T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.76
774937,Belfry Road - Droitwich,2023-03-06T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.54
774937,Belfry Road - Droitwich,2023-03-06T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.86
774937,Belfry Road - Droitwich,2023-03-06T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-03-06T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
774937,Belfry Road - Droitwich,2023-03-06T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
774937,Belfry Road - Droitwich,2023-03-06T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.7
774937,Belfry Road - Droitwich,2023-03-06T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-03-06T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-03-06T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-03-06T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
774937,Belfry Road - Droitwich,2023-03-06T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
774937,Belfry Road - Droitwich,2023-03-06T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
774937,Belfry Road - Droitwich,2023-03-06T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-03-06T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-03-06T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-03-06T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-03-06T11:50:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-03-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
774937,Belfry Road - Droitwich,2023-03-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
774937,Belfry Road - Droitwich,2023-03-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
774937,Belfry Road - Droitwich,2023-03-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
774937,Belfry Road - Droitwich,2023-03-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
774937,Belfry Road - Droitwich,2023-03-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
774937,Belfry Road - Droitwich,2023-03-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.88
774937,Belfry Road - Droitwich,2023-03-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,33.95
774937,Belfry Road - Droitwich,2023-03-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.52
774937,Belfry Road - Droitwich,2023-03-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
774937,Belfry Road - Droitwich,2023-03-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
774937,Belfry Road - Droitwich,2023-03-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
774937,Belfry Road - Droitwich,2023-03-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
774937,Belfry Road - Droitwich,2023-03-06T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-03-06T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-03-06T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-06T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.28
774937,Belfry Road - Droitwich,2023-03-06T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.06
774937,Belfry Road - Droitwich,2023-03-06T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.7
774937,Belfry Road - Droitwich,2023-03-06T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-03-06T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-03-06T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.4
774937,Belfry Road - Droitwich,2023-03-06T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
