Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-06T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-03-06T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-03-06T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
774937,Belfry Road - Droitwich,2023-03-06T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.01
774937,Belfry Road - Droitwich,2023-03-06T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
774937,Belfry Road - Droitwich,2023-03-06T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.3
774937,Belfry Road - Droitwich,2023-03-06T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-03-06T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
774937,Belfry Road - Droitwich,2023-03-06T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
774937,Belfry Road - Droitwich,2023-03-06T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
774937,Belfry Road - Droitwich,2023-03-06T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
774937,Belfry Road - Droitwich,2023-03-06T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-03-06T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-03-06T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
774937,Belfry Road - Droitwich,2023-03-06T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
774937,Belfry Road - Droitwich,2023-03-06T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
774937,Belfry Road - Droitwich,2023-03-06T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-03-06T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-03-06T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-03-06T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-03-06T11:40:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-03-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
774937,Belfry Road - Droitwich,2023-03-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
774937,Belfry Road - Droitwich,2023-03-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
774937,Belfry Road - Droitwich,2023-03-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
774937,Belfry Road - Droitwich,2023-03-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
774937,Belfry Road - Droitwich,2023-03-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
774937,Belfry Road - Droitwich,2023-03-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.14
774937,Belfry Road - Droitwich,2023-03-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.39
774937,Belfry Road - Droitwich,2023-03-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.58
774937,Belfry Road - Droitwich,2023-03-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-03-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
774937,Belfry Road - Droitwich,2023-03-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
774937,Belfry Road - Droitwich,2023-03-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
774937,Belfry Road - Droitwich,2023-03-06T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-03-06T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-03-06T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-03-06T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.42
774937,Belfry Road - Droitwich,2023-03-06T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.77
774937,Belfry Road - Droitwich,2023-03-06T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.81
774937,Belfry Road - Droitwich,2023-03-06T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-03-06T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-03-06T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-03-06T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-03-06T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-03-06T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-03-06T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-03-06T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.97
774937,Belfry Road - Droitwich,2023-03-06T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
774937,Belfry Road - Droitwich,2023-03-06T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
774937,Belfry Road - Droitwich,2023-03-06T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-03-06T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
774937,Belfry Road - Droitwich,2023-03-06T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-03-06T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-03-06T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-03-06T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-03-06T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-03-06T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
774937,Belfry Road - Droitwich,2023-03-06T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
774937,Belfry Road - Droitwich,2023-03-06T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
774937,Belfry Road - Droitwich,2023-03-06T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-03-06T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-03-06T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-03-06T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-03-06T11:30:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-03-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
774937,Belfry Road - Droitwich,2023-03-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
774937,Belfry Road - Droitwich,2023-03-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
774937,Belfry Road - Droitwich,2023-03-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
774937,Belfry Road - Droitwich,2023-03-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
774937,Belfry Road - Droitwich,2023-03-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-03-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.8
774937,Belfry Road - Droitwich,2023-03-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.35
774937,Belfry Road - Droitwich,2023-03-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.26
774937,Belfry Road - Droitwich,2023-03-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-03-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
774937,Belfry Road - Droitwich,2023-03-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
774937,Belfry Road - Droitwich,2023-03-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
774937,Belfry Road - Droitwich,2023-03-06T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-06T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-03-06T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
774937,Belfry Road - Droitwich,2023-03-06T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.81
774937,Belfry Road - Droitwich,2023-03-06T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.35
774937,Belfry Road - Droitwich,2023-03-06T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.86
774937,Belfry Road - Droitwich,2023-03-06T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-03-06T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-03-06T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-03-06T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-03-06T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-03-06T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
774937,Belfry Road - Droitwich,2023-03-06T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
774937,Belfry Road - Droitwich,2023-03-06T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.03
774937,Belfry Road - Droitwich,2023-03-06T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
774937,Belfry Road - Droitwich,2023-03-06T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.91
774937,Belfry Road - Droitwich,2023-03-06T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-03-06T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.9
774937,Belfry Road - Droitwich,2023-03-06T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-03-06T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
774937,Belfry Road - Droitwich,2023-03-06T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-06T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-03-06T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-03-06T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
774937,Belfry Road - Droitwich,2023-03-06T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
774937,Belfry Road - Droitwich,2023-03-06T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
774937,Belfry Road - Droitwich,2023-03-06T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-03-06T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-03-06T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-03-06T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-03-06T11:20:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-03-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
774937,Belfry Road - Droitwich,2023-03-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
774937,Belfry Road - Droitwich,2023-03-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
774937,Belfry Road - Droitwich,2023-03-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-03-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
774937,Belfry Road - Droitwich,2023-03-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-03-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.49
774937,Belfry Road - Droitwich,2023-03-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.2
774937,Belfry Road - Droitwich,2023-03-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.15
774937,Belfry Road - Droitwich,2023-03-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-03-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
774937,Belfry Road - Droitwich,2023-03-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
774937,Belfry Road - Droitwich,2023-03-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
774937,Belfry Road - Droitwich,2023-03-06T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-03-06T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-03-06T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
774937,Belfry Road - Droitwich,2023-03-06T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.73
774937,Belfry Road - Droitwich,2023-03-06T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.21
774937,Belfry Road - Droitwich,2023-03-06T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.31
774937,Belfry Road - Droitwich,2023-03-06T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-03-06T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-03-06T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-03-06T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-03-06T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-03-06T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
774937,Belfry Road - Droitwich,2023-03-06T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
774937,Belfry Road - Droitwich,2023-03-06T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.03
774937,Belfry Road - Droitwich,2023-03-06T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.08
774937,Belfry Road - Droitwich,2023-03-06T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.65
774937,Belfry Road - Droitwich,2023-03-06T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-03-06T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.2
774937,Belfry Road - Droitwich,2023-03-06T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-03-06T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
774937,Belfry Road - Droitwich,2023-03-06T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-03-06T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-03-06T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-03-06T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
774937,Belfry Road - Droitwich,2023-03-06T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
774937,Belfry Road - Droitwich,2023-03-06T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
774937,Belfry Road - Droitwich,2023-03-06T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-03-06T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-03-06T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-03-06T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-03-06T11:10:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-03-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
774937,Belfry Road - Droitwich,2023-03-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
774937,Belfry Road - Droitwich,2023-03-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
774937,Belfry Road - Droitwich,2023-03-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
774937,Belfry Road - Droitwich,2023-03-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
774937,Belfry Road - Droitwich,2023-03-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-03-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.7
774937,Belfry Road - Droitwich,2023-03-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.68
774937,Belfry Road - Droitwich,2023-03-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.37
774937,Belfry Road - Droitwich,2023-03-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-03-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
774937,Belfry Road - Droitwich,2023-03-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
774937,Belfry Road - Droitwich,2023-03-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
774937,Belfry Road - Droitwich,2023-03-06T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-03-06T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-03-06T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-03-06T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
774937,Belfry Road - Droitwich,2023-03-06T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.09
774937,Belfry Road - Droitwich,2023-03-06T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.11
774937,Belfry Road - Droitwich,2023-03-06T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-03-06T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-03-06T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
774937,Belfry Road - Droitwich,2023-03-06T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-03-06T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.81
774937,Belfry Road - Droitwich,2023-03-06T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
774937,Belfry Road - Droitwich,2023-03-06T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
774937,Belfry Road - Droitwich,2023-03-06T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.84
774937,Belfry Road - Droitwich,2023-03-06T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
774937,Belfry Road - Droitwich,2023-03-06T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.95
774937,Belfry Road - Droitwich,2023-03-06T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-03-06T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
774937,Belfry Road - Droitwich,2023-03-06T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-03-06T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
774937,Belfry Road - Droitwich,2023-03-06T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-03-06T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-03-06T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-03-06T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
774937,Belfry Road - Droitwich,2023-03-06T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
774937,Belfry Road - Droitwich,2023-03-06T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
774937,Belfry Road - Droitwich,2023-03-06T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-03-06T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-03-06T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-03-06T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-03-06T11:00:00.000+00:00,transformer,,Temperature,C,17.7
774937,Belfry Road - Droitwich,2023-03-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
774937,Belfry Road - Droitwich,2023-03-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
774937,Belfry Road - Droitwich,2023-03-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
774937,Belfry Road - Droitwich,2023-03-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
774937,Belfry Road - Droitwich,2023-03-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
774937,Belfry Road - Droitwich,2023-03-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-03-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.6
774937,Belfry Road - Droitwich,2023-03-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.63
774937,Belfry Road - Droitwich,2023-03-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.71
774937,Belfry Road - Droitwich,2023-03-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-03-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
774937,Belfry Road - Droitwich,2023-03-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
774937,Belfry Road - Droitwich,2023-03-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
774937,Belfry Road - Droitwich,2023-03-06T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-06T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-03-06T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-03-06T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.66
774937,Belfry Road - Droitwich,2023-03-06T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.16
774937,Belfry Road - Droitwich,2023-03-06T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.62
774937,Belfry Road - Droitwich,2023-03-06T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-03-06T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-03-06T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-03-06T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
774937,Belfry Road - Droitwich,2023-03-06T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-03-06T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
774937,Belfry Road - Droitwich,2023-03-06T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-03-06T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.75
774937,Belfry Road - Droitwich,2023-03-06T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.83
774937,Belfry Road - Droitwich,2023-03-06T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.04
774937,Belfry Road - Droitwich,2023-03-06T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-03-06T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
774937,Belfry Road - Droitwich,2023-03-06T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
774937,Belfry Road - Droitwich,2023-03-06T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
774937,Belfry Road - Droitwich,2023-03-06T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-03-06T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-03-06T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-03-06T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
774937,Belfry Road - Droitwich,2023-03-06T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
774937,Belfry Road - Droitwich,2023-03-06T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
774937,Belfry Road - Droitwich,2023-03-06T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-03-06T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-03-06T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-03-06T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-03-06T10:50:00.000+00:00,transformer,,Temperature,C,17.4
774937,Belfry Road - Droitwich,2023-03-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
774937,Belfry Road - Droitwich,2023-03-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
774937,Belfry Road - Droitwich,2023-03-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
774937,Belfry Road - Droitwich,2023-03-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
774937,Belfry Road - Droitwich,2023-03-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
774937,Belfry Road - Droitwich,2023-03-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
774937,Belfry Road - Droitwich,2023-03-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.13
774937,Belfry Road - Droitwich,2023-03-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.18
774937,Belfry Road - Droitwich,2023-03-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.4
774937,Belfry Road - Droitwich,2023-03-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
774937,Belfry Road - Droitwich,2023-03-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
774937,Belfry Road - Droitwich,2023-03-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
774937,Belfry Road - Droitwich,2023-03-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
774937,Belfry Road - Droitwich,2023-03-06T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-06T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-03-06T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-03-06T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.96
774937,Belfry Road - Droitwich,2023-03-06T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.55
774937,Belfry Road - Droitwich,2023-03-06T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.33
774937,Belfry Road - Droitwich,2023-03-06T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-03-06T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.3
774937,Belfry Road - Droitwich,2023-03-06T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-03-06T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.1
774937,Belfry Road - Droitwich,2023-03-06T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.95
774937,Belfry Road - Droitwich,2023-03-06T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-03-06T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-03-06T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.71
774937,Belfry Road - Droitwich,2023-03-06T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.65
774937,Belfry Road - Droitwich,2023-03-06T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.06
774937,Belfry Road - Droitwich,2023-03-06T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-03-06T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-03-06T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
774937,Belfry Road - Droitwich,2023-03-06T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
774937,Belfry Road - Droitwich,2023-03-06T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-03-06T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-03-06T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
774937,Belfry Road - Droitwich,2023-03-06T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
774937,Belfry Road - Droitwich,2023-03-06T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
774937,Belfry Road - Droitwich,2023-03-06T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
774937,Belfry Road - Droitwich,2023-03-06T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-03-06T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-03-06T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-03-06T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-03-06T10:40:00.000+00:00,transformer,,Temperature,C,17.4
774937,Belfry Road - Droitwich,2023-03-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
774937,Belfry Road - Droitwich,2023-03-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
774937,Belfry Road - Droitwich,2023-03-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
774937,Belfry Road - Droitwich,2023-03-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
774937,Belfry Road - Droitwich,2023-03-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
774937,Belfry Road - Droitwich,2023-03-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-03-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.46
774937,Belfry Road - Droitwich,2023-03-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.42
774937,Belfry Road - Droitwich,2023-03-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.96
774937,Belfry Road - Droitwich,2023-03-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
774937,Belfry Road - Droitwich,2023-03-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
774937,Belfry Road - Droitwich,2023-03-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
774937,Belfry Road - Droitwich,2023-03-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
774937,Belfry Road - Droitwich,2023-03-06T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-03-06T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
774937,Belfry Road - Droitwich,2023-03-06T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-03-06T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.65
774937,Belfry Road - Droitwich,2023-03-06T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.58
774937,Belfry Road - Droitwich,2023-03-06T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.89
774937,Belfry Road - Droitwich,2023-03-06T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-03-06T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.3
774937,Belfry Road - Droitwich,2023-03-06T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-03-06T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-03-06T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-03-06T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-03-06T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
774937,Belfry Road - Droitwich,2023-03-06T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.48
774937,Belfry Road - Droitwich,2023-03-06T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
774937,Belfry Road - Droitwich,2023-03-06T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.57
774937,Belfry Road - Droitwich,2023-03-06T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-03-06T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
774937,Belfry Road - Droitwich,2023-03-06T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
774937,Belfry Road - Droitwich,2023-03-06T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
774937,Belfry Road - Droitwich,2023-03-06T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-03-06T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-03-06T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-03-06T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
774937,Belfry Road - Droitwich,2023-03-06T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
774937,Belfry Road - Droitwich,2023-03-06T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
774937,Belfry Road - Droitwich,2023-03-06T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-03-06T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-03-06T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-03-06T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-03-06T10:30:00.000+00:00,transformer,,Temperature,C,17.2
774937,Belfry Road - Droitwich,2023-03-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
774937,Belfry Road - Droitwich,2023-03-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
774937,Belfry Road - Droitwich,2023-03-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
774937,Belfry Road - Droitwich,2023-03-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
774937,Belfry Road - Droitwich,2023-03-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-03-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-03-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.59
774937,Belfry Road - Droitwich,2023-03-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.63
774937,Belfry Road - Droitwich,2023-03-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.3
774937,Belfry Road - Droitwich,2023-03-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
774937,Belfry Road - Droitwich,2023-03-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
774937,Belfry Road - Droitwich,2023-03-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
774937,Belfry Road - Droitwich,2023-03-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
774937,Belfry Road - Droitwich,2023-03-06T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-06T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-03-06T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
774937,Belfry Road - Droitwich,2023-03-06T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.53
774937,Belfry Road - Droitwich,2023-03-06T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.54
774937,Belfry Road - Droitwich,2023-03-06T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
774937,Belfry Road - Droitwich,2023-03-06T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-03-06T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
774937,Belfry Road - Droitwich,2023-03-06T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-03-06T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-03-06T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-03-06T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-06T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
774937,Belfry Road - Droitwich,2023-03-06T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
774937,Belfry Road - Droitwich,2023-03-06T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.04
774937,Belfry Road - Droitwich,2023-03-06T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.48
774937,Belfry Road - Droitwich,2023-03-06T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-03-06T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-03-06T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
774937,Belfry Road - Droitwich,2023-03-06T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
774937,Belfry Road - Droitwich,2023-03-06T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-03-06T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-03-06T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
774937,Belfry Road - Droitwich,2023-03-06T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
774937,Belfry Road - Droitwich,2023-03-06T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
774937,Belfry Road - Droitwich,2023-03-06T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
774937,Belfry Road - Droitwich,2023-03-06T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-03-06T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-03-06T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-03-06T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-03-06T10:20:00.000+00:00,transformer,,Temperature,C,17.1
774937,Belfry Road - Droitwich,2023-03-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
774937,Belfry Road - Droitwich,2023-03-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
774937,Belfry Road - Droitwich,2023-03-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
774937,Belfry Road - Droitwich,2023-03-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
774937,Belfry Road - Droitwich,2023-03-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-03-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-03-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
774937,Belfry Road - Droitwich,2023-03-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.92
774937,Belfry Road - Droitwich,2023-03-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.99
774937,Belfry Road - Droitwich,2023-03-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
774937,Belfry Road - Droitwich,2023-03-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
774937,Belfry Road - Droitwich,2023-03-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
774937,Belfry Road - Droitwich,2023-03-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
774937,Belfry Road - Droitwich,2023-03-06T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-03-06T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-03-06T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-06T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.04
774937,Belfry Road - Droitwich,2023-03-06T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.72
774937,Belfry Road - Droitwich,2023-03-06T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.7
774937,Belfry Road - Droitwich,2023-03-06T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-03-06T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-03-06T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-03-06T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.1
774937,Belfry Road - Droitwich,2023-03-06T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
774937,Belfry Road - Droitwich,2023-03-06T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-03-06T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
774937,Belfry Road - Droitwich,2023-03-06T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
774937,Belfry Road - Droitwich,2023-03-06T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.64
774937,Belfry Road - Droitwich,2023-03-06T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.02
774937,Belfry Road - Droitwich,2023-03-06T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-03-06T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-03-06T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
774937,Belfry Road - Droitwich,2023-03-06T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
774937,Belfry Road - Droitwich,2023-03-06T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-03-06T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
774937,Belfry Road - Droitwich,2023-03-06T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
774937,Belfry Road - Droitwich,2023-03-06T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
774937,Belfry Road - Droitwich,2023-03-06T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
774937,Belfry Road - Droitwich,2023-03-06T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
774937,Belfry Road - Droitwich,2023-03-06T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-03-06T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-03-06T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-03-06T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-03-06T10:10:00.000+00:00,transformer,,Temperature,C,17.1
774937,Belfry Road - Droitwich,2023-03-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
774937,Belfry Road - Droitwich,2023-03-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
774937,Belfry Road - Droitwich,2023-03-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
774937,Belfry Road - Droitwich,2023-03-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
774937,Belfry Road - Droitwich,2023-03-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
774937,Belfry Road - Droitwich,2023-03-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
774937,Belfry Road - Droitwich,2023-03-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.93
774937,Belfry Road - Droitwich,2023-03-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.94
774937,Belfry Road - Droitwich,2023-03-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
774937,Belfry Road - Droitwich,2023-03-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
774937,Belfry Road - Droitwich,2023-03-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
774937,Belfry Road - Droitwich,2023-03-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
774937,Belfry Road - Droitwich,2023-03-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
774937,Belfry Road - Droitwich,2023-03-06T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
774937,Belfry Road - Droitwich,2023-03-06T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
774937,Belfry Road - Droitwich,2023-03-06T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-03-06T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.39
774937,Belfry Road - Droitwich,2023-03-06T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.36
774937,Belfry Road - Droitwich,2023-03-06T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.04
774937,Belfry Road - Droitwich,2023-03-06T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-03-06T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-03-06T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.2
774937,Belfry Road - Droitwich,2023-03-06T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.7
774937,Belfry Road - Droitwich,2023-03-06T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-03-06T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-03-06T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
774937,Belfry Road - Droitwich,2023-03-06T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.91
774937,Belfry Road - Droitwich,2023-03-06T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.78
774937,Belfry Road - Droitwich,2023-03-06T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.01
774937,Belfry Road - Droitwich,2023-03-06T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-03-06T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-03-06T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.0
774937,Belfry Road - Droitwich,2023-03-06T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.8
774937,Belfry Road - Droitwich,2023-03-06T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-03-06T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-03-06T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
774937,Belfry Road - Droitwich,2023-03-06T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
774937,Belfry Road - Droitwich,2023-03-06T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
774937,Belfry Road - Droitwich,2023-03-06T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
774937,Belfry Road - Droitwich,2023-03-06T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-03-06T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-03-06T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-03-06T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-03-06T10:00:00.000+00:00,transformer,,Temperature,C,16.9
774937,Belfry Road - Droitwich,2023-03-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
