Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
774937,Belfry Road - Droitwich,2023-03-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
774937,Belfry Road - Droitwich,2023-03-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
774937,Belfry Road - Droitwich,2023-03-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
774937,Belfry Road - Droitwich,2023-03-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
774937,Belfry Road - Droitwich,2023-03-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.94
774937,Belfry Road - Droitwich,2023-03-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,42.72
774937,Belfry Road - Droitwich,2023-03-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,39.82
774937,Belfry Road - Droitwich,2023-03-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
774937,Belfry Road - Droitwich,2023-03-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
774937,Belfry Road - Droitwich,2023-03-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
774937,Belfry Road - Droitwich,2023-03-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
774937,Belfry Road - Droitwich,2023-03-06T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-03-06T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-03-06T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
774937,Belfry Road - Droitwich,2023-03-06T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.49
774937,Belfry Road - Droitwich,2023-03-06T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.7
774937,Belfry Road - Droitwich,2023-03-06T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.37
774937,Belfry Road - Droitwich,2023-03-06T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-03-06T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-03-06T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.9
774937,Belfry Road - Droitwich,2023-03-06T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.9
774937,Belfry Road - Droitwich,2023-03-06T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-06T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-03-06T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
774937,Belfry Road - Droitwich,2023-03-06T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.01
774937,Belfry Road - Droitwich,2023-03-06T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.53
774937,Belfry Road - Droitwich,2023-03-06T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.04
774937,Belfry Road - Droitwich,2023-03-06T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-03-06T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.5
774937,Belfry Road - Droitwich,2023-03-06T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.9
774937,Belfry Road - Droitwich,2023-03-06T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
774937,Belfry Road - Droitwich,2023-03-06T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-03-06T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-03-06T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
774937,Belfry Road - Droitwich,2023-03-06T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
774937,Belfry Road - Droitwich,2023-03-06T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
774937,Belfry Road - Droitwich,2023-03-06T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
774937,Belfry Road - Droitwich,2023-03-06T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-03-06T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-03-06T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-03-06T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-03-06T09:50:00.000+00:00,transformer,,Temperature,C,16.7
774937,Belfry Road - Droitwich,2023-03-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-03-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
774937,Belfry Road - Droitwich,2023-03-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
774937,Belfry Road - Droitwich,2023-03-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
774937,Belfry Road - Droitwich,2023-03-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
774937,Belfry Road - Droitwich,2023-03-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-03-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
774937,Belfry Road - Droitwich,2023-03-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.21
774937,Belfry Road - Droitwich,2023-03-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,42.99
774937,Belfry Road - Droitwich,2023-03-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.59
774937,Belfry Road - Droitwich,2023-03-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-03-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
774937,Belfry Road - Droitwich,2023-03-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
774937,Belfry Road - Droitwich,2023-03-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
774937,Belfry Road - Droitwich,2023-03-06T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-03-06T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-03-06T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
774937,Belfry Road - Droitwich,2023-03-06T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.01
774937,Belfry Road - Droitwich,2023-03-06T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.87
774937,Belfry Road - Droitwich,2023-03-06T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.89
774937,Belfry Road - Droitwich,2023-03-06T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-03-06T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-03-06T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-03-06T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
774937,Belfry Road - Droitwich,2023-03-06T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-03-06T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-03-06T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
774937,Belfry Road - Droitwich,2023-03-06T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.16
774937,Belfry Road - Droitwich,2023-03-06T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.66
774937,Belfry Road - Droitwich,2023-03-06T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.94
774937,Belfry Road - Droitwich,2023-03-06T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-03-06T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
774937,Belfry Road - Droitwich,2023-03-06T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
774937,Belfry Road - Droitwich,2023-03-06T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
774937,Belfry Road - Droitwich,2023-03-06T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-03-06T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-03-06T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-03-06T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
774937,Belfry Road - Droitwich,2023-03-06T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
774937,Belfry Road - Droitwich,2023-03-06T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
774937,Belfry Road - Droitwich,2023-03-06T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-03-06T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-03-06T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-03-06T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-03-06T09:40:00.000+00:00,transformer,,Temperature,C,16.5
774937,Belfry Road - Droitwich,2023-03-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
774937,Belfry Road - Droitwich,2023-03-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
774937,Belfry Road - Droitwich,2023-03-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
774937,Belfry Road - Droitwich,2023-03-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-03-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-03-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-03-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.51
774937,Belfry Road - Droitwich,2023-03-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,37.6
774937,Belfry Road - Droitwich,2023-03-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.22
774937,Belfry Road - Droitwich,2023-03-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
774937,Belfry Road - Droitwich,2023-03-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
774937,Belfry Road - Droitwich,2023-03-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
774937,Belfry Road - Droitwich,2023-03-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
774937,Belfry Road - Droitwich,2023-03-06T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
774937,Belfry Road - Droitwich,2023-03-06T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-03-06T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
774937,Belfry Road - Droitwich,2023-03-06T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.03
774937,Belfry Road - Droitwich,2023-03-06T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.73
774937,Belfry Road - Droitwich,2023-03-06T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.31
774937,Belfry Road - Droitwich,2023-03-06T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-03-06T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-03-06T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-03-06T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.0
774937,Belfry Road - Droitwich,2023-03-06T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-03-06T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-03-06T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
774937,Belfry Road - Droitwich,2023-03-06T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.03
774937,Belfry Road - Droitwich,2023-03-06T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.74
774937,Belfry Road - Droitwich,2023-03-06T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.15
774937,Belfry Road - Droitwich,2023-03-06T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-03-06T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.3
774937,Belfry Road - Droitwich,2023-03-06T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.3
774937,Belfry Road - Droitwich,2023-03-06T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.1
774937,Belfry Road - Droitwich,2023-03-06T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-03-06T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-03-06T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-03-06T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
774937,Belfry Road - Droitwich,2023-03-06T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
774937,Belfry Road - Droitwich,2023-03-06T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
774937,Belfry Road - Droitwich,2023-03-06T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-03-06T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-03-06T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-03-06T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-03-06T09:30:00.000+00:00,transformer,,Temperature,C,16.1
774937,Belfry Road - Droitwich,2023-03-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
774937,Belfry Road - Droitwich,2023-03-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
774937,Belfry Road - Droitwich,2023-03-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
774937,Belfry Road - Droitwich,2023-03-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-03-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
774937,Belfry Road - Droitwich,2023-03-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-03-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.56
774937,Belfry Road - Droitwich,2023-03-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,34.88
774937,Belfry Road - Droitwich,2023-03-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,41.77
774937,Belfry Road - Droitwich,2023-03-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
774937,Belfry Road - Droitwich,2023-03-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
774937,Belfry Road - Droitwich,2023-03-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
774937,Belfry Road - Droitwich,2023-03-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
774937,Belfry Road - Droitwich,2023-03-06T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-03-06T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-03-06T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-03-06T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.34
774937,Belfry Road - Droitwich,2023-03-06T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.7
774937,Belfry Road - Droitwich,2023-03-06T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.75
774937,Belfry Road - Droitwich,2023-03-06T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-03-06T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.9
774937,Belfry Road - Droitwich,2023-03-06T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-03-06T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.3
774937,Belfry Road - Droitwich,2023-03-06T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-03-06T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-03-06T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
774937,Belfry Road - Droitwich,2023-03-06T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.81
774937,Belfry Road - Droitwich,2023-03-06T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.2
774937,Belfry Road - Droitwich,2023-03-06T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.56
774937,Belfry Road - Droitwich,2023-03-06T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-03-06T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
774937,Belfry Road - Droitwich,2023-03-06T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
774937,Belfry Road - Droitwich,2023-03-06T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
774937,Belfry Road - Droitwich,2023-03-06T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-03-06T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-03-06T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
774937,Belfry Road - Droitwich,2023-03-06T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
774937,Belfry Road - Droitwich,2023-03-06T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
774937,Belfry Road - Droitwich,2023-03-06T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
774937,Belfry Road - Droitwich,2023-03-06T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-03-06T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-03-06T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-03-06T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-03-06T09:20:00.000+00:00,transformer,,Temperature,C,16.1
774937,Belfry Road - Droitwich,2023-03-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
774937,Belfry Road - Droitwich,2023-03-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
774937,Belfry Road - Droitwich,2023-03-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
774937,Belfry Road - Droitwich,2023-03-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-03-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
774937,Belfry Road - Droitwich,2023-03-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
774937,Belfry Road - Droitwich,2023-03-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.16
774937,Belfry Road - Droitwich,2023-03-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.17
774937,Belfry Road - Droitwich,2023-03-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.66
774937,Belfry Road - Droitwich,2023-03-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-03-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
774937,Belfry Road - Droitwich,2023-03-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
774937,Belfry Road - Droitwich,2023-03-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
774937,Belfry Road - Droitwich,2023-03-06T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-03-06T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
774937,Belfry Road - Droitwich,2023-03-06T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-03-06T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.8
774937,Belfry Road - Droitwich,2023-03-06T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.7
774937,Belfry Road - Droitwich,2023-03-06T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.41
774937,Belfry Road - Droitwich,2023-03-06T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-03-06T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.6
774937,Belfry Road - Droitwich,2023-03-06T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-03-06T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-03-06T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-03-06T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
774937,Belfry Road - Droitwich,2023-03-06T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
774937,Belfry Road - Droitwich,2023-03-06T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.74
774937,Belfry Road - Droitwich,2023-03-06T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.61
774937,Belfry Road - Droitwich,2023-03-06T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.14
774937,Belfry Road - Droitwich,2023-03-06T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-03-06T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
774937,Belfry Road - Droitwich,2023-03-06T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.5
774937,Belfry Road - Droitwich,2023-03-06T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
774937,Belfry Road - Droitwich,2023-03-06T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-03-06T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-06T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
774937,Belfry Road - Droitwich,2023-03-06T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
774937,Belfry Road - Droitwich,2023-03-06T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
774937,Belfry Road - Droitwich,2023-03-06T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
774937,Belfry Road - Droitwich,2023-03-06T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-03-06T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-03-06T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-03-06T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-03-06T09:10:00.000+00:00,transformer,,Temperature,C,16.0
774937,Belfry Road - Droitwich,2023-03-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
774937,Belfry Road - Droitwich,2023-03-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
774937,Belfry Road - Droitwich,2023-03-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
774937,Belfry Road - Droitwich,2023-03-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-03-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
774937,Belfry Road - Droitwich,2023-03-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
774937,Belfry Road - Droitwich,2023-03-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.21
774937,Belfry Road - Droitwich,2023-03-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.47
774937,Belfry Road - Droitwich,2023-03-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.56
774937,Belfry Road - Droitwich,2023-03-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
774937,Belfry Road - Droitwich,2023-03-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
774937,Belfry Road - Droitwich,2023-03-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
774937,Belfry Road - Droitwich,2023-03-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
774937,Belfry Road - Droitwich,2023-03-06T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-03-06T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
774937,Belfry Road - Droitwich,2023-03-06T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-06T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.87
774937,Belfry Road - Droitwich,2023-03-06T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.48
774937,Belfry Road - Droitwich,2023-03-06T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.03
774937,Belfry Road - Droitwich,2023-03-06T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-03-06T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-03-06T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.1
774937,Belfry Road - Droitwich,2023-03-06T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-03-06T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-03-06T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-03-06T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
774937,Belfry Road - Droitwich,2023-03-06T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.12
774937,Belfry Road - Droitwich,2023-03-06T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.16
774937,Belfry Road - Droitwich,2023-03-06T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.91
774937,Belfry Road - Droitwich,2023-03-06T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-03-06T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-03-06T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
774937,Belfry Road - Droitwich,2023-03-06T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
774937,Belfry Road - Droitwich,2023-03-06T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-03-06T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-03-06T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
774937,Belfry Road - Droitwich,2023-03-06T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
774937,Belfry Road - Droitwich,2023-03-06T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
774937,Belfry Road - Droitwich,2023-03-06T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
774937,Belfry Road - Droitwich,2023-03-06T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-03-06T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-03-06T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-03-06T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-03-06T09:00:00.000+00:00,transformer,,Temperature,C,15.9
774937,Belfry Road - Droitwich,2023-03-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
774937,Belfry Road - Droitwich,2023-03-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
774937,Belfry Road - Droitwich,2023-03-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
774937,Belfry Road - Droitwich,2023-03-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-03-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-03-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
774937,Belfry Road - Droitwich,2023-03-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.1
774937,Belfry Road - Droitwich,2023-03-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.85
774937,Belfry Road - Droitwich,2023-03-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.72
774937,Belfry Road - Droitwich,2023-03-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
774937,Belfry Road - Droitwich,2023-03-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
774937,Belfry Road - Droitwich,2023-03-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
774937,Belfry Road - Droitwich,2023-03-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
774937,Belfry Road - Droitwich,2023-03-06T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-03-06T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
774937,Belfry Road - Droitwich,2023-03-06T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-03-06T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.28
774937,Belfry Road - Droitwich,2023-03-06T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.61
774937,Belfry Road - Droitwich,2023-03-06T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.35
774937,Belfry Road - Droitwich,2023-03-06T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-03-06T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
774937,Belfry Road - Droitwich,2023-03-06T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.3
774937,Belfry Road - Droitwich,2023-03-06T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.7
774937,Belfry Road - Droitwich,2023-03-06T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.74
774937,Belfry Road - Droitwich,2023-03-06T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-03-06T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
774937,Belfry Road - Droitwich,2023-03-06T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.32
774937,Belfry Road - Droitwich,2023-03-06T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.5
774937,Belfry Road - Droitwich,2023-03-06T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.8
774937,Belfry Road - Droitwich,2023-03-06T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-03-06T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
774937,Belfry Road - Droitwich,2023-03-06T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-03-06T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.3
774937,Belfry Road - Droitwich,2023-03-06T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-03-06T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-03-06T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
774937,Belfry Road - Droitwich,2023-03-06T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
774937,Belfry Road - Droitwich,2023-03-06T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
774937,Belfry Road - Droitwich,2023-03-06T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
774937,Belfry Road - Droitwich,2023-03-06T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-03-06T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-03-06T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-03-06T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-03-06T08:50:00.000+00:00,transformer,,Temperature,C,15.7
774937,Belfry Road - Droitwich,2023-03-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
774937,Belfry Road - Droitwich,2023-03-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
774937,Belfry Road - Droitwich,2023-03-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
774937,Belfry Road - Droitwich,2023-03-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
774937,Belfry Road - Droitwich,2023-03-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
774937,Belfry Road - Droitwich,2023-03-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-03-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.85
774937,Belfry Road - Droitwich,2023-03-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.54
774937,Belfry Road - Droitwich,2023-03-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,47.16
774937,Belfry Road - Droitwich,2023-03-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
774937,Belfry Road - Droitwich,2023-03-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
774937,Belfry Road - Droitwich,2023-03-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
774937,Belfry Road - Droitwich,2023-03-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
774937,Belfry Road - Droitwich,2023-03-06T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-06T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
774937,Belfry Road - Droitwich,2023-03-06T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-03-06T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.34
774937,Belfry Road - Droitwich,2023-03-06T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.39
774937,Belfry Road - Droitwich,2023-03-06T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.6
774937,Belfry Road - Droitwich,2023-03-06T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-03-06T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-03-06T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.8
774937,Belfry Road - Droitwich,2023-03-06T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.6
774937,Belfry Road - Droitwich,2023-03-06T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
774937,Belfry Road - Droitwich,2023-03-06T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-03-06T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
774937,Belfry Road - Droitwich,2023-03-06T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.06
774937,Belfry Road - Droitwich,2023-03-06T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.26
774937,Belfry Road - Droitwich,2023-03-06T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.01
774937,Belfry Road - Droitwich,2023-03-06T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-03-06T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-03-06T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
774937,Belfry Road - Droitwich,2023-03-06T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
774937,Belfry Road - Droitwich,2023-03-06T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-03-06T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
774937,Belfry Road - Droitwich,2023-03-06T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
774937,Belfry Road - Droitwich,2023-03-06T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
774937,Belfry Road - Droitwich,2023-03-06T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
774937,Belfry Road - Droitwich,2023-03-06T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
774937,Belfry Road - Droitwich,2023-03-06T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-03-06T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-03-06T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-03-06T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-03-06T08:40:00.000+00:00,transformer,,Temperature,C,15.4
774937,Belfry Road - Droitwich,2023-03-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
774937,Belfry Road - Droitwich,2023-03-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
774937,Belfry Road - Droitwich,2023-03-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
774937,Belfry Road - Droitwich,2023-03-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
774937,Belfry Road - Droitwich,2023-03-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-03-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-03-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.75
774937,Belfry Road - Droitwich,2023-03-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.5
774937,Belfry Road - Droitwich,2023-03-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,44.06
774937,Belfry Road - Droitwich,2023-03-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
774937,Belfry Road - Droitwich,2023-03-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
774937,Belfry Road - Droitwich,2023-03-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
774937,Belfry Road - Droitwich,2023-03-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
774937,Belfry Road - Droitwich,2023-03-06T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-03-06T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
774937,Belfry Road - Droitwich,2023-03-06T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-03-06T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.75
774937,Belfry Road - Droitwich,2023-03-06T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.86
774937,Belfry Road - Droitwich,2023-03-06T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.79
774937,Belfry Road - Droitwich,2023-03-06T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-03-06T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-03-06T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.4
774937,Belfry Road - Droitwich,2023-03-06T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.1
774937,Belfry Road - Droitwich,2023-03-06T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
774937,Belfry Road - Droitwich,2023-03-06T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-03-06T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
774937,Belfry Road - Droitwich,2023-03-06T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.65
774937,Belfry Road - Droitwich,2023-03-06T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.57
774937,Belfry Road - Droitwich,2023-03-06T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.4
774937,Belfry Road - Droitwich,2023-03-06T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-03-06T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
774937,Belfry Road - Droitwich,2023-03-06T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
774937,Belfry Road - Droitwich,2023-03-06T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
774937,Belfry Road - Droitwich,2023-03-06T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-03-06T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-03-06T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-03-06T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
774937,Belfry Road - Droitwich,2023-03-06T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
774937,Belfry Road - Droitwich,2023-03-06T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
774937,Belfry Road - Droitwich,2023-03-06T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-03-06T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-03-06T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-03-06T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-03-06T08:30:00.000+00:00,transformer,,Temperature,C,15.4
774937,Belfry Road - Droitwich,2023-03-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
774937,Belfry Road - Droitwich,2023-03-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
774937,Belfry Road - Droitwich,2023-03-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
774937,Belfry Road - Droitwich,2023-03-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
774937,Belfry Road - Droitwich,2023-03-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
774937,Belfry Road - Droitwich,2023-03-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
774937,Belfry Road - Droitwich,2023-03-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.83
774937,Belfry Road - Droitwich,2023-03-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,44.67
774937,Belfry Road - Droitwich,2023-03-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.91
774937,Belfry Road - Droitwich,2023-03-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
774937,Belfry Road - Droitwich,2023-03-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
774937,Belfry Road - Droitwich,2023-03-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
774937,Belfry Road - Droitwich,2023-03-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
774937,Belfry Road - Droitwich,2023-03-06T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-06T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
774937,Belfry Road - Droitwich,2023-03-06T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-03-06T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.06
774937,Belfry Road - Droitwich,2023-03-06T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.15
774937,Belfry Road - Droitwich,2023-03-06T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.36
774937,Belfry Road - Droitwich,2023-03-06T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-03-06T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-03-06T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.2
774937,Belfry Road - Droitwich,2023-03-06T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.2
774937,Belfry Road - Droitwich,2023-03-06T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
774937,Belfry Road - Droitwich,2023-03-06T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-03-06T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
774937,Belfry Road - Droitwich,2023-03-06T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.39
774937,Belfry Road - Droitwich,2023-03-06T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.76
774937,Belfry Road - Droitwich,2023-03-06T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.88
774937,Belfry Road - Droitwich,2023-03-06T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-03-06T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
774937,Belfry Road - Droitwich,2023-03-06T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
774937,Belfry Road - Droitwich,2023-03-06T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.3
774937,Belfry Road - Droitwich,2023-03-06T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-03-06T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-03-06T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-03-06T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
774937,Belfry Road - Droitwich,2023-03-06T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
774937,Belfry Road - Droitwich,2023-03-06T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
774937,Belfry Road - Droitwich,2023-03-06T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-03-06T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-03-06T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-03-06T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-03-06T08:20:00.000+00:00,transformer,,Temperature,C,15.3
774937,Belfry Road - Droitwich,2023-03-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
774937,Belfry Road - Droitwich,2023-03-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
774937,Belfry Road - Droitwich,2023-03-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
774937,Belfry Road - Droitwich,2023-03-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
774937,Belfry Road - Droitwich,2023-03-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-03-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
774937,Belfry Road - Droitwich,2023-03-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.6
774937,Belfry Road - Droitwich,2023-03-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,44.38
774937,Belfry Road - Droitwich,2023-03-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.83
774937,Belfry Road - Droitwich,2023-03-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-03-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
774937,Belfry Road - Droitwich,2023-03-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
774937,Belfry Road - Droitwich,2023-03-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
774937,Belfry Road - Droitwich,2023-03-06T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-03-06T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-03-06T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-03-06T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.84
774937,Belfry Road - Droitwich,2023-03-06T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.29
774937,Belfry Road - Droitwich,2023-03-06T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.65
774937,Belfry Road - Droitwich,2023-03-06T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-03-06T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.2
774937,Belfry Road - Droitwich,2023-03-06T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.2
