Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-06T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.7
774937,Belfry Road - Droitwich,2023-03-06T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
774937,Belfry Road - Droitwich,2023-03-06T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-06T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
774937,Belfry Road - Droitwich,2023-03-06T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.78
774937,Belfry Road - Droitwich,2023-03-06T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.94
774937,Belfry Road - Droitwich,2023-03-06T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.76
774937,Belfry Road - Droitwich,2023-03-06T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-03-06T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.8
774937,Belfry Road - Droitwich,2023-03-06T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
774937,Belfry Road - Droitwich,2023-03-06T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.8
774937,Belfry Road - Droitwich,2023-03-06T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-03-06T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-06T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-03-06T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
774937,Belfry Road - Droitwich,2023-03-06T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
774937,Belfry Road - Droitwich,2023-03-06T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
774937,Belfry Road - Droitwich,2023-03-06T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-03-06T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-03-06T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-03-06T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-03-06T08:10:00.000+00:00,transformer,,Temperature,C,15.3
774937,Belfry Road - Droitwich,2023-03-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
774937,Belfry Road - Droitwich,2023-03-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
774937,Belfry Road - Droitwich,2023-03-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
774937,Belfry Road - Droitwich,2023-03-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-03-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-03-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
774937,Belfry Road - Droitwich,2023-03-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,40.35
774937,Belfry Road - Droitwich,2023-03-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,39.02
774937,Belfry Road - Droitwich,2023-03-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,41.88
774937,Belfry Road - Droitwich,2023-03-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
774937,Belfry Road - Droitwich,2023-03-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
774937,Belfry Road - Droitwich,2023-03-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
774937,Belfry Road - Droitwich,2023-03-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
774937,Belfry Road - Droitwich,2023-03-06T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-03-06T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
774937,Belfry Road - Droitwich,2023-03-06T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-03-06T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.81
774937,Belfry Road - Droitwich,2023-03-06T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.67
774937,Belfry Road - Droitwich,2023-03-06T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.75
774937,Belfry Road - Droitwich,2023-03-06T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-03-06T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.6
774937,Belfry Road - Droitwich,2023-03-06T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.5
774937,Belfry Road - Droitwich,2023-03-06T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.6
774937,Belfry Road - Droitwich,2023-03-06T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
774937,Belfry Road - Droitwich,2023-03-06T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
774937,Belfry Road - Droitwich,2023-03-06T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-03-06T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.77
774937,Belfry Road - Droitwich,2023-03-06T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.53
774937,Belfry Road - Droitwich,2023-03-06T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.42
774937,Belfry Road - Droitwich,2023-03-06T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-03-06T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.8
774937,Belfry Road - Droitwich,2023-03-06T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
774937,Belfry Road - Droitwich,2023-03-06T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.6
774937,Belfry Road - Droitwich,2023-03-06T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-03-06T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
774937,Belfry Road - Droitwich,2023-03-06T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-03-06T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
774937,Belfry Road - Droitwich,2023-03-06T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
774937,Belfry Road - Droitwich,2023-03-06T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
774937,Belfry Road - Droitwich,2023-03-06T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-03-06T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-03-06T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-03-06T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-03-06T08:00:00.000+00:00,transformer,,Temperature,C,15.2
774937,Belfry Road - Droitwich,2023-03-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
774937,Belfry Road - Droitwich,2023-03-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
774937,Belfry Road - Droitwich,2023-03-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
774937,Belfry Road - Droitwich,2023-03-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
774937,Belfry Road - Droitwich,2023-03-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
774937,Belfry Road - Droitwich,2023-03-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,45.84
774937,Belfry Road - Droitwich,2023-03-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.52
774937,Belfry Road - Droitwich,2023-03-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,40.43
774937,Belfry Road - Droitwich,2023-03-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
774937,Belfry Road - Droitwich,2023-03-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
774937,Belfry Road - Droitwich,2023-03-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
774937,Belfry Road - Droitwich,2023-03-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
774937,Belfry Road - Droitwich,2023-03-06T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
774937,Belfry Road - Droitwich,2023-03-06T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-03-06T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-03-06T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.12
774937,Belfry Road - Droitwich,2023-03-06T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.27
774937,Belfry Road - Droitwich,2023-03-06T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.09
774937,Belfry Road - Droitwich,2023-03-06T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-03-06T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.8
774937,Belfry Road - Droitwich,2023-03-06T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.0
774937,Belfry Road - Droitwich,2023-03-06T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-03-06T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.63
774937,Belfry Road - Droitwich,2023-03-06T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-03-06T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-03-06T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.83
774937,Belfry Road - Droitwich,2023-03-06T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.81
774937,Belfry Road - Droitwich,2023-03-06T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.43
774937,Belfry Road - Droitwich,2023-03-06T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-03-06T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
774937,Belfry Road - Droitwich,2023-03-06T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.5
774937,Belfry Road - Droitwich,2023-03-06T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
774937,Belfry Road - Droitwich,2023-03-06T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-03-06T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-03-06T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-03-06T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
774937,Belfry Road - Droitwich,2023-03-06T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
774937,Belfry Road - Droitwich,2023-03-06T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
774937,Belfry Road - Droitwich,2023-03-06T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-03-06T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-03-06T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-03-06T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-03-06T07:50:00.000+00:00,transformer,,Temperature,C,15.0
774937,Belfry Road - Droitwich,2023-03-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
774937,Belfry Road - Droitwich,2023-03-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
774937,Belfry Road - Droitwich,2023-03-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
774937,Belfry Road - Droitwich,2023-03-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-03-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-03-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
774937,Belfry Road - Droitwich,2023-03-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,42.47
774937,Belfry Road - Droitwich,2023-03-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.39
774937,Belfry Road - Droitwich,2023-03-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.48
774937,Belfry Road - Droitwich,2023-03-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
774937,Belfry Road - Droitwich,2023-03-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
774937,Belfry Road - Droitwich,2023-03-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
774937,Belfry Road - Droitwich,2023-03-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
774937,Belfry Road - Droitwich,2023-03-06T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-03-06T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
774937,Belfry Road - Droitwich,2023-03-06T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-06T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.31
774937,Belfry Road - Droitwich,2023-03-06T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.5
774937,Belfry Road - Droitwich,2023-03-06T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.41
774937,Belfry Road - Droitwich,2023-03-06T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-03-06T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.6
774937,Belfry Road - Droitwich,2023-03-06T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.1
774937,Belfry Road - Droitwich,2023-03-06T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
774937,Belfry Road - Droitwich,2023-03-06T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.75
774937,Belfry Road - Droitwich,2023-03-06T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-03-06T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-03-06T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.65
774937,Belfry Road - Droitwich,2023-03-06T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.94
774937,Belfry Road - Droitwich,2023-03-06T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.44
774937,Belfry Road - Droitwich,2023-03-06T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-03-06T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
774937,Belfry Road - Droitwich,2023-03-06T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
774937,Belfry Road - Droitwich,2023-03-06T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
774937,Belfry Road - Droitwich,2023-03-06T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
774937,Belfry Road - Droitwich,2023-03-06T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-03-06T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-03-06T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
774937,Belfry Road - Droitwich,2023-03-06T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
774937,Belfry Road - Droitwich,2023-03-06T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
774937,Belfry Road - Droitwich,2023-03-06T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-03-06T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-03-06T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-03-06T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-03-06T07:40:00.000+00:00,transformer,,Temperature,C,14.9
774937,Belfry Road - Droitwich,2023-03-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
774937,Belfry Road - Droitwich,2023-03-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
774937,Belfry Road - Droitwich,2023-03-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
774937,Belfry Road - Droitwich,2023-03-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
774937,Belfry Road - Droitwich,2023-03-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-03-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
774937,Belfry Road - Droitwich,2023-03-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,44.16
774937,Belfry Road - Droitwich,2023-03-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.71
774937,Belfry Road - Droitwich,2023-03-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.83
774937,Belfry Road - Droitwich,2023-03-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
774937,Belfry Road - Droitwich,2023-03-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
774937,Belfry Road - Droitwich,2023-03-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
774937,Belfry Road - Droitwich,2023-03-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
774937,Belfry Road - Droitwich,2023-03-06T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-03-06T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
774937,Belfry Road - Droitwich,2023-03-06T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-06T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.4
774937,Belfry Road - Droitwich,2023-03-06T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.48
774937,Belfry Road - Droitwich,2023-03-06T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.38
774937,Belfry Road - Droitwich,2023-03-06T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-03-06T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.2
774937,Belfry Road - Droitwich,2023-03-06T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.7
774937,Belfry Road - Droitwich,2023-03-06T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.8
774937,Belfry Road - Droitwich,2023-03-06T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
774937,Belfry Road - Droitwich,2023-03-06T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-03-06T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
774937,Belfry Road - Droitwich,2023-03-06T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.1
774937,Belfry Road - Droitwich,2023-03-06T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.12
774937,Belfry Road - Droitwich,2023-03-06T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.11
774937,Belfry Road - Droitwich,2023-03-06T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-03-06T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
774937,Belfry Road - Droitwich,2023-03-06T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.2
774937,Belfry Road - Droitwich,2023-03-06T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
774937,Belfry Road - Droitwich,2023-03-06T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-03-06T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-03-06T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-03-06T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
774937,Belfry Road - Droitwich,2023-03-06T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
774937,Belfry Road - Droitwich,2023-03-06T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
774937,Belfry Road - Droitwich,2023-03-06T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-03-06T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-03-06T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-03-06T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-03-06T07:30:00.000+00:00,transformer,,Temperature,C,14.8
774937,Belfry Road - Droitwich,2023-03-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
774937,Belfry Road - Droitwich,2023-03-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
774937,Belfry Road - Droitwich,2023-03-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
774937,Belfry Road - Droitwich,2023-03-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-03-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-03-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
774937,Belfry Road - Droitwich,2023-03-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,42.34
774937,Belfry Road - Droitwich,2023-03-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,46.91
774937,Belfry Road - Droitwich,2023-03-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.01
774937,Belfry Road - Droitwich,2023-03-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
774937,Belfry Road - Droitwich,2023-03-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
774937,Belfry Road - Droitwich,2023-03-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
774937,Belfry Road - Droitwich,2023-03-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
774937,Belfry Road - Droitwich,2023-03-06T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-06T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
774937,Belfry Road - Droitwich,2023-03-06T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-03-06T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.58
774937,Belfry Road - Droitwich,2023-03-06T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.59
774937,Belfry Road - Droitwich,2023-03-06T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.22
774937,Belfry Road - Droitwich,2023-03-06T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-03-06T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.3
774937,Belfry Road - Droitwich,2023-03-06T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.2
774937,Belfry Road - Droitwich,2023-03-06T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-03-06T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-03-06T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-03-06T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-03-06T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.79
774937,Belfry Road - Droitwich,2023-03-06T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.48
774937,Belfry Road - Droitwich,2023-03-06T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.88
774937,Belfry Road - Droitwich,2023-03-06T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-03-06T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
774937,Belfry Road - Droitwich,2023-03-06T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.3
774937,Belfry Road - Droitwich,2023-03-06T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.2
774937,Belfry Road - Droitwich,2023-03-06T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-03-06T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-03-06T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-03-06T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
774937,Belfry Road - Droitwich,2023-03-06T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.3
774937,Belfry Road - Droitwich,2023-03-06T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
774937,Belfry Road - Droitwich,2023-03-06T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-03-06T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-03-06T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-03-06T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-03-06T07:20:00.000+00:00,transformer,,Temperature,C,14.7
774937,Belfry Road - Droitwich,2023-03-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
774937,Belfry Road - Droitwich,2023-03-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
774937,Belfry Road - Droitwich,2023-03-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
774937,Belfry Road - Droitwich,2023-03-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
774937,Belfry Road - Droitwich,2023-03-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
774937,Belfry Road - Droitwich,2023-03-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
774937,Belfry Road - Droitwich,2023-03-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,41.33
774937,Belfry Road - Droitwich,2023-03-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,45.37
774937,Belfry Road - Droitwich,2023-03-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,46.12
774937,Belfry Road - Droitwich,2023-03-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
774937,Belfry Road - Droitwich,2023-03-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
774937,Belfry Road - Droitwich,2023-03-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
774937,Belfry Road - Droitwich,2023-03-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
774937,Belfry Road - Droitwich,2023-03-06T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-06T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
774937,Belfry Road - Droitwich,2023-03-06T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-06T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.37
774937,Belfry Road - Droitwich,2023-03-06T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.9
774937,Belfry Road - Droitwich,2023-03-06T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.23
774937,Belfry Road - Droitwich,2023-03-06T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-03-06T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.1
774937,Belfry Road - Droitwich,2023-03-06T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.9
774937,Belfry Road - Droitwich,2023-03-06T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.4
774937,Belfry Road - Droitwich,2023-03-06T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-03-06T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-03-06T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
774937,Belfry Road - Droitwich,2023-03-06T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.04
774937,Belfry Road - Droitwich,2023-03-06T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.05
774937,Belfry Road - Droitwich,2023-03-06T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.41
774937,Belfry Road - Droitwich,2023-03-06T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-03-06T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.7
774937,Belfry Road - Droitwich,2023-03-06T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
774937,Belfry Road - Droitwich,2023-03-06T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.0
774937,Belfry Road - Droitwich,2023-03-06T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
774937,Belfry Road - Droitwich,2023-03-06T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-03-06T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-06T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
774937,Belfry Road - Droitwich,2023-03-06T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
774937,Belfry Road - Droitwich,2023-03-06T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
774937,Belfry Road - Droitwich,2023-03-06T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-03-06T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-03-06T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-03-06T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-03-06T07:10:00.000+00:00,transformer,,Temperature,C,14.6
774937,Belfry Road - Droitwich,2023-03-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
774937,Belfry Road - Droitwich,2023-03-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
774937,Belfry Road - Droitwich,2023-03-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
774937,Belfry Road - Droitwich,2023-03-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
774937,Belfry Road - Droitwich,2023-03-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
774937,Belfry Road - Droitwich,2023-03-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
774937,Belfry Road - Droitwich,2023-03-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,43.39
774937,Belfry Road - Droitwich,2023-03-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,41.58
774937,Belfry Road - Droitwich,2023-03-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,50.7
774937,Belfry Road - Droitwich,2023-03-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
774937,Belfry Road - Droitwich,2023-03-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
774937,Belfry Road - Droitwich,2023-03-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
774937,Belfry Road - Droitwich,2023-03-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
774937,Belfry Road - Droitwich,2023-03-06T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-03-06T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-03-06T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-06T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.12
774937,Belfry Road - Droitwich,2023-03-06T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.47
774937,Belfry Road - Droitwich,2023-03-06T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.55
774937,Belfry Road - Droitwich,2023-03-06T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-03-06T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-03-06T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.6
774937,Belfry Road - Droitwich,2023-03-06T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-03-06T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.82
774937,Belfry Road - Droitwich,2023-03-06T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-03-06T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
774937,Belfry Road - Droitwich,2023-03-06T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.99
774937,Belfry Road - Droitwich,2023-03-06T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.24
774937,Belfry Road - Droitwich,2023-03-06T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.06
774937,Belfry Road - Droitwich,2023-03-06T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-03-06T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
774937,Belfry Road - Droitwich,2023-03-06T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
774937,Belfry Road - Droitwich,2023-03-06T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.3
774937,Belfry Road - Droitwich,2023-03-06T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-03-06T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-03-06T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-03-06T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
774937,Belfry Road - Droitwich,2023-03-06T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
774937,Belfry Road - Droitwich,2023-03-06T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
774937,Belfry Road - Droitwich,2023-03-06T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-03-06T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-03-06T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-03-06T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-03-06T07:00:00.000+00:00,transformer,,Temperature,C,14.7
774937,Belfry Road - Droitwich,2023-03-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
774937,Belfry Road - Droitwich,2023-03-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
774937,Belfry Road - Droitwich,2023-03-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
774937,Belfry Road - Droitwich,2023-03-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
774937,Belfry Road - Droitwich,2023-03-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
774937,Belfry Road - Droitwich,2023-03-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
774937,Belfry Road - Droitwich,2023-03-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.29
774937,Belfry Road - Droitwich,2023-03-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.56
774937,Belfry Road - Droitwich,2023-03-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.57
774937,Belfry Road - Droitwich,2023-03-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
774937,Belfry Road - Droitwich,2023-03-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
774937,Belfry Road - Droitwich,2023-03-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
774937,Belfry Road - Droitwich,2023-03-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
774937,Belfry Road - Droitwich,2023-03-06T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-03-06T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-03-06T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-03-06T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.03
774937,Belfry Road - Droitwich,2023-03-06T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.11
774937,Belfry Road - Droitwich,2023-03-06T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.6
774937,Belfry Road - Droitwich,2023-03-06T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,52.7
774937,Belfry Road - Droitwich,2023-03-06T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.9
774937,Belfry Road - Droitwich,2023-03-06T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.3
774937,Belfry Road - Droitwich,2023-03-06T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-03-06T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.81
774937,Belfry Road - Droitwich,2023-03-06T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-03-06T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-03-06T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.35
774937,Belfry Road - Droitwich,2023-03-06T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.79
774937,Belfry Road - Droitwich,2023-03-06T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.17
774937,Belfry Road - Droitwich,2023-03-06T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-03-06T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
774937,Belfry Road - Droitwich,2023-03-06T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
774937,Belfry Road - Droitwich,2023-03-06T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
774937,Belfry Road - Droitwich,2023-03-06T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-03-06T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-03-06T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-03-06T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
774937,Belfry Road - Droitwich,2023-03-06T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
774937,Belfry Road - Droitwich,2023-03-06T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
774937,Belfry Road - Droitwich,2023-03-06T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-03-06T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-03-06T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-03-06T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-03-06T06:50:00.000+00:00,transformer,,Temperature,C,14.7
774937,Belfry Road - Droitwich,2023-03-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
774937,Belfry Road - Droitwich,2023-03-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-03-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
774937,Belfry Road - Droitwich,2023-03-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
774937,Belfry Road - Droitwich,2023-03-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
774937,Belfry Road - Droitwich,2023-03-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
774937,Belfry Road - Droitwich,2023-03-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
774937,Belfry Road - Droitwich,2023-03-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
774937,Belfry Road - Droitwich,2023-03-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,45.7
774937,Belfry Road - Droitwich,2023-03-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.11
774937,Belfry Road - Droitwich,2023-03-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
774937,Belfry Road - Droitwich,2023-03-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
774937,Belfry Road - Droitwich,2023-03-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
774937,Belfry Road - Droitwich,2023-03-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
774937,Belfry Road - Droitwich,2023-03-06T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-03-06T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
774937,Belfry Road - Droitwich,2023-03-06T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-03-06T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.02
774937,Belfry Road - Droitwich,2023-03-06T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.8
774937,Belfry Road - Droitwich,2023-03-06T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.68
774937,Belfry Road - Droitwich,2023-03-06T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-03-06T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-03-06T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.7
774937,Belfry Road - Droitwich,2023-03-06T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-03-06T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-03-06T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-03-06T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
774937,Belfry Road - Droitwich,2023-03-06T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.93
774937,Belfry Road - Droitwich,2023-03-06T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.09
774937,Belfry Road - Droitwich,2023-03-06T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.07
774937,Belfry Road - Droitwich,2023-03-06T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-03-06T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-03-06T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
774937,Belfry Road - Droitwich,2023-03-06T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
774937,Belfry Road - Droitwich,2023-03-06T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-03-06T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-03-06T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-03-06T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
774937,Belfry Road - Droitwich,2023-03-06T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
774937,Belfry Road - Droitwich,2023-03-06T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
774937,Belfry Road - Droitwich,2023-03-06T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-03-06T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-03-06T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-03-06T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-03-06T06:40:00.000+00:00,transformer,,Temperature,C,14.6
774937,Belfry Road - Droitwich,2023-03-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-03-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
774937,Belfry Road - Droitwich,2023-03-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
774937,Belfry Road - Droitwich,2023-03-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
774937,Belfry Road - Droitwich,2023-03-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
774937,Belfry Road - Droitwich,2023-03-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
774937,Belfry Road - Droitwich,2023-03-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
774937,Belfry Road - Droitwich,2023-03-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.92
774937,Belfry Road - Droitwich,2023-03-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,45.87
774937,Belfry Road - Droitwich,2023-03-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.23
774937,Belfry Road - Droitwich,2023-03-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-03-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
774937,Belfry Road - Droitwich,2023-03-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
774937,Belfry Road - Droitwich,2023-03-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
774937,Belfry Road - Droitwich,2023-03-06T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-03-06T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-03-06T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-06T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.78
774937,Belfry Road - Droitwich,2023-03-06T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.21
774937,Belfry Road - Droitwich,2023-03-06T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.12
774937,Belfry Road - Droitwich,2023-03-06T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-03-06T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-03-06T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-03-06T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-03-06T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.74
774937,Belfry Road - Droitwich,2023-03-06T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-03-06T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-03-06T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.89
774937,Belfry Road - Droitwich,2023-03-06T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
774937,Belfry Road - Droitwich,2023-03-06T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.5
774937,Belfry Road - Droitwich,2023-03-06T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-03-06T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
774937,Belfry Road - Droitwich,2023-03-06T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
774937,Belfry Road - Droitwich,2023-03-06T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
774937,Belfry Road - Droitwich,2023-03-06T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-03-06T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-03-06T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-03-06T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
774937,Belfry Road - Droitwich,2023-03-06T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
774937,Belfry Road - Droitwich,2023-03-06T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
774937,Belfry Road - Droitwich,2023-03-06T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-03-06T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-03-06T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-03-06T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
774937,Belfry Road - Droitwich,2023-03-06T06:30:00.000+00:00,transformer,,Temperature,C,14.7
774937,Belfry Road - Droitwich,2023-03-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
