Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
774937,Belfry Road - Droitwich,2023-03-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
774937,Belfry Road - Droitwich,2023-03-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
774937,Belfry Road - Droitwich,2023-03-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
774937,Belfry Road - Droitwich,2023-03-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
774937,Belfry Road - Droitwich,2023-03-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
774937,Belfry Road - Droitwich,2023-03-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.61
774937,Belfry Road - Droitwich,2023-03-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.76
774937,Belfry Road - Droitwich,2023-03-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.87
774937,Belfry Road - Droitwich,2023-03-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-03-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
774937,Belfry Road - Droitwich,2023-03-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
774937,Belfry Road - Droitwich,2023-03-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
774937,Belfry Road - Droitwich,2023-03-06T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-06T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
774937,Belfry Road - Droitwich,2023-03-06T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-03-06T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.21
774937,Belfry Road - Droitwich,2023-03-06T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.52
774937,Belfry Road - Droitwich,2023-03-06T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.06
774937,Belfry Road - Droitwich,2023-03-06T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-03-06T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-03-06T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-03-06T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-03-06T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.89
774937,Belfry Road - Droitwich,2023-03-06T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-03-06T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-03-06T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
774937,Belfry Road - Droitwich,2023-03-06T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.96
774937,Belfry Road - Droitwich,2023-03-06T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
774937,Belfry Road - Droitwich,2023-03-06T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-03-06T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
774937,Belfry Road - Droitwich,2023-03-06T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-03-06T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
774937,Belfry Road - Droitwich,2023-03-06T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-03-06T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-03-06T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
774937,Belfry Road - Droitwich,2023-03-06T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
774937,Belfry Road - Droitwich,2023-03-06T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
774937,Belfry Road - Droitwich,2023-03-06T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
774937,Belfry Road - Droitwich,2023-03-06T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-03-06T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-03-06T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-03-06T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-03-06T06:20:00.000+00:00,transformer,,Temperature,C,14.7
774937,Belfry Road - Droitwich,2023-03-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-03-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
774937,Belfry Road - Droitwich,2023-03-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
774937,Belfry Road - Droitwich,2023-03-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
774937,Belfry Road - Droitwich,2023-03-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
774937,Belfry Road - Droitwich,2023-03-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-03-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
774937,Belfry Road - Droitwich,2023-03-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.97
774937,Belfry Road - Droitwich,2023-03-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.55
774937,Belfry Road - Droitwich,2023-03-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.04
774937,Belfry Road - Droitwich,2023-03-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-03-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
774937,Belfry Road - Droitwich,2023-03-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
774937,Belfry Road - Droitwich,2023-03-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
774937,Belfry Road - Droitwich,2023-03-06T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-03-06T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-03-06T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-03-06T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.34
774937,Belfry Road - Droitwich,2023-03-06T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.59
774937,Belfry Road - Droitwich,2023-03-06T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.29
774937,Belfry Road - Droitwich,2023-03-06T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-03-06T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-03-06T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.5
774937,Belfry Road - Droitwich,2023-03-06T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-03-06T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.04
774937,Belfry Road - Droitwich,2023-03-06T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-03-06T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-03-06T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.54
774937,Belfry Road - Droitwich,2023-03-06T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
774937,Belfry Road - Droitwich,2023-03-06T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
774937,Belfry Road - Droitwich,2023-03-06T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-03-06T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
774937,Belfry Road - Droitwich,2023-03-06T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-03-06T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
774937,Belfry Road - Droitwich,2023-03-06T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-03-06T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-03-06T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-03-06T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
774937,Belfry Road - Droitwich,2023-03-06T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
774937,Belfry Road - Droitwich,2023-03-06T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
774937,Belfry Road - Droitwich,2023-03-06T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
774937,Belfry Road - Droitwich,2023-03-06T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-03-06T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-03-06T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
774937,Belfry Road - Droitwich,2023-03-06T06:10:00.000+00:00,transformer,,Temperature,C,14.8
774937,Belfry Road - Droitwich,2023-03-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-03-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
774937,Belfry Road - Droitwich,2023-03-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-03-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
774937,Belfry Road - Droitwich,2023-03-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
774937,Belfry Road - Droitwich,2023-03-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
774937,Belfry Road - Droitwich,2023-03-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
774937,Belfry Road - Droitwich,2023-03-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
774937,Belfry Road - Droitwich,2023-03-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
774937,Belfry Road - Droitwich,2023-03-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.69
774937,Belfry Road - Droitwich,2023-03-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.76
774937,Belfry Road - Droitwich,2023-03-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-03-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
774937,Belfry Road - Droitwich,2023-03-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
774937,Belfry Road - Droitwich,2023-03-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
774937,Belfry Road - Droitwich,2023-03-06T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-06T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-03-06T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-03-06T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.3
774937,Belfry Road - Droitwich,2023-03-06T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.25
774937,Belfry Road - Droitwich,2023-03-06T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.5
774937,Belfry Road - Droitwich,2023-03-06T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-03-06T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-03-06T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-03-06T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-03-06T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-03-06T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
774937,Belfry Road - Droitwich,2023-03-06T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
774937,Belfry Road - Droitwich,2023-03-06T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
774937,Belfry Road - Droitwich,2023-03-06T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
774937,Belfry Road - Droitwich,2023-03-06T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
774937,Belfry Road - Droitwich,2023-03-06T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-03-06T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-03-06T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-03-06T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
774937,Belfry Road - Droitwich,2023-03-06T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-03-06T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-03-06T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-03-06T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
774937,Belfry Road - Droitwich,2023-03-06T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
774937,Belfry Road - Droitwich,2023-03-06T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
774937,Belfry Road - Droitwich,2023-03-06T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
774937,Belfry Road - Droitwich,2023-03-06T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-03-06T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-03-06T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
774937,Belfry Road - Droitwich,2023-03-06T06:00:00.000+00:00,transformer,,Temperature,C,14.9
774937,Belfry Road - Droitwich,2023-03-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-03-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
774937,Belfry Road - Droitwich,2023-03-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
774937,Belfry Road - Droitwich,2023-03-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
774937,Belfry Road - Droitwich,2023-03-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
774937,Belfry Road - Droitwich,2023-03-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
774937,Belfry Road - Droitwich,2023-03-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
774937,Belfry Road - Droitwich,2023-03-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.47
774937,Belfry Road - Droitwich,2023-03-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.86
774937,Belfry Road - Droitwich,2023-03-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.36
774937,Belfry Road - Droitwich,2023-03-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-03-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
774937,Belfry Road - Droitwich,2023-03-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
774937,Belfry Road - Droitwich,2023-03-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
774937,Belfry Road - Droitwich,2023-03-06T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-03-06T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-03-06T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-03-06T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.06
774937,Belfry Road - Droitwich,2023-03-06T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.63
774937,Belfry Road - Droitwich,2023-03-06T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.88
774937,Belfry Road - Droitwich,2023-03-06T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-03-06T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-03-06T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.9
774937,Belfry Road - Droitwich,2023-03-06T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.3
774937,Belfry Road - Droitwich,2023-03-06T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-03-06T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-03-06T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
774937,Belfry Road - Droitwich,2023-03-06T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
774937,Belfry Road - Droitwich,2023-03-06T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
774937,Belfry Road - Droitwich,2023-03-06T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
774937,Belfry Road - Droitwich,2023-03-06T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-03-06T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-03-06T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
774937,Belfry Road - Droitwich,2023-03-06T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-03-06T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-06T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-03-06T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-03-06T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
774937,Belfry Road - Droitwich,2023-03-06T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
774937,Belfry Road - Droitwich,2023-03-06T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
774937,Belfry Road - Droitwich,2023-03-06T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
774937,Belfry Road - Droitwich,2023-03-06T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-03-06T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-03-06T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
774937,Belfry Road - Droitwich,2023-03-06T05:50:00.000+00:00,transformer,,Temperature,C,15.0
774937,Belfry Road - Droitwich,2023-03-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
774937,Belfry Road - Droitwich,2023-03-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
774937,Belfry Road - Droitwich,2023-03-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
774937,Belfry Road - Droitwich,2023-03-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
774937,Belfry Road - Droitwich,2023-03-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
774937,Belfry Road - Droitwich,2023-03-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
774937,Belfry Road - Droitwich,2023-03-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.85
774937,Belfry Road - Droitwich,2023-03-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.02
774937,Belfry Road - Droitwich,2023-03-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.94
774937,Belfry Road - Droitwich,2023-03-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-03-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
774937,Belfry Road - Droitwich,2023-03-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
774937,Belfry Road - Droitwich,2023-03-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
774937,Belfry Road - Droitwich,2023-03-06T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-03-06T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-03-06T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-06T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.5
774937,Belfry Road - Droitwich,2023-03-06T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.15
774937,Belfry Road - Droitwich,2023-03-06T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.07
774937,Belfry Road - Droitwich,2023-03-06T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-03-06T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-03-06T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-03-06T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-03-06T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.08
774937,Belfry Road - Droitwich,2023-03-06T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-03-06T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
774937,Belfry Road - Droitwich,2023-03-06T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
774937,Belfry Road - Droitwich,2023-03-06T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
774937,Belfry Road - Droitwich,2023-03-06T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
774937,Belfry Road - Droitwich,2023-03-06T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-03-06T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-03-06T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-03-06T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-03-06T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-03-06T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-03-06T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-03-06T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
774937,Belfry Road - Droitwich,2023-03-06T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
774937,Belfry Road - Droitwich,2023-03-06T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
774937,Belfry Road - Droitwich,2023-03-06T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-03-06T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-03-06T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-03-06T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
774937,Belfry Road - Droitwich,2023-03-06T05:40:00.000+00:00,transformer,,Temperature,C,15.0
774937,Belfry Road - Droitwich,2023-03-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
774937,Belfry Road - Droitwich,2023-03-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
774937,Belfry Road - Droitwich,2023-03-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
774937,Belfry Road - Droitwich,2023-03-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
774937,Belfry Road - Droitwich,2023-03-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
774937,Belfry Road - Droitwich,2023-03-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
774937,Belfry Road - Droitwich,2023-03-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.13
774937,Belfry Road - Droitwich,2023-03-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.27
774937,Belfry Road - Droitwich,2023-03-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.63
774937,Belfry Road - Droitwich,2023-03-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-03-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
774937,Belfry Road - Droitwich,2023-03-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
774937,Belfry Road - Droitwich,2023-03-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
774937,Belfry Road - Droitwich,2023-03-06T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-03-06T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-03-06T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-03-06T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.88
774937,Belfry Road - Droitwich,2023-03-06T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.16
774937,Belfry Road - Droitwich,2023-03-06T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.94
774937,Belfry Road - Droitwich,2023-03-06T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-03-06T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-03-06T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-03-06T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-03-06T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.14
774937,Belfry Road - Droitwich,2023-03-06T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
774937,Belfry Road - Droitwich,2023-03-06T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-03-06T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
774937,Belfry Road - Droitwich,2023-03-06T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
774937,Belfry Road - Droitwich,2023-03-06T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
774937,Belfry Road - Droitwich,2023-03-06T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-03-06T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-03-06T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-03-06T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-03-06T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-03-06T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-03-06T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-03-06T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
774937,Belfry Road - Droitwich,2023-03-06T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
774937,Belfry Road - Droitwich,2023-03-06T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
774937,Belfry Road - Droitwich,2023-03-06T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
774937,Belfry Road - Droitwich,2023-03-06T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-03-06T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-03-06T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
774937,Belfry Road - Droitwich,2023-03-06T05:30:00.000+00:00,transformer,,Temperature,C,15.1
774937,Belfry Road - Droitwich,2023-03-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
774937,Belfry Road - Droitwich,2023-03-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
774937,Belfry Road - Droitwich,2023-03-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
774937,Belfry Road - Droitwich,2023-03-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
774937,Belfry Road - Droitwich,2023-03-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
774937,Belfry Road - Droitwich,2023-03-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
774937,Belfry Road - Droitwich,2023-03-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.01
774937,Belfry Road - Droitwich,2023-03-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.36
774937,Belfry Road - Droitwich,2023-03-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.17
774937,Belfry Road - Droitwich,2023-03-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-03-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
774937,Belfry Road - Droitwich,2023-03-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
774937,Belfry Road - Droitwich,2023-03-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
774937,Belfry Road - Droitwich,2023-03-06T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-03-06T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-03-06T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-03-06T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.85
774937,Belfry Road - Droitwich,2023-03-06T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.45
774937,Belfry Road - Droitwich,2023-03-06T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.06
774937,Belfry Road - Droitwich,2023-03-06T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-03-06T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-03-06T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-03-06T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-03-06T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-03-06T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
774937,Belfry Road - Droitwich,2023-03-06T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-03-06T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
774937,Belfry Road - Droitwich,2023-03-06T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
774937,Belfry Road - Droitwich,2023-03-06T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
774937,Belfry Road - Droitwich,2023-03-06T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-03-06T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-03-06T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-03-06T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-03-06T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-03-06T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-03-06T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-03-06T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
774937,Belfry Road - Droitwich,2023-03-06T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
774937,Belfry Road - Droitwich,2023-03-06T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
774937,Belfry Road - Droitwich,2023-03-06T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
774937,Belfry Road - Droitwich,2023-03-06T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-03-06T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-03-06T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-03-06T05:20:00.000+00:00,transformer,,Temperature,C,15.0
774937,Belfry Road - Droitwich,2023-03-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
774937,Belfry Road - Droitwich,2023-03-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
774937,Belfry Road - Droitwich,2023-03-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
774937,Belfry Road - Droitwich,2023-03-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
774937,Belfry Road - Droitwich,2023-03-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
774937,Belfry Road - Droitwich,2023-03-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
774937,Belfry Road - Droitwich,2023-03-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
774937,Belfry Road - Droitwich,2023-03-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
774937,Belfry Road - Droitwich,2023-03-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.35
774937,Belfry Road - Droitwich,2023-03-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.82
774937,Belfry Road - Droitwich,2023-03-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.28
774937,Belfry Road - Droitwich,2023-03-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-03-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
774937,Belfry Road - Droitwich,2023-03-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
774937,Belfry Road - Droitwich,2023-03-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
774937,Belfry Road - Droitwich,2023-03-06T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-03-06T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-03-06T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-03-06T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.69
774937,Belfry Road - Droitwich,2023-03-06T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.56
774937,Belfry Road - Droitwich,2023-03-06T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.49
774937,Belfry Road - Droitwich,2023-03-06T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-03-06T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-03-06T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-03-06T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-03-06T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.87
774937,Belfry Road - Droitwich,2023-03-06T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-03-06T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-03-06T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
774937,Belfry Road - Droitwich,2023-03-06T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
774937,Belfry Road - Droitwich,2023-03-06T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
774937,Belfry Road - Droitwich,2023-03-06T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-03-06T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
774937,Belfry Road - Droitwich,2023-03-06T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-03-06T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
774937,Belfry Road - Droitwich,2023-03-06T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-03-06T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-03-06T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-03-06T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
774937,Belfry Road - Droitwich,2023-03-06T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
774937,Belfry Road - Droitwich,2023-03-06T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
774937,Belfry Road - Droitwich,2023-03-06T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
774937,Belfry Road - Droitwich,2023-03-06T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-03-06T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-03-06T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
774937,Belfry Road - Droitwich,2023-03-06T05:10:00.000+00:00,transformer,,Temperature,C,15.0
774937,Belfry Road - Droitwich,2023-03-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-03-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
774937,Belfry Road - Droitwich,2023-03-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-03-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
774937,Belfry Road - Droitwich,2023-03-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
774937,Belfry Road - Droitwich,2023-03-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-03-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
774937,Belfry Road - Droitwich,2023-03-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
774937,Belfry Road - Droitwich,2023-03-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.76
774937,Belfry Road - Droitwich,2023-03-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.57
774937,Belfry Road - Droitwich,2023-03-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.86
774937,Belfry Road - Droitwich,2023-03-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-03-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
774937,Belfry Road - Droitwich,2023-03-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
774937,Belfry Road - Droitwich,2023-03-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
774937,Belfry Road - Droitwich,2023-03-06T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-03-06T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-06T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-06T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.37
774937,Belfry Road - Droitwich,2023-03-06T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.76
774937,Belfry Road - Droitwich,2023-03-06T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.42
774937,Belfry Road - Droitwich,2023-03-06T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-03-06T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-03-06T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-03-06T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-03-06T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-03-06T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-03-06T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-03-06T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
774937,Belfry Road - Droitwich,2023-03-06T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
774937,Belfry Road - Droitwich,2023-03-06T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
774937,Belfry Road - Droitwich,2023-03-06T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-03-06T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
774937,Belfry Road - Droitwich,2023-03-06T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-03-06T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-03-06T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-03-06T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-03-06T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-03-06T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
774937,Belfry Road - Droitwich,2023-03-06T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
774937,Belfry Road - Droitwich,2023-03-06T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
774937,Belfry Road - Droitwich,2023-03-06T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
774937,Belfry Road - Droitwich,2023-03-06T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-03-06T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-03-06T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
774937,Belfry Road - Droitwich,2023-03-06T05:00:00.000+00:00,transformer,,Temperature,C,15.0
774937,Belfry Road - Droitwich,2023-03-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-03-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
774937,Belfry Road - Droitwich,2023-03-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-03-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
774937,Belfry Road - Droitwich,2023-03-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
774937,Belfry Road - Droitwich,2023-03-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
774937,Belfry Road - Droitwich,2023-03-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
774937,Belfry Road - Droitwich,2023-03-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
774937,Belfry Road - Droitwich,2023-03-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.86
774937,Belfry Road - Droitwich,2023-03-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.77
774937,Belfry Road - Droitwich,2023-03-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.26
774937,Belfry Road - Droitwich,2023-03-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-03-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
774937,Belfry Road - Droitwich,2023-03-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
774937,Belfry Road - Droitwich,2023-03-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
774937,Belfry Road - Droitwich,2023-03-06T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-03-06T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
774937,Belfry Road - Droitwich,2023-03-06T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-03-06T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.09
774937,Belfry Road - Droitwich,2023-03-06T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.15
774937,Belfry Road - Droitwich,2023-03-06T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.48
774937,Belfry Road - Droitwich,2023-03-06T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-03-06T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-03-06T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-03-06T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-03-06T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-03-06T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
774937,Belfry Road - Droitwich,2023-03-06T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-03-06T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
774937,Belfry Road - Droitwich,2023-03-06T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
774937,Belfry Road - Droitwich,2023-03-06T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
774937,Belfry Road - Droitwich,2023-03-06T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-03-06T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-03-06T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-03-06T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
774937,Belfry Road - Droitwich,2023-03-06T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-03-06T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-03-06T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-03-06T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
774937,Belfry Road - Droitwich,2023-03-06T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
774937,Belfry Road - Droitwich,2023-03-06T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
774937,Belfry Road - Droitwich,2023-03-06T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
774937,Belfry Road - Droitwich,2023-03-06T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-03-06T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-03-06T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
774937,Belfry Road - Droitwich,2023-03-06T04:50:00.000+00:00,transformer,,Temperature,C,14.9
774937,Belfry Road - Droitwich,2023-03-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-03-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
774937,Belfry Road - Droitwich,2023-03-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-03-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
774937,Belfry Road - Droitwich,2023-03-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
774937,Belfry Road - Droitwich,2023-03-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
774937,Belfry Road - Droitwich,2023-03-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
774937,Belfry Road - Droitwich,2023-03-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
774937,Belfry Road - Droitwich,2023-03-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.25
774937,Belfry Road - Droitwich,2023-03-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.05
774937,Belfry Road - Droitwich,2023-03-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.72
774937,Belfry Road - Droitwich,2023-03-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-03-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
774937,Belfry Road - Droitwich,2023-03-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
774937,Belfry Road - Droitwich,2023-03-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
774937,Belfry Road - Droitwich,2023-03-06T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-06T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
774937,Belfry Road - Droitwich,2023-03-06T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-06T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.37
774937,Belfry Road - Droitwich,2023-03-06T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.06
774937,Belfry Road - Droitwich,2023-03-06T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.27
774937,Belfry Road - Droitwich,2023-03-06T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-03-06T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-03-06T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
