Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
774937,Belfry Road - Droitwich,2023-03-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-03-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
774937,Belfry Road - Droitwich,2023-03-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
774937,Belfry Road - Droitwich,2023-03-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
774937,Belfry Road - Droitwich,2023-03-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
774937,Belfry Road - Droitwich,2023-03-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.35
774937,Belfry Road - Droitwich,2023-03-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,34.74
774937,Belfry Road - Droitwich,2023-03-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.63
774937,Belfry Road - Droitwich,2023-03-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
774937,Belfry Road - Droitwich,2023-03-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
774937,Belfry Road - Droitwich,2023-03-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
774937,Belfry Road - Droitwich,2023-03-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
774937,Belfry Road - Droitwich,2023-03-07T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-03-07T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-03-07T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-03-07T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.25
774937,Belfry Road - Droitwich,2023-03-07T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
774937,Belfry Road - Droitwich,2023-03-07T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.8
774937,Belfry Road - Droitwich,2023-03-07T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-03-07T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-03-07T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-03-07T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-03-07T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-03-07T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
774937,Belfry Road - Droitwich,2023-03-07T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
774937,Belfry Road - Droitwich,2023-03-07T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.91
774937,Belfry Road - Droitwich,2023-03-07T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
774937,Belfry Road - Droitwich,2023-03-07T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.07
774937,Belfry Road - Droitwich,2023-03-07T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-03-07T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-03-07T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-03-07T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
774937,Belfry Road - Droitwich,2023-03-07T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-03-07T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-07T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-03-07T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
774937,Belfry Road - Droitwich,2023-03-07T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.59
774937,Belfry Road - Droitwich,2023-03-07T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
774937,Belfry Road - Droitwich,2023-03-07T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-03-07T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-03-07T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
774937,Belfry Road - Droitwich,2023-03-07T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-03-07T23:10:00.000+00:00,transformer,,Temperature,C,15.3
774937,Belfry Road - Droitwich,2023-03-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
774937,Belfry Road - Droitwich,2023-03-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
774937,Belfry Road - Droitwich,2023-03-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
774937,Belfry Road - Droitwich,2023-03-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
774937,Belfry Road - Droitwich,2023-03-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
774937,Belfry Road - Droitwich,2023-03-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
774937,Belfry Road - Droitwich,2023-03-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.42
774937,Belfry Road - Droitwich,2023-03-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,35.89
774937,Belfry Road - Droitwich,2023-03-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.55
774937,Belfry Road - Droitwich,2023-03-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
774937,Belfry Road - Droitwich,2023-03-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
774937,Belfry Road - Droitwich,2023-03-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
774937,Belfry Road - Droitwich,2023-03-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
774937,Belfry Road - Droitwich,2023-03-07T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-03-07T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-03-07T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-03-07T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.58
774937,Belfry Road - Droitwich,2023-03-07T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.17
774937,Belfry Road - Droitwich,2023-03-07T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.9
774937,Belfry Road - Droitwich,2023-03-07T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-03-07T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-03-07T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-03-07T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-03-07T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.96
774937,Belfry Road - Droitwich,2023-03-07T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
774937,Belfry Road - Droitwich,2023-03-07T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-03-07T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.45
774937,Belfry Road - Droitwich,2023-03-07T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
774937,Belfry Road - Droitwich,2023-03-07T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.77
774937,Belfry Road - Droitwich,2023-03-07T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-03-07T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
774937,Belfry Road - Droitwich,2023-03-07T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
774937,Belfry Road - Droitwich,2023-03-07T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-03-07T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-03-07T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-03-07T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-03-07T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
774937,Belfry Road - Droitwich,2023-03-07T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.73
774937,Belfry Road - Droitwich,2023-03-07T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
774937,Belfry Road - Droitwich,2023-03-07T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-03-07T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-03-07T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
774937,Belfry Road - Droitwich,2023-03-07T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-03-07T23:00:00.000+00:00,transformer,,Temperature,C,15.4
774937,Belfry Road - Droitwich,2023-03-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
774937,Belfry Road - Droitwich,2023-03-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
774937,Belfry Road - Droitwich,2023-03-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
774937,Belfry Road - Droitwich,2023-03-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
774937,Belfry Road - Droitwich,2023-03-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
774937,Belfry Road - Droitwich,2023-03-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
774937,Belfry Road - Droitwich,2023-03-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.24
774937,Belfry Road - Droitwich,2023-03-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,37.35
774937,Belfry Road - Droitwich,2023-03-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.55
774937,Belfry Road - Droitwich,2023-03-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
774937,Belfry Road - Droitwich,2023-03-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
774937,Belfry Road - Droitwich,2023-03-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
774937,Belfry Road - Droitwich,2023-03-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
774937,Belfry Road - Droitwich,2023-03-07T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-03-07T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-03-07T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-03-07T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.46
774937,Belfry Road - Droitwich,2023-03-07T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.93
774937,Belfry Road - Droitwich,2023-03-07T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.2
774937,Belfry Road - Droitwich,2023-03-07T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-03-07T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-03-07T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.4
774937,Belfry Road - Droitwich,2023-03-07T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
774937,Belfry Road - Droitwich,2023-03-07T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.01
774937,Belfry Road - Droitwich,2023-03-07T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
774937,Belfry Road - Droitwich,2023-03-07T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-03-07T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.47
774937,Belfry Road - Droitwich,2023-03-07T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
774937,Belfry Road - Droitwich,2023-03-07T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.71
774937,Belfry Road - Droitwich,2023-03-07T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-03-07T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.9
774937,Belfry Road - Droitwich,2023-03-07T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
774937,Belfry Road - Droitwich,2023-03-07T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
774937,Belfry Road - Droitwich,2023-03-07T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
774937,Belfry Road - Droitwich,2023-03-07T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-03-07T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-03-07T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
774937,Belfry Road - Droitwich,2023-03-07T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.85
774937,Belfry Road - Droitwich,2023-03-07T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
774937,Belfry Road - Droitwich,2023-03-07T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-03-07T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-03-07T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
774937,Belfry Road - Droitwich,2023-03-07T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-03-07T22:50:00.000+00:00,transformer,,Temperature,C,15.6
774937,Belfry Road - Droitwich,2023-03-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
774937,Belfry Road - Droitwich,2023-03-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
774937,Belfry Road - Droitwich,2023-03-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
774937,Belfry Road - Droitwich,2023-03-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
774937,Belfry Road - Droitwich,2023-03-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
774937,Belfry Road - Droitwich,2023-03-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
774937,Belfry Road - Droitwich,2023-03-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.42
774937,Belfry Road - Droitwich,2023-03-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,41.34
774937,Belfry Road - Droitwich,2023-03-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.64
774937,Belfry Road - Droitwich,2023-03-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
774937,Belfry Road - Droitwich,2023-03-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
774937,Belfry Road - Droitwich,2023-03-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
774937,Belfry Road - Droitwich,2023-03-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
774937,Belfry Road - Droitwich,2023-03-07T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-03-07T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-03-07T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-03-07T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.84
774937,Belfry Road - Droitwich,2023-03-07T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.63
774937,Belfry Road - Droitwich,2023-03-07T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.95
774937,Belfry Road - Droitwich,2023-03-07T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-03-07T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-03-07T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.9
774937,Belfry Road - Droitwich,2023-03-07T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-03-07T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-03-07T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
774937,Belfry Road - Droitwich,2023-03-07T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-03-07T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.31
774937,Belfry Road - Droitwich,2023-03-07T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
774937,Belfry Road - Droitwich,2023-03-07T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.69
774937,Belfry Road - Droitwich,2023-03-07T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-03-07T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.4
774937,Belfry Road - Droitwich,2023-03-07T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
774937,Belfry Road - Droitwich,2023-03-07T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
774937,Belfry Road - Droitwich,2023-03-07T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-03-07T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-07T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-03-07T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
774937,Belfry Road - Droitwich,2023-03-07T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.97
774937,Belfry Road - Droitwich,2023-03-07T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
774937,Belfry Road - Droitwich,2023-03-07T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
774937,Belfry Road - Droitwich,2023-03-07T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-03-07T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
774937,Belfry Road - Droitwich,2023-03-07T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-03-07T22:40:00.000+00:00,transformer,,Temperature,C,15.7
774937,Belfry Road - Droitwich,2023-03-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
774937,Belfry Road - Droitwich,2023-03-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
774937,Belfry Road - Droitwich,2023-03-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-03-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
774937,Belfry Road - Droitwich,2023-03-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
774937,Belfry Road - Droitwich,2023-03-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
774937,Belfry Road - Droitwich,2023-03-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
774937,Belfry Road - Droitwich,2023-03-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.03
774937,Belfry Road - Droitwich,2023-03-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,46.22
774937,Belfry Road - Droitwich,2023-03-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.73
774937,Belfry Road - Droitwich,2023-03-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
774937,Belfry Road - Droitwich,2023-03-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
774937,Belfry Road - Droitwich,2023-03-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
774937,Belfry Road - Droitwich,2023-03-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
774937,Belfry Road - Droitwich,2023-03-07T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-03-07T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-03-07T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-03-07T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.57
774937,Belfry Road - Droitwich,2023-03-07T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.15
774937,Belfry Road - Droitwich,2023-03-07T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.05
774937,Belfry Road - Droitwich,2023-03-07T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-03-07T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-03-07T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.0
774937,Belfry Road - Droitwich,2023-03-07T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-03-07T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-03-07T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-03-07T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-03-07T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.29
774937,Belfry Road - Droitwich,2023-03-07T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
774937,Belfry Road - Droitwich,2023-03-07T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.19
774937,Belfry Road - Droitwich,2023-03-07T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-03-07T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.2
774937,Belfry Road - Droitwich,2023-03-07T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-03-07T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
774937,Belfry Road - Droitwich,2023-03-07T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
774937,Belfry Road - Droitwich,2023-03-07T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-03-07T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-03-07T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
774937,Belfry Road - Droitwich,2023-03-07T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.37
774937,Belfry Road - Droitwich,2023-03-07T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
774937,Belfry Road - Droitwich,2023-03-07T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-03-07T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-03-07T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
774937,Belfry Road - Droitwich,2023-03-07T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-03-07T22:30:00.000+00:00,transformer,,Temperature,C,15.8
774937,Belfry Road - Droitwich,2023-03-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
774937,Belfry Road - Droitwich,2023-03-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
774937,Belfry Road - Droitwich,2023-03-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
774937,Belfry Road - Droitwich,2023-03-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
774937,Belfry Road - Droitwich,2023-03-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
774937,Belfry Road - Droitwich,2023-03-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
774937,Belfry Road - Droitwich,2023-03-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.99
774937,Belfry Road - Droitwich,2023-03-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,42.01
774937,Belfry Road - Droitwich,2023-03-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.18
774937,Belfry Road - Droitwich,2023-03-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
774937,Belfry Road - Droitwich,2023-03-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
774937,Belfry Road - Droitwich,2023-03-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
774937,Belfry Road - Droitwich,2023-03-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
774937,Belfry Road - Droitwich,2023-03-07T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-03-07T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-03-07T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-07T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.7
774937,Belfry Road - Droitwich,2023-03-07T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.64
774937,Belfry Road - Droitwich,2023-03-07T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.53
774937,Belfry Road - Droitwich,2023-03-07T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-03-07T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-03-07T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.7
774937,Belfry Road - Droitwich,2023-03-07T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-03-07T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-03-07T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-03-07T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-03-07T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.94
774937,Belfry Road - Droitwich,2023-03-07T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.33
774937,Belfry Road - Droitwich,2023-03-07T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.6
774937,Belfry Road - Droitwich,2023-03-07T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-03-07T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
774937,Belfry Road - Droitwich,2023-03-07T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
774937,Belfry Road - Droitwich,2023-03-07T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
774937,Belfry Road - Droitwich,2023-03-07T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
774937,Belfry Road - Droitwich,2023-03-07T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-07T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-03-07T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
774937,Belfry Road - Droitwich,2023-03-07T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.86
774937,Belfry Road - Droitwich,2023-03-07T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
774937,Belfry Road - Droitwich,2023-03-07T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-03-07T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-03-07T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-03-07T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-03-07T22:20:00.000+00:00,transformer,,Temperature,C,16.0
774937,Belfry Road - Droitwich,2023-03-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
774937,Belfry Road - Droitwich,2023-03-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
774937,Belfry Road - Droitwich,2023-03-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
774937,Belfry Road - Droitwich,2023-03-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
774937,Belfry Road - Droitwich,2023-03-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
774937,Belfry Road - Droitwich,2023-03-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
774937,Belfry Road - Droitwich,2023-03-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.16
774937,Belfry Road - Droitwich,2023-03-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,42.83
774937,Belfry Road - Droitwich,2023-03-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.46
774937,Belfry Road - Droitwich,2023-03-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-03-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
774937,Belfry Road - Droitwich,2023-03-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
774937,Belfry Road - Droitwich,2023-03-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
774937,Belfry Road - Droitwich,2023-03-07T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-03-07T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-03-07T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-03-07T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.08
774937,Belfry Road - Droitwich,2023-03-07T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.65
774937,Belfry Road - Droitwich,2023-03-07T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.71
774937,Belfry Road - Droitwich,2023-03-07T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.3
774937,Belfry Road - Droitwich,2023-03-07T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-03-07T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.4
774937,Belfry Road - Droitwich,2023-03-07T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.3
774937,Belfry Road - Droitwich,2023-03-07T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-03-07T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-03-07T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-03-07T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.66
774937,Belfry Road - Droitwich,2023-03-07T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.82
774937,Belfry Road - Droitwich,2023-03-07T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.43
774937,Belfry Road - Droitwich,2023-03-07T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-03-07T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.9
774937,Belfry Road - Droitwich,2023-03-07T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.9
774937,Belfry Road - Droitwich,2023-03-07T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
774937,Belfry Road - Droitwich,2023-03-07T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-03-07T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-03-07T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
774937,Belfry Road - Droitwich,2023-03-07T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
774937,Belfry Road - Droitwich,2023-03-07T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.04
774937,Belfry Road - Droitwich,2023-03-07T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
774937,Belfry Road - Droitwich,2023-03-07T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-03-07T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-03-07T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-03-07T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-03-07T22:10:00.000+00:00,transformer,,Temperature,C,16.1
774937,Belfry Road - Droitwich,2023-03-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
774937,Belfry Road - Droitwich,2023-03-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
774937,Belfry Road - Droitwich,2023-03-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-03-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
774937,Belfry Road - Droitwich,2023-03-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
774937,Belfry Road - Droitwich,2023-03-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-03-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
774937,Belfry Road - Droitwich,2023-03-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.59
774937,Belfry Road - Droitwich,2023-03-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,56.51
774937,Belfry Road - Droitwich,2023-03-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.55
774937,Belfry Road - Droitwich,2023-03-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
774937,Belfry Road - Droitwich,2023-03-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
774937,Belfry Road - Droitwich,2023-03-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.8
774937,Belfry Road - Droitwich,2023-03-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
774937,Belfry Road - Droitwich,2023-03-07T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-07T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-03-07T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-03-07T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.35
774937,Belfry Road - Droitwich,2023-03-07T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.17
774937,Belfry Road - Droitwich,2023-03-07T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.19
774937,Belfry Road - Droitwich,2023-03-07T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-03-07T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-03-07T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.2
774937,Belfry Road - Droitwich,2023-03-07T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
774937,Belfry Road - Droitwich,2023-03-07T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.92
774937,Belfry Road - Droitwich,2023-03-07T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-03-07T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-03-07T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.73
774937,Belfry Road - Droitwich,2023-03-07T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.61
774937,Belfry Road - Droitwich,2023-03-07T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.37
774937,Belfry Road - Droitwich,2023-03-07T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-03-07T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.5
774937,Belfry Road - Droitwich,2023-03-07T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
774937,Belfry Road - Droitwich,2023-03-07T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.2
774937,Belfry Road - Droitwich,2023-03-07T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
774937,Belfry Road - Droitwich,2023-03-07T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-03-07T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-03-07T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
774937,Belfry Road - Droitwich,2023-03-07T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
774937,Belfry Road - Droitwich,2023-03-07T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
774937,Belfry Road - Droitwich,2023-03-07T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-03-07T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-03-07T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-03-07T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-03-07T22:00:00.000+00:00,transformer,,Temperature,C,16.2
774937,Belfry Road - Droitwich,2023-03-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
774937,Belfry Road - Droitwich,2023-03-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
774937,Belfry Road - Droitwich,2023-03-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
774937,Belfry Road - Droitwich,2023-03-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
774937,Belfry Road - Droitwich,2023-03-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-03-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
774937,Belfry Road - Droitwich,2023-03-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,39.09
774937,Belfry Road - Droitwich,2023-03-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,44.09
774937,Belfry Road - Droitwich,2023-03-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.79
774937,Belfry Road - Droitwich,2023-03-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
774937,Belfry Road - Droitwich,2023-03-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
774937,Belfry Road - Droitwich,2023-03-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
774937,Belfry Road - Droitwich,2023-03-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
774937,Belfry Road - Droitwich,2023-03-07T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-07T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
774937,Belfry Road - Droitwich,2023-03-07T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-03-07T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.54
774937,Belfry Road - Droitwich,2023-03-07T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.82
774937,Belfry Road - Droitwich,2023-03-07T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.03
774937,Belfry Road - Droitwich,2023-03-07T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-03-07T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-03-07T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.9
774937,Belfry Road - Droitwich,2023-03-07T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-03-07T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-03-07T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
774937,Belfry Road - Droitwich,2023-03-07T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-03-07T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.61
774937,Belfry Road - Droitwich,2023-03-07T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.3
774937,Belfry Road - Droitwich,2023-03-07T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.65
774937,Belfry Road - Droitwich,2023-03-07T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
774937,Belfry Road - Droitwich,2023-03-07T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.9
774937,Belfry Road - Droitwich,2023-03-07T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
774937,Belfry Road - Droitwich,2023-03-07T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.8
774937,Belfry Road - Droitwich,2023-03-07T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-03-07T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-03-07T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-03-07T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
774937,Belfry Road - Droitwich,2023-03-07T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
774937,Belfry Road - Droitwich,2023-03-07T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
774937,Belfry Road - Droitwich,2023-03-07T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-03-07T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-03-07T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-03-07T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-03-07T21:50:00.000+00:00,transformer,,Temperature,C,16.3
774937,Belfry Road - Droitwich,2023-03-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
774937,Belfry Road - Droitwich,2023-03-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
774937,Belfry Road - Droitwich,2023-03-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
774937,Belfry Road - Droitwich,2023-03-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
774937,Belfry Road - Droitwich,2023-03-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-03-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
774937,Belfry Road - Droitwich,2023-03-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,38.79
774937,Belfry Road - Droitwich,2023-03-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.15
774937,Belfry Road - Droitwich,2023-03-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,39.18
774937,Belfry Road - Droitwich,2023-03-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
774937,Belfry Road - Droitwich,2023-03-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
774937,Belfry Road - Droitwich,2023-03-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
774937,Belfry Road - Droitwich,2023-03-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
774937,Belfry Road - Droitwich,2023-03-07T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-03-07T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-03-07T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-03-07T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.84
774937,Belfry Road - Droitwich,2023-03-07T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.33
774937,Belfry Road - Droitwich,2023-03-07T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.68
774937,Belfry Road - Droitwich,2023-03-07T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-03-07T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-03-07T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.3
774937,Belfry Road - Droitwich,2023-03-07T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
774937,Belfry Road - Droitwich,2023-03-07T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-03-07T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
774937,Belfry Road - Droitwich,2023-03-07T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.28
774937,Belfry Road - Droitwich,2023-03-07T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.98
774937,Belfry Road - Droitwich,2023-03-07T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
774937,Belfry Road - Droitwich,2023-03-07T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.8
774937,Belfry Road - Droitwich,2023-03-07T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-03-07T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.9
774937,Belfry Road - Droitwich,2023-03-07T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-03-07T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.4
774937,Belfry Road - Droitwich,2023-03-07T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-03-07T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-03-07T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-03-07T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
774937,Belfry Road - Droitwich,2023-03-07T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
774937,Belfry Road - Droitwich,2023-03-07T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
774937,Belfry Road - Droitwich,2023-03-07T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-03-07T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-03-07T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-03-07T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-03-07T21:40:00.000+00:00,transformer,,Temperature,C,16.4
774937,Belfry Road - Droitwich,2023-03-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
774937,Belfry Road - Droitwich,2023-03-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
774937,Belfry Road - Droitwich,2023-03-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
774937,Belfry Road - Droitwich,2023-03-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
774937,Belfry Road - Droitwich,2023-03-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
774937,Belfry Road - Droitwich,2023-03-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
774937,Belfry Road - Droitwich,2023-03-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.3
774937,Belfry Road - Droitwich,2023-03-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.11
774937,Belfry Road - Droitwich,2023-03-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,40.2
774937,Belfry Road - Droitwich,2023-03-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
774937,Belfry Road - Droitwich,2023-03-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
774937,Belfry Road - Droitwich,2023-03-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
774937,Belfry Road - Droitwich,2023-03-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
774937,Belfry Road - Droitwich,2023-03-07T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-03-07T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-03-07T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-03-07T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.58
774937,Belfry Road - Droitwich,2023-03-07T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.84
774937,Belfry Road - Droitwich,2023-03-07T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.48
774937,Belfry Road - Droitwich,2023-03-07T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-03-07T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-03-07T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.4
774937,Belfry Road - Droitwich,2023-03-07T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
