Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-07T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-03-07T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
774937,Belfry Road - Droitwich,2023-03-07T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.56
774937,Belfry Road - Droitwich,2023-03-07T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.01
774937,Belfry Road - Droitwich,2023-03-07T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
774937,Belfry Road - Droitwich,2023-03-07T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.79
774937,Belfry Road - Droitwich,2023-03-07T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-03-07T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.7
774937,Belfry Road - Droitwich,2023-03-07T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
774937,Belfry Road - Droitwich,2023-03-07T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.0
774937,Belfry Road - Droitwich,2023-03-07T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-03-07T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-03-07T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-03-07T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
774937,Belfry Road - Droitwich,2023-03-07T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
774937,Belfry Road - Droitwich,2023-03-07T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
774937,Belfry Road - Droitwich,2023-03-07T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-03-07T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-03-07T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-03-07T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-03-07T21:30:00.000+00:00,transformer,,Temperature,C,16.4
774937,Belfry Road - Droitwich,2023-03-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
774937,Belfry Road - Droitwich,2023-03-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
774937,Belfry Road - Droitwich,2023-03-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
774937,Belfry Road - Droitwich,2023-03-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
774937,Belfry Road - Droitwich,2023-03-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
774937,Belfry Road - Droitwich,2023-03-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
774937,Belfry Road - Droitwich,2023-03-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.4
774937,Belfry Road - Droitwich,2023-03-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,38.91
774937,Belfry Road - Droitwich,2023-03-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.96
774937,Belfry Road - Droitwich,2023-03-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
774937,Belfry Road - Droitwich,2023-03-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
774937,Belfry Road - Droitwich,2023-03-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
774937,Belfry Road - Droitwich,2023-03-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
774937,Belfry Road - Droitwich,2023-03-07T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-03-07T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-03-07T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-03-07T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.24
774937,Belfry Road - Droitwich,2023-03-07T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.63
774937,Belfry Road - Droitwich,2023-03-07T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.66
774937,Belfry Road - Droitwich,2023-03-07T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-03-07T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.2
774937,Belfry Road - Droitwich,2023-03-07T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.2
774937,Belfry Road - Droitwich,2023-03-07T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-03-07T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-03-07T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.95
774937,Belfry Road - Droitwich,2023-03-07T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.28
774937,Belfry Road - Droitwich,2023-03-07T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.36
774937,Belfry Road - Droitwich,2023-03-07T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
774937,Belfry Road - Droitwich,2023-03-07T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.33
774937,Belfry Road - Droitwich,2023-03-07T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-03-07T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.3
774937,Belfry Road - Droitwich,2023-03-07T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-03-07T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.3
774937,Belfry Road - Droitwich,2023-03-07T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-03-07T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-03-07T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-03-07T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
774937,Belfry Road - Droitwich,2023-03-07T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
774937,Belfry Road - Droitwich,2023-03-07T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
774937,Belfry Road - Droitwich,2023-03-07T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-03-07T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-03-07T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-03-07T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-03-07T21:20:00.000+00:00,transformer,,Temperature,C,16.6
774937,Belfry Road - Droitwich,2023-03-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
774937,Belfry Road - Droitwich,2023-03-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
774937,Belfry Road - Droitwich,2023-03-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
774937,Belfry Road - Droitwich,2023-03-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
774937,Belfry Road - Droitwich,2023-03-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
774937,Belfry Road - Droitwich,2023-03-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
774937,Belfry Road - Droitwich,2023-03-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.01
774937,Belfry Road - Droitwich,2023-03-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.36
774937,Belfry Road - Droitwich,2023-03-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.63
774937,Belfry Road - Droitwich,2023-03-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-03-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
774937,Belfry Road - Droitwich,2023-03-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
774937,Belfry Road - Droitwich,2023-03-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
774937,Belfry Road - Droitwich,2023-03-07T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-03-07T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-03-07T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
774937,Belfry Road - Droitwich,2023-03-07T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.89
774937,Belfry Road - Droitwich,2023-03-07T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.59
774937,Belfry Road - Droitwich,2023-03-07T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.39
774937,Belfry Road - Droitwich,2023-03-07T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-03-07T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-03-07T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.1
774937,Belfry Road - Droitwich,2023-03-07T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-03-07T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-03-07T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
774937,Belfry Road - Droitwich,2023-03-07T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-03-07T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.59
774937,Belfry Road - Droitwich,2023-03-07T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.9
774937,Belfry Road - Droitwich,2023-03-07T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.0
774937,Belfry Road - Droitwich,2023-03-07T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-03-07T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.8
774937,Belfry Road - Droitwich,2023-03-07T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
774937,Belfry Road - Droitwich,2023-03-07T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.6
774937,Belfry Road - Droitwich,2023-03-07T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-03-07T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-03-07T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-03-07T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
774937,Belfry Road - Droitwich,2023-03-07T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
774937,Belfry Road - Droitwich,2023-03-07T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
774937,Belfry Road - Droitwich,2023-03-07T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-03-07T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-03-07T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-03-07T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-03-07T21:10:00.000+00:00,transformer,,Temperature,C,16.8
774937,Belfry Road - Droitwich,2023-03-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
774937,Belfry Road - Droitwich,2023-03-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
774937,Belfry Road - Droitwich,2023-03-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
774937,Belfry Road - Droitwich,2023-03-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
774937,Belfry Road - Droitwich,2023-03-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
774937,Belfry Road - Droitwich,2023-03-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
774937,Belfry Road - Droitwich,2023-03-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,46.76
774937,Belfry Road - Droitwich,2023-03-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,44.51
774937,Belfry Road - Droitwich,2023-03-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.18
774937,Belfry Road - Droitwich,2023-03-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
774937,Belfry Road - Droitwich,2023-03-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
774937,Belfry Road - Droitwich,2023-03-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
774937,Belfry Road - Droitwich,2023-03-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
774937,Belfry Road - Droitwich,2023-03-07T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-03-07T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-03-07T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-03-07T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.55
774937,Belfry Road - Droitwich,2023-03-07T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.23
774937,Belfry Road - Droitwich,2023-03-07T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.39
774937,Belfry Road - Droitwich,2023-03-07T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-03-07T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.9
774937,Belfry Road - Droitwich,2023-03-07T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.4
774937,Belfry Road - Droitwich,2023-03-07T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.0
774937,Belfry Road - Droitwich,2023-03-07T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.16
774937,Belfry Road - Droitwich,2023-03-07T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
774937,Belfry Road - Droitwich,2023-03-07T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
774937,Belfry Road - Droitwich,2023-03-07T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.58
774937,Belfry Road - Droitwich,2023-03-07T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.45
774937,Belfry Road - Droitwich,2023-03-07T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.89
774937,Belfry Road - Droitwich,2023-03-07T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
774937,Belfry Road - Droitwich,2023-03-07T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.0
774937,Belfry Road - Droitwich,2023-03-07T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
774937,Belfry Road - Droitwich,2023-03-07T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,159.1
774937,Belfry Road - Droitwich,2023-03-07T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-03-07T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-03-07T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-03-07T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
774937,Belfry Road - Droitwich,2023-03-07T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
774937,Belfry Road - Droitwich,2023-03-07T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
774937,Belfry Road - Droitwich,2023-03-07T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-03-07T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-03-07T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-03-07T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-03-07T21:00:00.000+00:00,transformer,,Temperature,C,16.9
774937,Belfry Road - Droitwich,2023-03-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
774937,Belfry Road - Droitwich,2023-03-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
774937,Belfry Road - Droitwich,2023-03-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
774937,Belfry Road - Droitwich,2023-03-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
774937,Belfry Road - Droitwich,2023-03-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
774937,Belfry Road - Droitwich,2023-03-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
774937,Belfry Road - Droitwich,2023-03-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,45.48
774937,Belfry Road - Droitwich,2023-03-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.8
774937,Belfry Road - Droitwich,2023-03-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,54.61
774937,Belfry Road - Droitwich,2023-03-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
774937,Belfry Road - Droitwich,2023-03-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
774937,Belfry Road - Droitwich,2023-03-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
774937,Belfry Road - Droitwich,2023-03-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
774937,Belfry Road - Droitwich,2023-03-07T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-03-07T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-03-07T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-03-07T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.36
774937,Belfry Road - Droitwich,2023-03-07T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.69
774937,Belfry Road - Droitwich,2023-03-07T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.73
774937,Belfry Road - Droitwich,2023-03-07T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-03-07T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.8
774937,Belfry Road - Droitwich,2023-03-07T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.0
774937,Belfry Road - Droitwich,2023-03-07T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-03-07T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.96
774937,Belfry Road - Droitwich,2023-03-07T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
774937,Belfry Road - Droitwich,2023-03-07T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-03-07T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.39
774937,Belfry Road - Droitwich,2023-03-07T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.98
774937,Belfry Road - Droitwich,2023-03-07T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.24
774937,Belfry Road - Droitwich,2023-03-07T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-03-07T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.2
774937,Belfry Road - Droitwich,2023-03-07T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
774937,Belfry Road - Droitwich,2023-03-07T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,175.3
774937,Belfry Road - Droitwich,2023-03-07T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-03-07T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-07T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-03-07T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
774937,Belfry Road - Droitwich,2023-03-07T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
774937,Belfry Road - Droitwich,2023-03-07T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
774937,Belfry Road - Droitwich,2023-03-07T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-03-07T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-03-07T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-03-07T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-03-07T20:50:00.000+00:00,transformer,,Temperature,C,17.2
774937,Belfry Road - Droitwich,2023-03-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
774937,Belfry Road - Droitwich,2023-03-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
774937,Belfry Road - Droitwich,2023-03-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
774937,Belfry Road - Droitwich,2023-03-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
774937,Belfry Road - Droitwich,2023-03-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
774937,Belfry Road - Droitwich,2023-03-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
774937,Belfry Road - Droitwich,2023-03-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,47.72
774937,Belfry Road - Droitwich,2023-03-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.54
774937,Belfry Road - Droitwich,2023-03-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,57.29
774937,Belfry Road - Droitwich,2023-03-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
774937,Belfry Road - Droitwich,2023-03-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
774937,Belfry Road - Droitwich,2023-03-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
774937,Belfry Road - Droitwich,2023-03-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
774937,Belfry Road - Droitwich,2023-03-07T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-03-07T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-03-07T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-07T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.84
774937,Belfry Road - Droitwich,2023-03-07T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.94
774937,Belfry Road - Droitwich,2023-03-07T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.2
774937,Belfry Road - Droitwich,2023-03-07T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-03-07T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.3
774937,Belfry Road - Droitwich,2023-03-07T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.2
774937,Belfry Road - Droitwich,2023-03-07T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.9
774937,Belfry Road - Droitwich,2023-03-07T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-03-07T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
774937,Belfry Road - Droitwich,2023-03-07T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
774937,Belfry Road - Droitwich,2023-03-07T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.22
774937,Belfry Road - Droitwich,2023-03-07T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.75
774937,Belfry Road - Droitwich,2023-03-07T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.86
774937,Belfry Road - Droitwich,2023-03-07T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-03-07T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.7
774937,Belfry Road - Droitwich,2023-03-07T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
774937,Belfry Road - Droitwich,2023-03-07T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.0
774937,Belfry Road - Droitwich,2023-03-07T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-03-07T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-03-07T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-03-07T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
774937,Belfry Road - Droitwich,2023-03-07T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
774937,Belfry Road - Droitwich,2023-03-07T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
774937,Belfry Road - Droitwich,2023-03-07T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-03-07T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-03-07T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-03-07T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-03-07T20:40:00.000+00:00,transformer,,Temperature,C,17.2
774937,Belfry Road - Droitwich,2023-03-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
774937,Belfry Road - Droitwich,2023-03-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
774937,Belfry Road - Droitwich,2023-03-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
774937,Belfry Road - Droitwich,2023-03-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
774937,Belfry Road - Droitwich,2023-03-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
774937,Belfry Road - Droitwich,2023-03-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
774937,Belfry Road - Droitwich,2023-03-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,46.93
774937,Belfry Road - Droitwich,2023-03-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.7
774937,Belfry Road - Droitwich,2023-03-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,50.16
774937,Belfry Road - Droitwich,2023-03-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
774937,Belfry Road - Droitwich,2023-03-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
774937,Belfry Road - Droitwich,2023-03-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
774937,Belfry Road - Droitwich,2023-03-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
774937,Belfry Road - Droitwich,2023-03-07T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-03-07T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-03-07T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-03-07T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.58
774937,Belfry Road - Droitwich,2023-03-07T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.06
774937,Belfry Road - Droitwich,2023-03-07T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.75
774937,Belfry Road - Droitwich,2023-03-07T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-03-07T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.6
774937,Belfry Road - Droitwich,2023-03-07T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.8
774937,Belfry Road - Droitwich,2023-03-07T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
774937,Belfry Road - Droitwich,2023-03-07T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-03-07T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-03-07T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
774937,Belfry Road - Droitwich,2023-03-07T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.09
774937,Belfry Road - Droitwich,2023-03-07T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.97
774937,Belfry Road - Droitwich,2023-03-07T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.41
774937,Belfry Road - Droitwich,2023-03-07T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-03-07T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.9
774937,Belfry Road - Droitwich,2023-03-07T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
774937,Belfry Road - Droitwich,2023-03-07T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.0
774937,Belfry Road - Droitwich,2023-03-07T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-03-07T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-03-07T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-03-07T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
774937,Belfry Road - Droitwich,2023-03-07T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
774937,Belfry Road - Droitwich,2023-03-07T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
774937,Belfry Road - Droitwich,2023-03-07T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-03-07T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-03-07T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-03-07T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-03-07T20:30:00.000+00:00,transformer,,Temperature,C,17.3
774937,Belfry Road - Droitwich,2023-03-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
774937,Belfry Road - Droitwich,2023-03-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
774937,Belfry Road - Droitwich,2023-03-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
774937,Belfry Road - Droitwich,2023-03-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
774937,Belfry Road - Droitwich,2023-03-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-03-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
774937,Belfry Road - Droitwich,2023-03-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,48.33
774937,Belfry Road - Droitwich,2023-03-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,44.52
774937,Belfry Road - Droitwich,2023-03-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.01
774937,Belfry Road - Droitwich,2023-03-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
774937,Belfry Road - Droitwich,2023-03-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
774937,Belfry Road - Droitwich,2023-03-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
774937,Belfry Road - Droitwich,2023-03-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
774937,Belfry Road - Droitwich,2023-03-07T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-07T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-07T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-03-07T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.56
774937,Belfry Road - Droitwich,2023-03-07T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.38
774937,Belfry Road - Droitwich,2023-03-07T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.43
774937,Belfry Road - Droitwich,2023-03-07T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-03-07T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.9
774937,Belfry Road - Droitwich,2023-03-07T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.1
774937,Belfry Road - Droitwich,2023-03-07T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.9
774937,Belfry Road - Droitwich,2023-03-07T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.3
774937,Belfry Road - Droitwich,2023-03-07T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-03-07T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-03-07T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.89
774937,Belfry Road - Droitwich,2023-03-07T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.34
774937,Belfry Road - Droitwich,2023-03-07T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.96
774937,Belfry Road - Droitwich,2023-03-07T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
774937,Belfry Road - Droitwich,2023-03-07T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.5
774937,Belfry Road - Droitwich,2023-03-07T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
774937,Belfry Road - Droitwich,2023-03-07T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.8
774937,Belfry Road - Droitwich,2023-03-07T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-03-07T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-03-07T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-03-07T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
774937,Belfry Road - Droitwich,2023-03-07T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
774937,Belfry Road - Droitwich,2023-03-07T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
774937,Belfry Road - Droitwich,2023-03-07T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-03-07T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-03-07T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-03-07T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-03-07T20:20:00.000+00:00,transformer,,Temperature,C,17.4
774937,Belfry Road - Droitwich,2023-03-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
774937,Belfry Road - Droitwich,2023-03-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
774937,Belfry Road - Droitwich,2023-03-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
774937,Belfry Road - Droitwich,2023-03-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
774937,Belfry Road - Droitwich,2023-03-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
774937,Belfry Road - Droitwich,2023-03-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
774937,Belfry Road - Droitwich,2023-03-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,51.96
774937,Belfry Road - Droitwich,2023-03-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,50.58
774937,Belfry Road - Droitwich,2023-03-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,58.8
774937,Belfry Road - Droitwich,2023-03-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
774937,Belfry Road - Droitwich,2023-03-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
774937,Belfry Road - Droitwich,2023-03-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
774937,Belfry Road - Droitwich,2023-03-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
774937,Belfry Road - Droitwich,2023-03-07T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-03-07T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-03-07T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-07T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.45
774937,Belfry Road - Droitwich,2023-03-07T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.85
774937,Belfry Road - Droitwich,2023-03-07T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.5
774937,Belfry Road - Droitwich,2023-03-07T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-03-07T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.6
774937,Belfry Road - Droitwich,2023-03-07T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.6
774937,Belfry Road - Droitwich,2023-03-07T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.3
774937,Belfry Road - Droitwich,2023-03-07T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.52
774937,Belfry Road - Droitwich,2023-03-07T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-03-07T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
774937,Belfry Road - Droitwich,2023-03-07T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.19
774937,Belfry Road - Droitwich,2023-03-07T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.45
774937,Belfry Road - Droitwich,2023-03-07T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.19
774937,Belfry Road - Droitwich,2023-03-07T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
774937,Belfry Road - Droitwich,2023-03-07T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.0
774937,Belfry Road - Droitwich,2023-03-07T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
774937,Belfry Road - Droitwich,2023-03-07T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,157.3
774937,Belfry Road - Droitwich,2023-03-07T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-03-07T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-07T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
774937,Belfry Road - Droitwich,2023-03-07T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.71
774937,Belfry Road - Droitwich,2023-03-07T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
774937,Belfry Road - Droitwich,2023-03-07T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
774937,Belfry Road - Droitwich,2023-03-07T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-03-07T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-03-07T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-03-07T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-03-07T20:10:00.000+00:00,transformer,,Temperature,C,17.5
774937,Belfry Road - Droitwich,2023-03-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
774937,Belfry Road - Droitwich,2023-03-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
774937,Belfry Road - Droitwich,2023-03-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
774937,Belfry Road - Droitwich,2023-03-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
774937,Belfry Road - Droitwich,2023-03-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
774937,Belfry Road - Droitwich,2023-03-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
774937,Belfry Road - Droitwich,2023-03-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,56.34
774937,Belfry Road - Droitwich,2023-03-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,52.14
774937,Belfry Road - Droitwich,2023-03-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,60.33
774937,Belfry Road - Droitwich,2023-03-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
774937,Belfry Road - Droitwich,2023-03-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
774937,Belfry Road - Droitwich,2023-03-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
774937,Belfry Road - Droitwich,2023-03-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
774937,Belfry Road - Droitwich,2023-03-07T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-03-07T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
774937,Belfry Road - Droitwich,2023-03-07T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-07T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.74
774937,Belfry Road - Droitwich,2023-03-07T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.07
774937,Belfry Road - Droitwich,2023-03-07T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.39
774937,Belfry Road - Droitwich,2023-03-07T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-03-07T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.4
774937,Belfry Road - Droitwich,2023-03-07T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,129.0
774937,Belfry Road - Droitwich,2023-03-07T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.6
774937,Belfry Road - Droitwich,2023-03-07T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.67
774937,Belfry Road - Droitwich,2023-03-07T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-03-07T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-03-07T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.26
774937,Belfry Road - Droitwich,2023-03-07T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.0
774937,Belfry Road - Droitwich,2023-03-07T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.32
774937,Belfry Road - Droitwich,2023-03-07T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
774937,Belfry Road - Droitwich,2023-03-07T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.5
774937,Belfry Road - Droitwich,2023-03-07T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
774937,Belfry Road - Droitwich,2023-03-07T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.7
774937,Belfry Road - Droitwich,2023-03-07T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-03-07T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-03-07T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-03-07T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.42
774937,Belfry Road - Droitwich,2023-03-07T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
774937,Belfry Road - Droitwich,2023-03-07T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
774937,Belfry Road - Droitwich,2023-03-07T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-03-07T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
774937,Belfry Road - Droitwich,2023-03-07T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-03-07T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-03-07T20:00:00.000+00:00,transformer,,Temperature,C,17.6
774937,Belfry Road - Droitwich,2023-03-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
774937,Belfry Road - Droitwich,2023-03-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
774937,Belfry Road - Droitwich,2023-03-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
774937,Belfry Road - Droitwich,2023-03-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
774937,Belfry Road - Droitwich,2023-03-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-03-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
774937,Belfry Road - Droitwich,2023-03-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,64.42
774937,Belfry Road - Droitwich,2023-03-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,53.74
774937,Belfry Road - Droitwich,2023-03-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,54.59
774937,Belfry Road - Droitwich,2023-03-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
774937,Belfry Road - Droitwich,2023-03-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.7
774937,Belfry Road - Droitwich,2023-03-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
774937,Belfry Road - Droitwich,2023-03-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
774937,Belfry Road - Droitwich,2023-03-07T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-03-07T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-03-07T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-03-07T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.59
774937,Belfry Road - Droitwich,2023-03-07T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.81
774937,Belfry Road - Droitwich,2023-03-07T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.63
774937,Belfry Road - Droitwich,2023-03-07T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-03-07T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.8
774937,Belfry Road - Droitwich,2023-03-07T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.3
774937,Belfry Road - Droitwich,2023-03-07T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.5
774937,Belfry Road - Droitwich,2023-03-07T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.13
774937,Belfry Road - Droitwich,2023-03-07T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-03-07T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
774937,Belfry Road - Droitwich,2023-03-07T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.64
774937,Belfry Road - Droitwich,2023-03-07T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.37
774937,Belfry Road - Droitwich,2023-03-07T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.23
774937,Belfry Road - Droitwich,2023-03-07T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
774937,Belfry Road - Droitwich,2023-03-07T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.1
774937,Belfry Road - Droitwich,2023-03-07T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
774937,Belfry Road - Droitwich,2023-03-07T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.2
774937,Belfry Road - Droitwich,2023-03-07T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-03-07T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-07T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-03-07T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.68
774937,Belfry Road - Droitwich,2023-03-07T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
774937,Belfry Road - Droitwich,2023-03-07T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
774937,Belfry Road - Droitwich,2023-03-07T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-03-07T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
774937,Belfry Road - Droitwich,2023-03-07T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-03-07T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-03-07T19:50:00.000+00:00,transformer,,Temperature,C,17.6
774937,Belfry Road - Droitwich,2023-03-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
