Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
774937,Belfry Road - Droitwich,2023-03-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
774937,Belfry Road - Droitwich,2023-03-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
774937,Belfry Road - Droitwich,2023-03-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
774937,Belfry Road - Droitwich,2023-03-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
774937,Belfry Road - Droitwich,2023-03-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
774937,Belfry Road - Droitwich,2023-03-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,70.91
774937,Belfry Road - Droitwich,2023-03-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.46
774937,Belfry Road - Droitwich,2023-03-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,54.46
774937,Belfry Road - Droitwich,2023-03-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
774937,Belfry Road - Droitwich,2023-03-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,295.5
774937,Belfry Road - Droitwich,2023-03-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
774937,Belfry Road - Droitwich,2023-03-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
774937,Belfry Road - Droitwich,2023-03-07T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-03-07T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-03-07T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-03-07T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.61
774937,Belfry Road - Droitwich,2023-03-07T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.26
774937,Belfry Road - Droitwich,2023-03-07T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.64
774937,Belfry Road - Droitwich,2023-03-07T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,53.9
774937,Belfry Road - Droitwich,2023-03-07T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,128.1
774937,Belfry Road - Droitwich,2023-03-07T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.9
774937,Belfry Road - Droitwich,2023-03-07T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.7
774937,Belfry Road - Droitwich,2023-03-07T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-03-07T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-03-07T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
774937,Belfry Road - Droitwich,2023-03-07T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.45
774937,Belfry Road - Droitwich,2023-03-07T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.32
774937,Belfry Road - Droitwich,2023-03-07T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.4
774937,Belfry Road - Droitwich,2023-03-07T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-03-07T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.4
774937,Belfry Road - Droitwich,2023-03-07T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
774937,Belfry Road - Droitwich,2023-03-07T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.6
774937,Belfry Road - Droitwich,2023-03-07T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-03-07T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-07T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
774937,Belfry Road - Droitwich,2023-03-07T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.14
774937,Belfry Road - Droitwich,2023-03-07T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
774937,Belfry Road - Droitwich,2023-03-07T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
774937,Belfry Road - Droitwich,2023-03-07T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-03-07T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
774937,Belfry Road - Droitwich,2023-03-07T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-03-07T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-03-07T19:40:00.000+00:00,transformer,,Temperature,C,17.7
774937,Belfry Road - Droitwich,2023-03-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
774937,Belfry Road - Droitwich,2023-03-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
774937,Belfry Road - Droitwich,2023-03-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
774937,Belfry Road - Droitwich,2023-03-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
774937,Belfry Road - Droitwich,2023-03-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
774937,Belfry Road - Droitwich,2023-03-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
774937,Belfry Road - Droitwich,2023-03-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,81.2
774937,Belfry Road - Droitwich,2023-03-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,52.63
774937,Belfry Road - Droitwich,2023-03-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,56.2
774937,Belfry Road - Droitwich,2023-03-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,104.8
774937,Belfry Road - Droitwich,2023-03-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,338.4
774937,Belfry Road - Droitwich,2023-03-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
774937,Belfry Road - Droitwich,2023-03-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
774937,Belfry Road - Droitwich,2023-03-07T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-03-07T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-03-07T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-03-07T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.74
774937,Belfry Road - Droitwich,2023-03-07T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.44
774937,Belfry Road - Droitwich,2023-03-07T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.5
774937,Belfry Road - Droitwich,2023-03-07T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-03-07T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.3
774937,Belfry Road - Droitwich,2023-03-07T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.1
774937,Belfry Road - Droitwich,2023-03-07T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.8
774937,Belfry Road - Droitwich,2023-03-07T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-03-07T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-03-07T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-03-07T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.34
774937,Belfry Road - Droitwich,2023-03-07T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.88
774937,Belfry Road - Droitwich,2023-03-07T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.68
774937,Belfry Road - Droitwich,2023-03-07T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-03-07T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.7
774937,Belfry Road - Droitwich,2023-03-07T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.4
774937,Belfry Road - Droitwich,2023-03-07T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,156.5
774937,Belfry Road - Droitwich,2023-03-07T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-03-07T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-03-07T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
774937,Belfry Road - Droitwich,2023-03-07T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.66
774937,Belfry Road - Droitwich,2023-03-07T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
774937,Belfry Road - Droitwich,2023-03-07T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
774937,Belfry Road - Droitwich,2023-03-07T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-03-07T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
774937,Belfry Road - Droitwich,2023-03-07T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-03-07T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-03-07T19:30:00.000+00:00,transformer,,Temperature,C,17.7
774937,Belfry Road - Droitwich,2023-03-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
774937,Belfry Road - Droitwich,2023-03-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
774937,Belfry Road - Droitwich,2023-03-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
774937,Belfry Road - Droitwich,2023-03-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
774937,Belfry Road - Droitwich,2023-03-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
774937,Belfry Road - Droitwich,2023-03-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
774937,Belfry Road - Droitwich,2023-03-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,73.74
774937,Belfry Road - Droitwich,2023-03-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,55.94
774937,Belfry Road - Droitwich,2023-03-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,61.89
774937,Belfry Road - Droitwich,2023-03-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
774937,Belfry Road - Droitwich,2023-03-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,309.9
774937,Belfry Road - Droitwich,2023-03-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
774937,Belfry Road - Droitwich,2023-03-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
774937,Belfry Road - Droitwich,2023-03-07T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-03-07T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-03-07T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-03-07T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.87
774937,Belfry Road - Droitwich,2023-03-07T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.53
774937,Belfry Road - Droitwich,2023-03-07T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.93
774937,Belfry Road - Droitwich,2023-03-07T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-03-07T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.8
774937,Belfry Road - Droitwich,2023-03-07T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.7
774937,Belfry Road - Droitwich,2023-03-07T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.8
774937,Belfry Road - Droitwich,2023-03-07T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-03-07T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-03-07T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
774937,Belfry Road - Droitwich,2023-03-07T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.2
774937,Belfry Road - Droitwich,2023-03-07T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.58
774937,Belfry Road - Droitwich,2023-03-07T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.86
774937,Belfry Road - Droitwich,2023-03-07T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-03-07T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.2
774937,Belfry Road - Droitwich,2023-03-07T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
774937,Belfry Road - Droitwich,2023-03-07T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,180.9
774937,Belfry Road - Droitwich,2023-03-07T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-03-07T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-03-07T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
774937,Belfry Road - Droitwich,2023-03-07T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.37
774937,Belfry Road - Droitwich,2023-03-07T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
774937,Belfry Road - Droitwich,2023-03-07T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
774937,Belfry Road - Droitwich,2023-03-07T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-03-07T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
774937,Belfry Road - Droitwich,2023-03-07T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-03-07T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-03-07T19:20:00.000+00:00,transformer,,Temperature,C,17.5
774937,Belfry Road - Droitwich,2023-03-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
774937,Belfry Road - Droitwich,2023-03-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
774937,Belfry Road - Droitwich,2023-03-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
774937,Belfry Road - Droitwich,2023-03-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
774937,Belfry Road - Droitwich,2023-03-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
774937,Belfry Road - Droitwich,2023-03-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
774937,Belfry Road - Droitwich,2023-03-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,77.43
774937,Belfry Road - Droitwich,2023-03-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.45
774937,Belfry Road - Droitwich,2023-03-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,63.88
774937,Belfry Road - Droitwich,2023-03-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,106.1
774937,Belfry Road - Droitwich,2023-03-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,325.4
774937,Belfry Road - Droitwich,2023-03-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
774937,Belfry Road - Droitwich,2023-03-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
774937,Belfry Road - Droitwich,2023-03-07T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-03-07T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-03-07T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-03-07T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.79
774937,Belfry Road - Droitwich,2023-03-07T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.09
774937,Belfry Road - Droitwich,2023-03-07T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.11
774937,Belfry Road - Droitwich,2023-03-07T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-03-07T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.5
774937,Belfry Road - Droitwich,2023-03-07T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,113.9
774937,Belfry Road - Droitwich,2023-03-07T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.8
774937,Belfry Road - Droitwich,2023-03-07T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.86
774937,Belfry Road - Droitwich,2023-03-07T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-03-07T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
774937,Belfry Road - Droitwich,2023-03-07T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.14
774937,Belfry Road - Droitwich,2023-03-07T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.37
774937,Belfry Road - Droitwich,2023-03-07T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,43.89
774937,Belfry Road - Droitwich,2023-03-07T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.7
774937,Belfry Road - Droitwich,2023-03-07T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.5
774937,Belfry Road - Droitwich,2023-03-07T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
774937,Belfry Road - Droitwich,2023-03-07T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,186.8
774937,Belfry Road - Droitwich,2023-03-07T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-03-07T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-03-07T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-03-07T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.5
774937,Belfry Road - Droitwich,2023-03-07T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
774937,Belfry Road - Droitwich,2023-03-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
774937,Belfry Road - Droitwich,2023-03-07T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-03-07T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
774937,Belfry Road - Droitwich,2023-03-07T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-03-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-03-07T19:10:00.000+00:00,transformer,,Temperature,C,17.5
774937,Belfry Road - Droitwich,2023-03-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
774937,Belfry Road - Droitwich,2023-03-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
774937,Belfry Road - Droitwich,2023-03-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
774937,Belfry Road - Droitwich,2023-03-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
774937,Belfry Road - Droitwich,2023-03-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
774937,Belfry Road - Droitwich,2023-03-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
774937,Belfry Road - Droitwich,2023-03-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,72.43
774937,Belfry Road - Droitwich,2023-03-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,51.26
774937,Belfry Road - Droitwich,2023-03-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,67.19
774937,Belfry Road - Droitwich,2023-03-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,93.7
774937,Belfry Road - Droitwich,2023-03-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,305.0
774937,Belfry Road - Droitwich,2023-03-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
774937,Belfry Road - Droitwich,2023-03-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.5
774937,Belfry Road - Droitwich,2023-03-07T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-03-07T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-07T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-03-07T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.91
774937,Belfry Road - Droitwich,2023-03-07T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.51
774937,Belfry Road - Droitwich,2023-03-07T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.74
774937,Belfry Road - Droitwich,2023-03-07T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-03-07T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.4
774937,Belfry Road - Droitwich,2023-03-07T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,120.7
774937,Belfry Road - Droitwich,2023-03-07T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-03-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-03-07T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-03-07T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-03-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.57
774937,Belfry Road - Droitwich,2023-03-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.18
774937,Belfry Road - Droitwich,2023-03-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.39
774937,Belfry Road - Droitwich,2023-03-07T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
774937,Belfry Road - Droitwich,2023-03-07T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.7
774937,Belfry Road - Droitwich,2023-03-07T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
774937,Belfry Road - Droitwich,2023-03-07T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,163.6
774937,Belfry Road - Droitwich,2023-03-07T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-03-07T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-03-07T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-03-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.81
774937,Belfry Road - Droitwich,2023-03-07T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
774937,Belfry Road - Droitwich,2023-03-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
774937,Belfry Road - Droitwich,2023-03-07T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-03-07T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-03-07T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-03-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-03-07T19:00:00.000+00:00,transformer,,Temperature,C,17.4
774937,Belfry Road - Droitwich,2023-03-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
774937,Belfry Road - Droitwich,2023-03-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
774937,Belfry Road - Droitwich,2023-03-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
774937,Belfry Road - Droitwich,2023-03-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
774937,Belfry Road - Droitwich,2023-03-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
774937,Belfry Road - Droitwich,2023-03-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
774937,Belfry Road - Droitwich,2023-03-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,73.29
774937,Belfry Road - Droitwich,2023-03-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,53.03
774937,Belfry Road - Droitwich,2023-03-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,62.08
774937,Belfry Road - Droitwich,2023-03-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,91.3
774937,Belfry Road - Droitwich,2023-03-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,308.2
774937,Belfry Road - Droitwich,2023-03-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
774937,Belfry Road - Droitwich,2023-03-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.7
774937,Belfry Road - Droitwich,2023-03-07T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-07T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-03-07T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-03-07T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.69
774937,Belfry Road - Droitwich,2023-03-07T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.54
774937,Belfry Road - Droitwich,2023-03-07T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.6
774937,Belfry Road - Droitwich,2023-03-07T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-03-07T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.6
774937,Belfry Road - Droitwich,2023-03-07T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.5
774937,Belfry Road - Droitwich,2023-03-07T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-03-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-03-07T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-03-07T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-03-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.88
774937,Belfry Road - Droitwich,2023-03-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.68
774937,Belfry Road - Droitwich,2023-03-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.58
774937,Belfry Road - Droitwich,2023-03-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
774937,Belfry Road - Droitwich,2023-03-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,172.7
774937,Belfry Road - Droitwich,2023-03-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.4
774937,Belfry Road - Droitwich,2023-03-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,168.3
774937,Belfry Road - Droitwich,2023-03-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
774937,Belfry Road - Droitwich,2023-03-07T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-03-07T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-03-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.62
774937,Belfry Road - Droitwich,2023-03-07T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
774937,Belfry Road - Droitwich,2023-03-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
774937,Belfry Road - Droitwich,2023-03-07T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-03-07T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.2
774937,Belfry Road - Droitwich,2023-03-07T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-03-07T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-03-07T18:50:00.000+00:00,transformer,,Temperature,C,17.5
774937,Belfry Road - Droitwich,2023-03-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
774937,Belfry Road - Droitwich,2023-03-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
774937,Belfry Road - Droitwich,2023-03-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
774937,Belfry Road - Droitwich,2023-03-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
774937,Belfry Road - Droitwich,2023-03-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-03-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
774937,Belfry Road - Droitwich,2023-03-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,81.2
774937,Belfry Road - Droitwich,2023-03-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,53.47
774937,Belfry Road - Droitwich,2023-03-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,60.86
774937,Belfry Road - Droitwich,2023-03-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,108.8
774937,Belfry Road - Droitwich,2023-03-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,340.7
774937,Belfry Road - Droitwich,2023-03-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
774937,Belfry Road - Droitwich,2023-03-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
774937,Belfry Road - Droitwich,2023-03-07T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-03-07T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
774937,Belfry Road - Droitwich,2023-03-07T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-07T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.53
774937,Belfry Road - Droitwich,2023-03-07T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.6
774937,Belfry Road - Droitwich,2023-03-07T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.75
774937,Belfry Road - Droitwich,2023-03-07T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-03-07T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.5
774937,Belfry Road - Droitwich,2023-03-07T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.4
774937,Belfry Road - Droitwich,2023-03-07T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.5
774937,Belfry Road - Droitwich,2023-03-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
774937,Belfry Road - Droitwich,2023-03-07T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
774937,Belfry Road - Droitwich,2023-03-07T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-03-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.84
774937,Belfry Road - Droitwich,2023-03-07T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.74
774937,Belfry Road - Droitwich,2023-03-07T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.05
774937,Belfry Road - Droitwich,2023-03-07T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
774937,Belfry Road - Droitwich,2023-03-07T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,181.1
774937,Belfry Road - Droitwich,2023-03-07T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.8
774937,Belfry Road - Droitwich,2023-03-07T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,159.1
774937,Belfry Road - Droitwich,2023-03-07T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
774937,Belfry Road - Droitwich,2023-03-07T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-03-07T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
774937,Belfry Road - Droitwich,2023-03-07T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.39
774937,Belfry Road - Droitwich,2023-03-07T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
774937,Belfry Road - Droitwich,2023-03-07T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
774937,Belfry Road - Droitwich,2023-03-07T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-03-07T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
774937,Belfry Road - Droitwich,2023-03-07T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-03-07T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-03-07T18:40:00.000+00:00,transformer,,Temperature,C,17.5
774937,Belfry Road - Droitwich,2023-03-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
774937,Belfry Road - Droitwich,2023-03-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
774937,Belfry Road - Droitwich,2023-03-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
774937,Belfry Road - Droitwich,2023-03-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-03-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
774937,Belfry Road - Droitwich,2023-03-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
774937,Belfry Road - Droitwich,2023-03-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,87.76
774937,Belfry Road - Droitwich,2023-03-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,55.68
774937,Belfry Road - Droitwich,2023-03-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,62.27
774937,Belfry Road - Droitwich,2023-03-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,115.8
774937,Belfry Road - Droitwich,2023-03-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,368.6
774937,Belfry Road - Droitwich,2023-03-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
774937,Belfry Road - Droitwich,2023-03-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.9
774937,Belfry Road - Droitwich,2023-03-07T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-03-07T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-03-07T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-03-07T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.07
774937,Belfry Road - Droitwich,2023-03-07T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.93
774937,Belfry Road - Droitwich,2023-03-07T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.87
774937,Belfry Road - Droitwich,2023-03-07T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-03-07T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.5
774937,Belfry Road - Droitwich,2023-03-07T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,121.4
774937,Belfry Road - Droitwich,2023-03-07T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.2
774937,Belfry Road - Droitwich,2023-03-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.75
774937,Belfry Road - Droitwich,2023-03-07T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-07T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-03-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.96
774937,Belfry Road - Droitwich,2023-03-07T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.96
774937,Belfry Road - Droitwich,2023-03-07T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.59
774937,Belfry Road - Droitwich,2023-03-07T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
774937,Belfry Road - Droitwich,2023-03-07T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,169.9
774937,Belfry Road - Droitwich,2023-03-07T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
774937,Belfry Road - Droitwich,2023-03-07T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,157.4
774937,Belfry Road - Droitwich,2023-03-07T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-03-07T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-03-07T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-03-07T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.99
774937,Belfry Road - Droitwich,2023-03-07T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
774937,Belfry Road - Droitwich,2023-03-07T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
774937,Belfry Road - Droitwich,2023-03-07T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-03-07T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
774937,Belfry Road - Droitwich,2023-03-07T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-03-07T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-03-07T18:30:00.000+00:00,transformer,,Temperature,C,17.5
774937,Belfry Road - Droitwich,2023-03-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
774937,Belfry Road - Droitwich,2023-03-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
774937,Belfry Road - Droitwich,2023-03-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
774937,Belfry Road - Droitwich,2023-03-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
774937,Belfry Road - Droitwich,2023-03-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-03-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
774937,Belfry Road - Droitwich,2023-03-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,76.02
774937,Belfry Road - Droitwich,2023-03-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,55.06
774937,Belfry Road - Droitwich,2023-03-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,61.44
774937,Belfry Road - Droitwich,2023-03-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,91.7
774937,Belfry Road - Droitwich,2023-03-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,321.6
774937,Belfry Road - Droitwich,2023-03-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
774937,Belfry Road - Droitwich,2023-03-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.3
774937,Belfry Road - Droitwich,2023-03-07T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-03-07T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-07T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-03-07T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.66
774937,Belfry Road - Droitwich,2023-03-07T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.82
774937,Belfry Road - Droitwich,2023-03-07T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.54
774937,Belfry Road - Droitwich,2023-03-07T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-03-07T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.1
774937,Belfry Road - Droitwich,2023-03-07T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,126.1
774937,Belfry Road - Droitwich,2023-03-07T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.2
774937,Belfry Road - Droitwich,2023-03-07T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-03-07T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-03-07T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-03-07T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.75
774937,Belfry Road - Droitwich,2023-03-07T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.02
774937,Belfry Road - Droitwich,2023-03-07T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.91
774937,Belfry Road - Droitwich,2023-03-07T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
774937,Belfry Road - Droitwich,2023-03-07T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,168.5
774937,Belfry Road - Droitwich,2023-03-07T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
774937,Belfry Road - Droitwich,2023-03-07T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,175.8
774937,Belfry Road - Droitwich,2023-03-07T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-07T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-03-07T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-03-07T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
774937,Belfry Road - Droitwich,2023-03-07T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
774937,Belfry Road - Droitwich,2023-03-07T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
774937,Belfry Road - Droitwich,2023-03-07T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-03-07T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-03-07T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-03-07T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-03-07T18:20:00.000+00:00,transformer,,Temperature,C,17.6
774937,Belfry Road - Droitwich,2023-03-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
774937,Belfry Road - Droitwich,2023-03-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
774937,Belfry Road - Droitwich,2023-03-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
774937,Belfry Road - Droitwich,2023-03-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
774937,Belfry Road - Droitwich,2023-03-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
774937,Belfry Road - Droitwich,2023-03-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
774937,Belfry Road - Droitwich,2023-03-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,71.02
774937,Belfry Road - Droitwich,2023-03-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,55.39
774937,Belfry Road - Droitwich,2023-03-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,63.97
774937,Belfry Road - Droitwich,2023-03-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
774937,Belfry Road - Droitwich,2023-03-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,301.0
774937,Belfry Road - Droitwich,2023-03-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.8
774937,Belfry Road - Droitwich,2023-03-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.8
774937,Belfry Road - Droitwich,2023-03-07T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-03-07T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-03-07T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-03-07T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.91
774937,Belfry Road - Droitwich,2023-03-07T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.19
774937,Belfry Road - Droitwich,2023-03-07T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.84
774937,Belfry Road - Droitwich,2023-03-07T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-03-07T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.3
774937,Belfry Road - Droitwich,2023-03-07T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,123.1
774937,Belfry Road - Droitwich,2023-03-07T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-03-07T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-03-07T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-03-07T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
774937,Belfry Road - Droitwich,2023-03-07T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.84
774937,Belfry Road - Droitwich,2023-03-07T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.18
774937,Belfry Road - Droitwich,2023-03-07T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,44.78
774937,Belfry Road - Droitwich,2023-03-07T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.6
774937,Belfry Road - Droitwich,2023-03-07T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,160.5
774937,Belfry Road - Droitwich,2023-03-07T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
774937,Belfry Road - Droitwich,2023-03-07T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,192.1
774937,Belfry Road - Droitwich,2023-03-07T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-03-07T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-07T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-03-07T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.48
774937,Belfry Road - Droitwich,2023-03-07T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
774937,Belfry Road - Droitwich,2023-03-07T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
774937,Belfry Road - Droitwich,2023-03-07T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-03-07T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
774937,Belfry Road - Droitwich,2023-03-07T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-03-07T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-03-07T18:10:00.000+00:00,transformer,,Temperature,C,17.7
774937,Belfry Road - Droitwich,2023-03-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
774937,Belfry Road - Droitwich,2023-03-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
774937,Belfry Road - Droitwich,2023-03-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
774937,Belfry Road - Droitwich,2023-03-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
774937,Belfry Road - Droitwich,2023-03-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
774937,Belfry Road - Droitwich,2023-03-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-03-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,75.22
774937,Belfry Road - Droitwich,2023-03-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,53.21
774937,Belfry Road - Droitwich,2023-03-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,64.5
774937,Belfry Road - Droitwich,2023-03-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
774937,Belfry Road - Droitwich,2023-03-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,317.3
774937,Belfry Road - Droitwich,2023-03-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
774937,Belfry Road - Droitwich,2023-03-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.6
774937,Belfry Road - Droitwich,2023-03-07T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-03-07T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-03-07T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-03-07T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.05
774937,Belfry Road - Droitwich,2023-03-07T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.83
774937,Belfry Road - Droitwich,2023-03-07T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.42
774937,Belfry Road - Droitwich,2023-03-07T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
