Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-07T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.3
774937,Belfry Road - Droitwich,2023-03-07T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.8
774937,Belfry Road - Droitwich,2023-03-07T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.9
774937,Belfry Road - Droitwich,2023-03-07T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-03-07T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-03-07T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-03-07T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.26
774937,Belfry Road - Droitwich,2023-03-07T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.91
774937,Belfry Road - Droitwich,2023-03-07T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.78
774937,Belfry Road - Droitwich,2023-03-07T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-03-07T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,163.3
774937,Belfry Road - Droitwich,2023-03-07T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
774937,Belfry Road - Droitwich,2023-03-07T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.0
774937,Belfry Road - Droitwich,2023-03-07T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-03-07T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-03-07T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-03-07T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
774937,Belfry Road - Droitwich,2023-03-07T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
774937,Belfry Road - Droitwich,2023-03-07T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
774937,Belfry Road - Droitwich,2023-03-07T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-03-07T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-03-07T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-03-07T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-03-07T18:00:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-03-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
774937,Belfry Road - Droitwich,2023-03-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
774937,Belfry Road - Droitwich,2023-03-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
774937,Belfry Road - Droitwich,2023-03-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
774937,Belfry Road - Droitwich,2023-03-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
774937,Belfry Road - Droitwich,2023-03-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
774937,Belfry Road - Droitwich,2023-03-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,70.41
774937,Belfry Road - Droitwich,2023-03-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.02
774937,Belfry Road - Droitwich,2023-03-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.51
774937,Belfry Road - Droitwich,2023-03-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
774937,Belfry Road - Droitwich,2023-03-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,298.0
774937,Belfry Road - Droitwich,2023-03-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
774937,Belfry Road - Droitwich,2023-03-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
774937,Belfry Road - Droitwich,2023-03-07T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-03-07T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-07T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-03-07T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.5
774937,Belfry Road - Droitwich,2023-03-07T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.08
774937,Belfry Road - Droitwich,2023-03-07T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.76
774937,Belfry Road - Droitwich,2023-03-07T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-03-07T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.3
774937,Belfry Road - Droitwich,2023-03-07T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,113.9
774937,Belfry Road - Droitwich,2023-03-07T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.5
774937,Belfry Road - Droitwich,2023-03-07T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
774937,Belfry Road - Droitwich,2023-03-07T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-03-07T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-03-07T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,50.78
774937,Belfry Road - Droitwich,2023-03-07T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.66
774937,Belfry Road - Droitwich,2023-03-07T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.45
774937,Belfry Road - Droitwich,2023-03-07T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,95.3
774937,Belfry Road - Droitwich,2023-03-07T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,214.6
774937,Belfry Road - Droitwich,2023-03-07T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-03-07T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.3
774937,Belfry Road - Droitwich,2023-03-07T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-03-07T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-03-07T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-03-07T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.45
774937,Belfry Road - Droitwich,2023-03-07T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
774937,Belfry Road - Droitwich,2023-03-07T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
774937,Belfry Road - Droitwich,2023-03-07T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-03-07T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-03-07T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-03-07T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-03-07T17:50:00.000+00:00,transformer,,Temperature,C,17.7
774937,Belfry Road - Droitwich,2023-03-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
774937,Belfry Road - Droitwich,2023-03-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
774937,Belfry Road - Droitwich,2023-03-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
774937,Belfry Road - Droitwich,2023-03-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-03-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
774937,Belfry Road - Droitwich,2023-03-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
774937,Belfry Road - Droitwich,2023-03-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,84.73
774937,Belfry Road - Droitwich,2023-03-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.55
774937,Belfry Road - Droitwich,2023-03-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,54.94
774937,Belfry Road - Droitwich,2023-03-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,124.0
774937,Belfry Road - Droitwich,2023-03-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,356.9
774937,Belfry Road - Droitwich,2023-03-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
774937,Belfry Road - Droitwich,2023-03-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
774937,Belfry Road - Droitwich,2023-03-07T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-03-07T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-03-07T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-03-07T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.23
774937,Belfry Road - Droitwich,2023-03-07T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.27
774937,Belfry Road - Droitwich,2023-03-07T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.06
774937,Belfry Road - Droitwich,2023-03-07T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-03-07T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.0
774937,Belfry Road - Droitwich,2023-03-07T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,122.2
774937,Belfry Road - Droitwich,2023-03-07T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.6
774937,Belfry Road - Droitwich,2023-03-07T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
774937,Belfry Road - Droitwich,2023-03-07T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-03-07T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
774937,Belfry Road - Droitwich,2023-03-07T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,52.33
774937,Belfry Road - Droitwich,2023-03-07T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.78
774937,Belfry Road - Droitwich,2023-03-07T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.52
774937,Belfry Road - Droitwich,2023-03-07T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,95.4
774937,Belfry Road - Droitwich,2023-03-07T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,220.7
774937,Belfry Road - Droitwich,2023-03-07T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
774937,Belfry Road - Droitwich,2023-03-07T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,159.2
774937,Belfry Road - Droitwich,2023-03-07T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
774937,Belfry Road - Droitwich,2023-03-07T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-07T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
774937,Belfry Road - Droitwich,2023-03-07T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.73
774937,Belfry Road - Droitwich,2023-03-07T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
774937,Belfry Road - Droitwich,2023-03-07T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
774937,Belfry Road - Droitwich,2023-03-07T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-03-07T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
774937,Belfry Road - Droitwich,2023-03-07T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-03-07T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-03-07T17:40:00.000+00:00,transformer,,Temperature,C,17.6
774937,Belfry Road - Droitwich,2023-03-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
774937,Belfry Road - Droitwich,2023-03-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
774937,Belfry Road - Droitwich,2023-03-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
774937,Belfry Road - Droitwich,2023-03-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-03-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
774937,Belfry Road - Droitwich,2023-03-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-03-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,88.29
774937,Belfry Road - Droitwich,2023-03-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,50.06
774937,Belfry Road - Droitwich,2023-03-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,60.11
774937,Belfry Road - Droitwich,2023-03-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,123.3
774937,Belfry Road - Droitwich,2023-03-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,370.6
774937,Belfry Road - Droitwich,2023-03-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
774937,Belfry Road - Droitwich,2023-03-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
774937,Belfry Road - Droitwich,2023-03-07T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-03-07T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-03-07T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-03-07T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.73
774937,Belfry Road - Droitwich,2023-03-07T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.97
774937,Belfry Road - Droitwich,2023-03-07T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.72
774937,Belfry Road - Droitwich,2023-03-07T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-03-07T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.5
774937,Belfry Road - Droitwich,2023-03-07T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,142.2
774937,Belfry Road - Droitwich,2023-03-07T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.0
774937,Belfry Road - Droitwich,2023-03-07T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-03-07T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-03-07T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
774937,Belfry Road - Droitwich,2023-03-07T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.31
774937,Belfry Road - Droitwich,2023-03-07T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.35
774937,Belfry Road - Droitwich,2023-03-07T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.59
774937,Belfry Road - Droitwich,2023-03-07T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-03-07T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.8
774937,Belfry Road - Droitwich,2023-03-07T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
774937,Belfry Road - Droitwich,2023-03-07T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,175.4
774937,Belfry Road - Droitwich,2023-03-07T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-03-07T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-03-07T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-03-07T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.49
774937,Belfry Road - Droitwich,2023-03-07T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
774937,Belfry Road - Droitwich,2023-03-07T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
774937,Belfry Road - Droitwich,2023-03-07T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-03-07T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
774937,Belfry Road - Droitwich,2023-03-07T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-03-07T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-03-07T17:30:00.000+00:00,transformer,,Temperature,C,17.6
774937,Belfry Road - Droitwich,2023-03-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
774937,Belfry Road - Droitwich,2023-03-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
774937,Belfry Road - Droitwich,2023-03-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
774937,Belfry Road - Droitwich,2023-03-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
774937,Belfry Road - Droitwich,2023-03-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
774937,Belfry Road - Droitwich,2023-03-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-03-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,61.53
774937,Belfry Road - Droitwich,2023-03-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,56.16
774937,Belfry Road - Droitwich,2023-03-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,62.02
774937,Belfry Road - Droitwich,2023-03-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-03-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.6
774937,Belfry Road - Droitwich,2023-03-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.8
774937,Belfry Road - Droitwich,2023-03-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
774937,Belfry Road - Droitwich,2023-03-07T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-07T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-03-07T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-03-07T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.53
774937,Belfry Road - Droitwich,2023-03-07T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.3
774937,Belfry Road - Droitwich,2023-03-07T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.31
774937,Belfry Road - Droitwich,2023-03-07T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,50.5
774937,Belfry Road - Droitwich,2023-03-07T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.0
774937,Belfry Road - Droitwich,2023-03-07T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,127.7
774937,Belfry Road - Droitwich,2023-03-07T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.4
774937,Belfry Road - Droitwich,2023-03-07T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-03-07T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-03-07T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
774937,Belfry Road - Droitwich,2023-03-07T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.33
774937,Belfry Road - Droitwich,2023-03-07T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.64
774937,Belfry Road - Droitwich,2023-03-07T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.07
774937,Belfry Road - Droitwich,2023-03-07T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
774937,Belfry Road - Droitwich,2023-03-07T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.2
774937,Belfry Road - Droitwich,2023-03-07T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
774937,Belfry Road - Droitwich,2023-03-07T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,157.6
774937,Belfry Road - Droitwich,2023-03-07T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-03-07T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-03-07T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-03-07T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.48
774937,Belfry Road - Droitwich,2023-03-07T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
774937,Belfry Road - Droitwich,2023-03-07T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
774937,Belfry Road - Droitwich,2023-03-07T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-03-07T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-03-07T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-03-07T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-03-07T17:20:00.000+00:00,transformer,,Temperature,C,17.6
774937,Belfry Road - Droitwich,2023-03-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
774937,Belfry Road - Droitwich,2023-03-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
774937,Belfry Road - Droitwich,2023-03-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
774937,Belfry Road - Droitwich,2023-03-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
774937,Belfry Road - Droitwich,2023-03-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
774937,Belfry Road - Droitwich,2023-03-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-03-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,53.33
774937,Belfry Road - Droitwich,2023-03-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,51.66
774937,Belfry Road - Droitwich,2023-03-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,56.67
774937,Belfry Road - Droitwich,2023-03-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
774937,Belfry Road - Droitwich,2023-03-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
774937,Belfry Road - Droitwich,2023-03-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
774937,Belfry Road - Droitwich,2023-03-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
774937,Belfry Road - Droitwich,2023-03-07T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-03-07T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-03-07T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-03-07T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.53
774937,Belfry Road - Droitwich,2023-03-07T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.25
774937,Belfry Road - Droitwich,2023-03-07T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.98
774937,Belfry Road - Droitwich,2023-03-07T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-03-07T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.6
774937,Belfry Road - Droitwich,2023-03-07T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.6
774937,Belfry Road - Droitwich,2023-03-07T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.1
774937,Belfry Road - Droitwich,2023-03-07T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.85
774937,Belfry Road - Droitwich,2023-03-07T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-03-07T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
774937,Belfry Road - Droitwich,2023-03-07T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.88
774937,Belfry Road - Droitwich,2023-03-07T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.3
774937,Belfry Road - Droitwich,2023-03-07T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.16
774937,Belfry Road - Droitwich,2023-03-07T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-03-07T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.4
774937,Belfry Road - Droitwich,2023-03-07T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.9
774937,Belfry Road - Droitwich,2023-03-07T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.7
774937,Belfry Road - Droitwich,2023-03-07T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-03-07T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-03-07T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
774937,Belfry Road - Droitwich,2023-03-07T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.84
774937,Belfry Road - Droitwich,2023-03-07T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
774937,Belfry Road - Droitwich,2023-03-07T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
774937,Belfry Road - Droitwich,2023-03-07T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-03-07T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
774937,Belfry Road - Droitwich,2023-03-07T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-03-07T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-03-07T17:10:00.000+00:00,transformer,,Temperature,C,17.5
774937,Belfry Road - Droitwich,2023-03-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
774937,Belfry Road - Droitwich,2023-03-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
774937,Belfry Road - Droitwich,2023-03-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
774937,Belfry Road - Droitwich,2023-03-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
774937,Belfry Road - Droitwich,2023-03-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
774937,Belfry Road - Droitwich,2023-03-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
774937,Belfry Road - Droitwich,2023-03-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.25
774937,Belfry Road - Droitwich,2023-03-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,54.85
774937,Belfry Road - Droitwich,2023-03-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.85
774937,Belfry Road - Droitwich,2023-03-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-03-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
774937,Belfry Road - Droitwich,2023-03-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
774937,Belfry Road - Droitwich,2023-03-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
774937,Belfry Road - Droitwich,2023-03-07T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-03-07T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
774937,Belfry Road - Droitwich,2023-03-07T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-03-07T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.97
774937,Belfry Road - Droitwich,2023-03-07T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.07
774937,Belfry Road - Droitwich,2023-03-07T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.57
774937,Belfry Road - Droitwich,2023-03-07T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-03-07T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-03-07T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,113.7
774937,Belfry Road - Droitwich,2023-03-07T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.3
774937,Belfry Road - Droitwich,2023-03-07T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
774937,Belfry Road - Droitwich,2023-03-07T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-07T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-03-07T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.52
774937,Belfry Road - Droitwich,2023-03-07T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.41
774937,Belfry Road - Droitwich,2023-03-07T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.89
774937,Belfry Road - Droitwich,2023-03-07T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-03-07T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.9
774937,Belfry Road - Droitwich,2023-03-07T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.0
774937,Belfry Road - Droitwich,2023-03-07T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.8
774937,Belfry Road - Droitwich,2023-03-07T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-03-07T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-07T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
774937,Belfry Road - Droitwich,2023-03-07T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.04
774937,Belfry Road - Droitwich,2023-03-07T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
774937,Belfry Road - Droitwich,2023-03-07T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
774937,Belfry Road - Droitwich,2023-03-07T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-03-07T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-03-07T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-03-07T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-03-07T17:00:00.000+00:00,transformer,,Temperature,C,17.6
774937,Belfry Road - Droitwich,2023-03-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
774937,Belfry Road - Droitwich,2023-03-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
774937,Belfry Road - Droitwich,2023-03-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
774937,Belfry Road - Droitwich,2023-03-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
774937,Belfry Road - Droitwich,2023-03-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
774937,Belfry Road - Droitwich,2023-03-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-03-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,47.53
774937,Belfry Road - Droitwich,2023-03-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,60.34
774937,Belfry Road - Droitwich,2023-03-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.14
774937,Belfry Road - Droitwich,2023-03-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
774937,Belfry Road - Droitwich,2023-03-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
774937,Belfry Road - Droitwich,2023-03-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
774937,Belfry Road - Droitwich,2023-03-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
774937,Belfry Road - Droitwich,2023-03-07T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-07T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-03-07T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-03-07T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.59
774937,Belfry Road - Droitwich,2023-03-07T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.95
774937,Belfry Road - Droitwich,2023-03-07T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.97
774937,Belfry Road - Droitwich,2023-03-07T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-03-07T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-03-07T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.2
774937,Belfry Road - Droitwich,2023-03-07T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-03-07T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
774937,Belfry Road - Droitwich,2023-03-07T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-07T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-03-07T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.38
774937,Belfry Road - Droitwich,2023-03-07T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.21
774937,Belfry Road - Droitwich,2023-03-07T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.98
774937,Belfry Road - Droitwich,2023-03-07T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-03-07T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.3
774937,Belfry Road - Droitwich,2023-03-07T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
774937,Belfry Road - Droitwich,2023-03-07T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.0
774937,Belfry Road - Droitwich,2023-03-07T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-03-07T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-03-07T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
774937,Belfry Road - Droitwich,2023-03-07T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.49
774937,Belfry Road - Droitwich,2023-03-07T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
774937,Belfry Road - Droitwich,2023-03-07T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
774937,Belfry Road - Droitwich,2023-03-07T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-03-07T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-03-07T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-03-07T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-03-07T16:50:00.000+00:00,transformer,,Temperature,C,17.6
774937,Belfry Road - Droitwich,2023-03-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
774937,Belfry Road - Droitwich,2023-03-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
774937,Belfry Road - Droitwich,2023-03-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
774937,Belfry Road - Droitwich,2023-03-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
774937,Belfry Road - Droitwich,2023-03-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-03-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-03-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.46
774937,Belfry Road - Droitwich,2023-03-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.89
774937,Belfry Road - Droitwich,2023-03-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.23
774937,Belfry Road - Droitwich,2023-03-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
774937,Belfry Road - Droitwich,2023-03-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
774937,Belfry Road - Droitwich,2023-03-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
774937,Belfry Road - Droitwich,2023-03-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
774937,Belfry Road - Droitwich,2023-03-07T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-03-07T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-03-07T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-03-07T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.25
774937,Belfry Road - Droitwich,2023-03-07T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.66
774937,Belfry Road - Droitwich,2023-03-07T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.98
774937,Belfry Road - Droitwich,2023-03-07T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-03-07T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-03-07T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.7
774937,Belfry Road - Droitwich,2023-03-07T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-03-07T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.86
774937,Belfry Road - Droitwich,2023-03-07T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-07T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
774937,Belfry Road - Droitwich,2023-03-07T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.56
774937,Belfry Road - Droitwich,2023-03-07T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.8
774937,Belfry Road - Droitwich,2023-03-07T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.66
774937,Belfry Road - Droitwich,2023-03-07T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-03-07T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.3
774937,Belfry Road - Droitwich,2023-03-07T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.5
774937,Belfry Road - Droitwich,2023-03-07T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.7
774937,Belfry Road - Droitwich,2023-03-07T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-03-07T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-03-07T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
774937,Belfry Road - Droitwich,2023-03-07T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.95
774937,Belfry Road - Droitwich,2023-03-07T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
774937,Belfry Road - Droitwich,2023-03-07T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
774937,Belfry Road - Droitwich,2023-03-07T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-03-07T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
774937,Belfry Road - Droitwich,2023-03-07T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-03-07T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-03-07T16:40:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-03-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
774937,Belfry Road - Droitwich,2023-03-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
774937,Belfry Road - Droitwich,2023-03-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
774937,Belfry Road - Droitwich,2023-03-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
774937,Belfry Road - Droitwich,2023-03-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
774937,Belfry Road - Droitwich,2023-03-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-03-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,48.75
774937,Belfry Road - Droitwich,2023-03-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.55
774937,Belfry Road - Droitwich,2023-03-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.82
774937,Belfry Road - Droitwich,2023-03-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
774937,Belfry Road - Droitwich,2023-03-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
774937,Belfry Road - Droitwich,2023-03-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
774937,Belfry Road - Droitwich,2023-03-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
774937,Belfry Road - Droitwich,2023-03-07T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-03-07T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-07T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-07T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.92
774937,Belfry Road - Droitwich,2023-03-07T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.36
774937,Belfry Road - Droitwich,2023-03-07T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.57
774937,Belfry Road - Droitwich,2023-03-07T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-03-07T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-03-07T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.8
774937,Belfry Road - Droitwich,2023-03-07T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
774937,Belfry Road - Droitwich,2023-03-07T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.71
774937,Belfry Road - Droitwich,2023-03-07T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-03-07T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
774937,Belfry Road - Droitwich,2023-03-07T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.88
774937,Belfry Road - Droitwich,2023-03-07T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.65
774937,Belfry Road - Droitwich,2023-03-07T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.1
774937,Belfry Road - Droitwich,2023-03-07T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-03-07T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
774937,Belfry Road - Droitwich,2023-03-07T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
774937,Belfry Road - Droitwich,2023-03-07T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
774937,Belfry Road - Droitwich,2023-03-07T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-03-07T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-03-07T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
774937,Belfry Road - Droitwich,2023-03-07T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
774937,Belfry Road - Droitwich,2023-03-07T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
774937,Belfry Road - Droitwich,2023-03-07T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
774937,Belfry Road - Droitwich,2023-03-07T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-03-07T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-03-07T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-03-07T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-03-07T16:30:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-03-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
774937,Belfry Road - Droitwich,2023-03-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
774937,Belfry Road - Droitwich,2023-03-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
774937,Belfry Road - Droitwich,2023-03-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
774937,Belfry Road - Droitwich,2023-03-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
774937,Belfry Road - Droitwich,2023-03-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-03-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.89
774937,Belfry Road - Droitwich,2023-03-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.59
774937,Belfry Road - Droitwich,2023-03-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.78
774937,Belfry Road - Droitwich,2023-03-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
774937,Belfry Road - Droitwich,2023-03-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
774937,Belfry Road - Droitwich,2023-03-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
774937,Belfry Road - Droitwich,2023-03-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
774937,Belfry Road - Droitwich,2023-03-07T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-07T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-07T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-03-07T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.23
774937,Belfry Road - Droitwich,2023-03-07T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.84
774937,Belfry Road - Droitwich,2023-03-07T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.09
774937,Belfry Road - Droitwich,2023-03-07T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-03-07T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-03-07T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.2
774937,Belfry Road - Droitwich,2023-03-07T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.3
774937,Belfry Road - Droitwich,2023-03-07T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.04
774937,Belfry Road - Droitwich,2023-03-07T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
774937,Belfry Road - Droitwich,2023-03-07T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
774937,Belfry Road - Droitwich,2023-03-07T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.8
774937,Belfry Road - Droitwich,2023-03-07T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
774937,Belfry Road - Droitwich,2023-03-07T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.86
774937,Belfry Road - Droitwich,2023-03-07T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-03-07T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
774937,Belfry Road - Droitwich,2023-03-07T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
774937,Belfry Road - Droitwich,2023-03-07T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
774937,Belfry Road - Droitwich,2023-03-07T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-07T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-03-07T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
774937,Belfry Road - Droitwich,2023-03-07T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
774937,Belfry Road - Droitwich,2023-03-07T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
774937,Belfry Road - Droitwich,2023-03-07T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
774937,Belfry Road - Droitwich,2023-03-07T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-03-07T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-03-07T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
