Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-07T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.9
774937,Belfry Road - Droitwich,2023-03-07T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-03-07T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-03-07T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-03-07T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-03-07T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-03-07T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-03-07T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-03-07T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
774937,Belfry Road - Droitwich,2023-03-07T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
774937,Belfry Road - Droitwich,2023-03-07T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.79
774937,Belfry Road - Droitwich,2023-03-07T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-03-07T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-03-07T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-03-07T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
774937,Belfry Road - Droitwich,2023-03-07T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-03-07T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-03-07T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
774937,Belfry Road - Droitwich,2023-03-07T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
774937,Belfry Road - Droitwich,2023-03-07T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
774937,Belfry Road - Droitwich,2023-03-07T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
774937,Belfry Road - Droitwich,2023-03-07T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-03-07T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-03-07T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-03-07T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-03-07T14:30:00.000+00:00,transformer,,Temperature,C,21.5
774937,Belfry Road - Droitwich,2023-03-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
774937,Belfry Road - Droitwich,2023-03-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
774937,Belfry Road - Droitwich,2023-03-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
774937,Belfry Road - Droitwich,2023-03-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
774937,Belfry Road - Droitwich,2023-03-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
774937,Belfry Road - Droitwich,2023-03-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
774937,Belfry Road - Droitwich,2023-03-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.86
774937,Belfry Road - Droitwich,2023-03-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.12
774937,Belfry Road - Droitwich,2023-03-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.13
774937,Belfry Road - Droitwich,2023-03-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
774937,Belfry Road - Droitwich,2023-03-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
774937,Belfry Road - Droitwich,2023-03-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
774937,Belfry Road - Droitwich,2023-03-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
774937,Belfry Road - Droitwich,2023-03-07T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-03-07T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-03-07T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-03-07T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.33
774937,Belfry Road - Droitwich,2023-03-07T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.44
774937,Belfry Road - Droitwich,2023-03-07T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.53
774937,Belfry Road - Droitwich,2023-03-07T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-03-07T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-03-07T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.6
774937,Belfry Road - Droitwich,2023-03-07T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-03-07T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.2
774937,Belfry Road - Droitwich,2023-03-07T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
774937,Belfry Road - Droitwich,2023-03-07T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-03-07T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
774937,Belfry Road - Droitwich,2023-03-07T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
774937,Belfry Road - Droitwich,2023-03-07T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.6
774937,Belfry Road - Droitwich,2023-03-07T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-03-07T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-03-07T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-03-07T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
774937,Belfry Road - Droitwich,2023-03-07T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-03-07T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-03-07T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-03-07T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
774937,Belfry Road - Droitwich,2023-03-07T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
774937,Belfry Road - Droitwich,2023-03-07T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
774937,Belfry Road - Droitwich,2023-03-07T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-03-07T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-03-07T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-03-07T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-03-07T14:20:00.000+00:00,transformer,,Temperature,C,20.9
774937,Belfry Road - Droitwich,2023-03-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
774937,Belfry Road - Droitwich,2023-03-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
774937,Belfry Road - Droitwich,2023-03-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
774937,Belfry Road - Droitwich,2023-03-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
774937,Belfry Road - Droitwich,2023-03-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
774937,Belfry Road - Droitwich,2023-03-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
774937,Belfry Road - Droitwich,2023-03-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.29
774937,Belfry Road - Droitwich,2023-03-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.59
774937,Belfry Road - Droitwich,2023-03-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.65
774937,Belfry Road - Droitwich,2023-03-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
774937,Belfry Road - Droitwich,2023-03-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
774937,Belfry Road - Droitwich,2023-03-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
774937,Belfry Road - Droitwich,2023-03-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
774937,Belfry Road - Droitwich,2023-03-07T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-07T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-03-07T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-03-07T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
774937,Belfry Road - Droitwich,2023-03-07T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.44
774937,Belfry Road - Droitwich,2023-03-07T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.53
774937,Belfry Road - Droitwich,2023-03-07T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-03-07T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-03-07T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
774937,Belfry Road - Droitwich,2023-03-07T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-03-07T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-03-07T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
774937,Belfry Road - Droitwich,2023-03-07T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
774937,Belfry Road - Droitwich,2023-03-07T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
774937,Belfry Road - Droitwich,2023-03-07T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
774937,Belfry Road - Droitwich,2023-03-07T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.75
774937,Belfry Road - Droitwich,2023-03-07T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-03-07T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
774937,Belfry Road - Droitwich,2023-03-07T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-03-07T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.4
774937,Belfry Road - Droitwich,2023-03-07T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
774937,Belfry Road - Droitwich,2023-03-07T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-03-07T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-03-07T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
774937,Belfry Road - Droitwich,2023-03-07T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
774937,Belfry Road - Droitwich,2023-03-07T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
774937,Belfry Road - Droitwich,2023-03-07T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-03-07T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-03-07T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-03-07T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-03-07T14:10:00.000+00:00,transformer,,Temperature,C,19.6
774937,Belfry Road - Droitwich,2023-03-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
774937,Belfry Road - Droitwich,2023-03-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
774937,Belfry Road - Droitwich,2023-03-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
774937,Belfry Road - Droitwich,2023-03-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
774937,Belfry Road - Droitwich,2023-03-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
774937,Belfry Road - Droitwich,2023-03-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
774937,Belfry Road - Droitwich,2023-03-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.79
774937,Belfry Road - Droitwich,2023-03-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.04
774937,Belfry Road - Droitwich,2023-03-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.02
774937,Belfry Road - Droitwich,2023-03-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-03-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
774937,Belfry Road - Droitwich,2023-03-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
774937,Belfry Road - Droitwich,2023-03-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
774937,Belfry Road - Droitwich,2023-03-07T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-03-07T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-03-07T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-03-07T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.52
774937,Belfry Road - Droitwich,2023-03-07T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.25
774937,Belfry Road - Droitwich,2023-03-07T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.38
774937,Belfry Road - Droitwich,2023-03-07T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-03-07T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-03-07T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.7
774937,Belfry Road - Droitwich,2023-03-07T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-03-07T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.57
774937,Belfry Road - Droitwich,2023-03-07T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-03-07T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-03-07T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
774937,Belfry Road - Droitwich,2023-03-07T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
774937,Belfry Road - Droitwich,2023-03-07T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.19
774937,Belfry Road - Droitwich,2023-03-07T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-03-07T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-03-07T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-03-07T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
774937,Belfry Road - Droitwich,2023-03-07T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-03-07T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-03-07T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-03-07T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
774937,Belfry Road - Droitwich,2023-03-07T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
774937,Belfry Road - Droitwich,2023-03-07T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
774937,Belfry Road - Droitwich,2023-03-07T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-03-07T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-03-07T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-03-07T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-03-07T14:00:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-03-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
774937,Belfry Road - Droitwich,2023-03-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
774937,Belfry Road - Droitwich,2023-03-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
774937,Belfry Road - Droitwich,2023-03-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
774937,Belfry Road - Droitwich,2023-03-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
774937,Belfry Road - Droitwich,2023-03-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
774937,Belfry Road - Droitwich,2023-03-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.89
774937,Belfry Road - Droitwich,2023-03-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.21
774937,Belfry Road - Droitwich,2023-03-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.01
774937,Belfry Road - Droitwich,2023-03-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
774937,Belfry Road - Droitwich,2023-03-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
774937,Belfry Road - Droitwich,2023-03-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
774937,Belfry Road - Droitwich,2023-03-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
774937,Belfry Road - Droitwich,2023-03-07T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-03-07T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-03-07T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-03-07T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.31
774937,Belfry Road - Droitwich,2023-03-07T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.61
774937,Belfry Road - Droitwich,2023-03-07T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.43
774937,Belfry Road - Droitwich,2023-03-07T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-03-07T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-03-07T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-03-07T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-03-07T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
774937,Belfry Road - Droitwich,2023-03-07T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-03-07T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-03-07T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.78
774937,Belfry Road - Droitwich,2023-03-07T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
774937,Belfry Road - Droitwich,2023-03-07T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.64
774937,Belfry Road - Droitwich,2023-03-07T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-03-07T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-03-07T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-03-07T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
774937,Belfry Road - Droitwich,2023-03-07T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-03-07T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-03-07T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-03-07T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
774937,Belfry Road - Droitwich,2023-03-07T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
774937,Belfry Road - Droitwich,2023-03-07T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
774937,Belfry Road - Droitwich,2023-03-07T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-03-07T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-03-07T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-03-07T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-03-07T13:50:00.000+00:00,transformer,,Temperature,C,18.3
774937,Belfry Road - Droitwich,2023-03-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
774937,Belfry Road - Droitwich,2023-03-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
774937,Belfry Road - Droitwich,2023-03-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
774937,Belfry Road - Droitwich,2023-03-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
774937,Belfry Road - Droitwich,2023-03-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
774937,Belfry Road - Droitwich,2023-03-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
774937,Belfry Road - Droitwich,2023-03-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.08
774937,Belfry Road - Droitwich,2023-03-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.9
774937,Belfry Road - Droitwich,2023-03-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.8
774937,Belfry Road - Droitwich,2023-03-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
774937,Belfry Road - Droitwich,2023-03-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
774937,Belfry Road - Droitwich,2023-03-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
774937,Belfry Road - Droitwich,2023-03-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
774937,Belfry Road - Droitwich,2023-03-07T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-07T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-07T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-03-07T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.13
774937,Belfry Road - Droitwich,2023-03-07T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.92
774937,Belfry Road - Droitwich,2023-03-07T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.13
774937,Belfry Road - Droitwich,2023-03-07T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-03-07T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-03-07T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-03-07T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.9
774937,Belfry Road - Droitwich,2023-03-07T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
774937,Belfry Road - Droitwich,2023-03-07T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-03-07T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-03-07T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.14
774937,Belfry Road - Droitwich,2023-03-07T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
774937,Belfry Road - Droitwich,2023-03-07T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.14
774937,Belfry Road - Droitwich,2023-03-07T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-03-07T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
774937,Belfry Road - Droitwich,2023-03-07T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
774937,Belfry Road - Droitwich,2023-03-07T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.5
774937,Belfry Road - Droitwich,2023-03-07T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-03-07T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-03-07T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-03-07T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
774937,Belfry Road - Droitwich,2023-03-07T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
774937,Belfry Road - Droitwich,2023-03-07T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
774937,Belfry Road - Droitwich,2023-03-07T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-03-07T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-03-07T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-03-07T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-03-07T13:40:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-03-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
774937,Belfry Road - Droitwich,2023-03-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
774937,Belfry Road - Droitwich,2023-03-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
774937,Belfry Road - Droitwich,2023-03-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-03-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
774937,Belfry Road - Droitwich,2023-03-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
774937,Belfry Road - Droitwich,2023-03-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.41
774937,Belfry Road - Droitwich,2023-03-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.75
774937,Belfry Road - Droitwich,2023-03-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,41.81
774937,Belfry Road - Droitwich,2023-03-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
774937,Belfry Road - Droitwich,2023-03-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
774937,Belfry Road - Droitwich,2023-03-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
774937,Belfry Road - Droitwich,2023-03-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
774937,Belfry Road - Droitwich,2023-03-07T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-03-07T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-03-07T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-03-07T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.16
774937,Belfry Road - Droitwich,2023-03-07T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.01
774937,Belfry Road - Droitwich,2023-03-07T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.07
774937,Belfry Road - Droitwich,2023-03-07T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-03-07T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-03-07T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.1
774937,Belfry Road - Droitwich,2023-03-07T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
774937,Belfry Road - Droitwich,2023-03-07T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
774937,Belfry Road - Droitwich,2023-03-07T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-03-07T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
774937,Belfry Road - Droitwich,2023-03-07T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.07
774937,Belfry Road - Droitwich,2023-03-07T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
774937,Belfry Road - Droitwich,2023-03-07T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.77
774937,Belfry Road - Droitwich,2023-03-07T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-03-07T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-03-07T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-03-07T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
774937,Belfry Road - Droitwich,2023-03-07T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-03-07T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-03-07T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-03-07T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
774937,Belfry Road - Droitwich,2023-03-07T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
774937,Belfry Road - Droitwich,2023-03-07T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
774937,Belfry Road - Droitwich,2023-03-07T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-03-07T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-03-07T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-03-07T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-03-07T13:30:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-03-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
774937,Belfry Road - Droitwich,2023-03-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
774937,Belfry Road - Droitwich,2023-03-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
774937,Belfry Road - Droitwich,2023-03-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
774937,Belfry Road - Droitwich,2023-03-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
774937,Belfry Road - Droitwich,2023-03-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
774937,Belfry Road - Droitwich,2023-03-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.31
774937,Belfry Road - Droitwich,2023-03-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.01
774937,Belfry Road - Droitwich,2023-03-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.33
774937,Belfry Road - Droitwich,2023-03-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
774937,Belfry Road - Droitwich,2023-03-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
774937,Belfry Road - Droitwich,2023-03-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
774937,Belfry Road - Droitwich,2023-03-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
774937,Belfry Road - Droitwich,2023-03-07T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-03-07T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-03-07T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-03-07T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.26
774937,Belfry Road - Droitwich,2023-03-07T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.84
774937,Belfry Road - Droitwich,2023-03-07T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.48
774937,Belfry Road - Droitwich,2023-03-07T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-03-07T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-03-07T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-03-07T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-03-07T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
774937,Belfry Road - Droitwich,2023-03-07T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-03-07T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-03-07T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
774937,Belfry Road - Droitwich,2023-03-07T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
774937,Belfry Road - Droitwich,2023-03-07T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.12
774937,Belfry Road - Droitwich,2023-03-07T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-03-07T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-03-07T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-03-07T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
774937,Belfry Road - Droitwich,2023-03-07T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
774937,Belfry Road - Droitwich,2023-03-07T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-03-07T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-03-07T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
774937,Belfry Road - Droitwich,2023-03-07T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
774937,Belfry Road - Droitwich,2023-03-07T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
774937,Belfry Road - Droitwich,2023-03-07T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-03-07T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-03-07T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-03-07T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-03-07T13:20:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-03-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
774937,Belfry Road - Droitwich,2023-03-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
774937,Belfry Road - Droitwich,2023-03-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
774937,Belfry Road - Droitwich,2023-03-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
774937,Belfry Road - Droitwich,2023-03-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
774937,Belfry Road - Droitwich,2023-03-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
774937,Belfry Road - Droitwich,2023-03-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.13
774937,Belfry Road - Droitwich,2023-03-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.69
774937,Belfry Road - Droitwich,2023-03-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.45
774937,Belfry Road - Droitwich,2023-03-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
774937,Belfry Road - Droitwich,2023-03-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
774937,Belfry Road - Droitwich,2023-03-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
774937,Belfry Road - Droitwich,2023-03-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
774937,Belfry Road - Droitwich,2023-03-07T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-07T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-03-07T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-07T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.83
774937,Belfry Road - Droitwich,2023-03-07T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.6
774937,Belfry Road - Droitwich,2023-03-07T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.91
774937,Belfry Road - Droitwich,2023-03-07T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-03-07T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-03-07T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-03-07T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-03-07T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-03-07T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-03-07T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-03-07T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.61
774937,Belfry Road - Droitwich,2023-03-07T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
774937,Belfry Road - Droitwich,2023-03-07T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.4
774937,Belfry Road - Droitwich,2023-03-07T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-03-07T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
774937,Belfry Road - Droitwich,2023-03-07T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-03-07T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.4
774937,Belfry Road - Droitwich,2023-03-07T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
774937,Belfry Road - Droitwich,2023-03-07T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-03-07T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-03-07T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
774937,Belfry Road - Droitwich,2023-03-07T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
774937,Belfry Road - Droitwich,2023-03-07T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
774937,Belfry Road - Droitwich,2023-03-07T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-03-07T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-03-07T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-03-07T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-03-07T13:10:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-03-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
774937,Belfry Road - Droitwich,2023-03-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
774937,Belfry Road - Droitwich,2023-03-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
774937,Belfry Road - Droitwich,2023-03-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
774937,Belfry Road - Droitwich,2023-03-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
774937,Belfry Road - Droitwich,2023-03-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
774937,Belfry Road - Droitwich,2023-03-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.03
774937,Belfry Road - Droitwich,2023-03-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.87
774937,Belfry Road - Droitwich,2023-03-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.76
774937,Belfry Road - Droitwich,2023-03-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
774937,Belfry Road - Droitwich,2023-03-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
774937,Belfry Road - Droitwich,2023-03-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
774937,Belfry Road - Droitwich,2023-03-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
774937,Belfry Road - Droitwich,2023-03-07T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-03-07T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
774937,Belfry Road - Droitwich,2023-03-07T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-03-07T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.93
774937,Belfry Road - Droitwich,2023-03-07T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.0
774937,Belfry Road - Droitwich,2023-03-07T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.27
774937,Belfry Road - Droitwich,2023-03-07T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-03-07T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-03-07T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-03-07T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-03-07T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-03-07T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-03-07T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
774937,Belfry Road - Droitwich,2023-03-07T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
774937,Belfry Road - Droitwich,2023-03-07T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
774937,Belfry Road - Droitwich,2023-03-07T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.57
774937,Belfry Road - Droitwich,2023-03-07T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-03-07T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-03-07T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-03-07T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
774937,Belfry Road - Droitwich,2023-03-07T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-03-07T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-03-07T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-03-07T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
774937,Belfry Road - Droitwich,2023-03-07T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
774937,Belfry Road - Droitwich,2023-03-07T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
774937,Belfry Road - Droitwich,2023-03-07T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-03-07T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-03-07T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-03-07T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-03-07T13:00:00.000+00:00,transformer,,Temperature,C,17.2
774937,Belfry Road - Droitwich,2023-03-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
774937,Belfry Road - Droitwich,2023-03-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
774937,Belfry Road - Droitwich,2023-03-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
774937,Belfry Road - Droitwich,2023-03-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
774937,Belfry Road - Droitwich,2023-03-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-03-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
774937,Belfry Road - Droitwich,2023-03-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.68
774937,Belfry Road - Droitwich,2023-03-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.96
774937,Belfry Road - Droitwich,2023-03-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.37
774937,Belfry Road - Droitwich,2023-03-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-03-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
774937,Belfry Road - Droitwich,2023-03-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
774937,Belfry Road - Droitwich,2023-03-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
774937,Belfry Road - Droitwich,2023-03-07T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-07T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
774937,Belfry Road - Droitwich,2023-03-07T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-03-07T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.84
774937,Belfry Road - Droitwich,2023-03-07T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.27
774937,Belfry Road - Droitwich,2023-03-07T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.01
774937,Belfry Road - Droitwich,2023-03-07T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-03-07T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-03-07T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.8
774937,Belfry Road - Droitwich,2023-03-07T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-03-07T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-03-07T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-03-07T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
774937,Belfry Road - Droitwich,2023-03-07T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.51
774937,Belfry Road - Droitwich,2023-03-07T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
774937,Belfry Road - Droitwich,2023-03-07T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.51
774937,Belfry Road - Droitwich,2023-03-07T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-03-07T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
774937,Belfry Road - Droitwich,2023-03-07T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-03-07T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.7
774937,Belfry Road - Droitwich,2023-03-07T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-03-07T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-03-07T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-03-07T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
774937,Belfry Road - Droitwich,2023-03-07T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
774937,Belfry Road - Droitwich,2023-03-07T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
774937,Belfry Road - Droitwich,2023-03-07T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-03-07T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
