Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-07T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-03-07T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-03-07T12:50:00.000+00:00,transformer,,Temperature,C,16.9
774937,Belfry Road - Droitwich,2023-03-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
774937,Belfry Road - Droitwich,2023-03-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
774937,Belfry Road - Droitwich,2023-03-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
774937,Belfry Road - Droitwich,2023-03-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
774937,Belfry Road - Droitwich,2023-03-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
774937,Belfry Road - Droitwich,2023-03-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-03-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.11
774937,Belfry Road - Droitwich,2023-03-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.72
774937,Belfry Road - Droitwich,2023-03-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.84
774937,Belfry Road - Droitwich,2023-03-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
774937,Belfry Road - Droitwich,2023-03-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
774937,Belfry Road - Droitwich,2023-03-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
774937,Belfry Road - Droitwich,2023-03-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
774937,Belfry Road - Droitwich,2023-03-07T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-03-07T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-03-07T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-03-07T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.96
774937,Belfry Road - Droitwich,2023-03-07T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.32
774937,Belfry Road - Droitwich,2023-03-07T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.73
774937,Belfry Road - Droitwich,2023-03-07T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-03-07T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.1
774937,Belfry Road - Droitwich,2023-03-07T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-03-07T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-03-07T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-03-07T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-03-07T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
774937,Belfry Road - Droitwich,2023-03-07T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.47
774937,Belfry Road - Droitwich,2023-03-07T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
774937,Belfry Road - Droitwich,2023-03-07T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.3
774937,Belfry Road - Droitwich,2023-03-07T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-03-07T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
774937,Belfry Road - Droitwich,2023-03-07T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-03-07T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.4
774937,Belfry Road - Droitwich,2023-03-07T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-03-07T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-03-07T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-03-07T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
774937,Belfry Road - Droitwich,2023-03-07T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
774937,Belfry Road - Droitwich,2023-03-07T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
774937,Belfry Road - Droitwich,2023-03-07T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-03-07T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-03-07T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-03-07T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-03-07T12:40:00.000+00:00,transformer,,Temperature,C,17.1
774937,Belfry Road - Droitwich,2023-03-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
774937,Belfry Road - Droitwich,2023-03-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
774937,Belfry Road - Droitwich,2023-03-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
774937,Belfry Road - Droitwich,2023-03-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
774937,Belfry Road - Droitwich,2023-03-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-03-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-03-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.7
774937,Belfry Road - Droitwich,2023-03-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.41
774937,Belfry Road - Droitwich,2023-03-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.27
774937,Belfry Road - Droitwich,2023-03-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
774937,Belfry Road - Droitwich,2023-03-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
774937,Belfry Road - Droitwich,2023-03-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
774937,Belfry Road - Droitwich,2023-03-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
774937,Belfry Road - Droitwich,2023-03-07T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-03-07T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
774937,Belfry Road - Droitwich,2023-03-07T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-03-07T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.53
774937,Belfry Road - Droitwich,2023-03-07T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.4
774937,Belfry Road - Droitwich,2023-03-07T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.48
774937,Belfry Road - Droitwich,2023-03-07T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-03-07T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-03-07T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.8
774937,Belfry Road - Droitwich,2023-03-07T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-03-07T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-03-07T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-03-07T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
774937,Belfry Road - Droitwich,2023-03-07T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
774937,Belfry Road - Droitwich,2023-03-07T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
774937,Belfry Road - Droitwich,2023-03-07T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.67
774937,Belfry Road - Droitwich,2023-03-07T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-03-07T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-03-07T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-03-07T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
774937,Belfry Road - Droitwich,2023-03-07T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-07T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-03-07T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-03-07T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
774937,Belfry Road - Droitwich,2023-03-07T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
774937,Belfry Road - Droitwich,2023-03-07T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
774937,Belfry Road - Droitwich,2023-03-07T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-03-07T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-03-07T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-03-07T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-03-07T12:30:00.000+00:00,transformer,,Temperature,C,17.2
774937,Belfry Road - Droitwich,2023-03-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
774937,Belfry Road - Droitwich,2023-03-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
774937,Belfry Road - Droitwich,2023-03-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
774937,Belfry Road - Droitwich,2023-03-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
774937,Belfry Road - Droitwich,2023-03-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
774937,Belfry Road - Droitwich,2023-03-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-03-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.14
774937,Belfry Road - Droitwich,2023-03-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.26
774937,Belfry Road - Droitwich,2023-03-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.55
774937,Belfry Road - Droitwich,2023-03-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
774937,Belfry Road - Droitwich,2023-03-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
774937,Belfry Road - Droitwich,2023-03-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
774937,Belfry Road - Droitwich,2023-03-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
774937,Belfry Road - Droitwich,2023-03-07T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-03-07T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
774937,Belfry Road - Droitwich,2023-03-07T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-03-07T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.58
774937,Belfry Road - Droitwich,2023-03-07T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.75
774937,Belfry Road - Droitwich,2023-03-07T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.3
774937,Belfry Road - Droitwich,2023-03-07T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-03-07T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.8
774937,Belfry Road - Droitwich,2023-03-07T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.7
774937,Belfry Road - Droitwich,2023-03-07T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-03-07T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.3
774937,Belfry Road - Droitwich,2023-03-07T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-03-07T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
774937,Belfry Road - Droitwich,2023-03-07T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
774937,Belfry Road - Droitwich,2023-03-07T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
774937,Belfry Road - Droitwich,2023-03-07T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
774937,Belfry Road - Droitwich,2023-03-07T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-03-07T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-03-07T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-03-07T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
774937,Belfry Road - Droitwich,2023-03-07T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-03-07T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-03-07T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-03-07T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
774937,Belfry Road - Droitwich,2023-03-07T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
774937,Belfry Road - Droitwich,2023-03-07T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
774937,Belfry Road - Droitwich,2023-03-07T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-03-07T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-03-07T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-03-07T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-03-07T12:20:00.000+00:00,transformer,,Temperature,C,17.3
774937,Belfry Road - Droitwich,2023-03-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
774937,Belfry Road - Droitwich,2023-03-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
774937,Belfry Road - Droitwich,2023-03-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
774937,Belfry Road - Droitwich,2023-03-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
774937,Belfry Road - Droitwich,2023-03-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
774937,Belfry Road - Droitwich,2023-03-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-03-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.51
774937,Belfry Road - Droitwich,2023-03-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.79
774937,Belfry Road - Droitwich,2023-03-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.79
774937,Belfry Road - Droitwich,2023-03-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-03-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
774937,Belfry Road - Droitwich,2023-03-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
774937,Belfry Road - Droitwich,2023-03-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
774937,Belfry Road - Droitwich,2023-03-07T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-03-07T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
774937,Belfry Road - Droitwich,2023-03-07T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-03-07T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.84
774937,Belfry Road - Droitwich,2023-03-07T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.38
774937,Belfry Road - Droitwich,2023-03-07T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.32
774937,Belfry Road - Droitwich,2023-03-07T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-03-07T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-03-07T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.0
774937,Belfry Road - Droitwich,2023-03-07T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-03-07T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-03-07T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-03-07T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
774937,Belfry Road - Droitwich,2023-03-07T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.84
774937,Belfry Road - Droitwich,2023-03-07T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.14
774937,Belfry Road - Droitwich,2023-03-07T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.87
774937,Belfry Road - Droitwich,2023-03-07T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-03-07T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
774937,Belfry Road - Droitwich,2023-03-07T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-03-07T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.5
774937,Belfry Road - Droitwich,2023-03-07T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-03-07T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-03-07T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-03-07T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
774937,Belfry Road - Droitwich,2023-03-07T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
774937,Belfry Road - Droitwich,2023-03-07T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
774937,Belfry Road - Droitwich,2023-03-07T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-03-07T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-03-07T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-03-07T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-03-07T12:10:00.000+00:00,transformer,,Temperature,C,16.8
774937,Belfry Road - Droitwich,2023-03-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
774937,Belfry Road - Droitwich,2023-03-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
774937,Belfry Road - Droitwich,2023-03-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
774937,Belfry Road - Droitwich,2023-03-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
774937,Belfry Road - Droitwich,2023-03-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-03-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
774937,Belfry Road - Droitwich,2023-03-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.31
774937,Belfry Road - Droitwich,2023-03-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.94
774937,Belfry Road - Droitwich,2023-03-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,37.88
774937,Belfry Road - Droitwich,2023-03-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-03-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
774937,Belfry Road - Droitwich,2023-03-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
774937,Belfry Road - Droitwich,2023-03-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
774937,Belfry Road - Droitwich,2023-03-07T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
774937,Belfry Road - Droitwich,2023-03-07T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-03-07T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-03-07T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.03
774937,Belfry Road - Droitwich,2023-03-07T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.4
774937,Belfry Road - Droitwich,2023-03-07T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.25
774937,Belfry Road - Droitwich,2023-03-07T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-03-07T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.7
774937,Belfry Road - Droitwich,2023-03-07T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.1
774937,Belfry Road - Droitwich,2023-03-07T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-03-07T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.03
774937,Belfry Road - Droitwich,2023-03-07T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-03-07T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
774937,Belfry Road - Droitwich,2023-03-07T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.22
774937,Belfry Road - Droitwich,2023-03-07T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.33
774937,Belfry Road - Droitwich,2023-03-07T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.07
774937,Belfry Road - Droitwich,2023-03-07T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-03-07T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
774937,Belfry Road - Droitwich,2023-03-07T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
774937,Belfry Road - Droitwich,2023-03-07T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.7
774937,Belfry Road - Droitwich,2023-03-07T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-03-07T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-03-07T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-03-07T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
774937,Belfry Road - Droitwich,2023-03-07T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
774937,Belfry Road - Droitwich,2023-03-07T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
774937,Belfry Road - Droitwich,2023-03-07T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-03-07T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-03-07T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-03-07T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-03-07T12:00:00.000+00:00,transformer,,Temperature,C,16.7
774937,Belfry Road - Droitwich,2023-03-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
774937,Belfry Road - Droitwich,2023-03-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
774937,Belfry Road - Droitwich,2023-03-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
774937,Belfry Road - Droitwich,2023-03-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
774937,Belfry Road - Droitwich,2023-03-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-03-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
774937,Belfry Road - Droitwich,2023-03-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.94
774937,Belfry Road - Droitwich,2023-03-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.33
774937,Belfry Road - Droitwich,2023-03-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,40.3
774937,Belfry Road - Droitwich,2023-03-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
774937,Belfry Road - Droitwich,2023-03-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
774937,Belfry Road - Droitwich,2023-03-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
774937,Belfry Road - Droitwich,2023-03-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
774937,Belfry Road - Droitwich,2023-03-07T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-03-07T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
774937,Belfry Road - Droitwich,2023-03-07T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-07T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.62
774937,Belfry Road - Droitwich,2023-03-07T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.22
774937,Belfry Road - Droitwich,2023-03-07T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.7
774937,Belfry Road - Droitwich,2023-03-07T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-03-07T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
774937,Belfry Road - Droitwich,2023-03-07T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-03-07T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-03-07T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-03-07T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-03-07T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-03-07T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.36
774937,Belfry Road - Droitwich,2023-03-07T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.36
774937,Belfry Road - Droitwich,2023-03-07T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.72
774937,Belfry Road - Droitwich,2023-03-07T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-03-07T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
774937,Belfry Road - Droitwich,2023-03-07T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
774937,Belfry Road - Droitwich,2023-03-07T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
774937,Belfry Road - Droitwich,2023-03-07T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-03-07T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
774937,Belfry Road - Droitwich,2023-03-07T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-03-07T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
774937,Belfry Road - Droitwich,2023-03-07T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
774937,Belfry Road - Droitwich,2023-03-07T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
774937,Belfry Road - Droitwich,2023-03-07T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-03-07T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-03-07T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-03-07T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-03-07T11:50:00.000+00:00,transformer,,Temperature,C,16.6
774937,Belfry Road - Droitwich,2023-03-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
774937,Belfry Road - Droitwich,2023-03-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
774937,Belfry Road - Droitwich,2023-03-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
774937,Belfry Road - Droitwich,2023-03-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
774937,Belfry Road - Droitwich,2023-03-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
774937,Belfry Road - Droitwich,2023-03-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
774937,Belfry Road - Droitwich,2023-03-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.73
774937,Belfry Road - Droitwich,2023-03-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.64
774937,Belfry Road - Droitwich,2023-03-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.71
774937,Belfry Road - Droitwich,2023-03-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
774937,Belfry Road - Droitwich,2023-03-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
774937,Belfry Road - Droitwich,2023-03-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
774937,Belfry Road - Droitwich,2023-03-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
774937,Belfry Road - Droitwich,2023-03-07T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-03-07T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-03-07T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-03-07T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.45
774937,Belfry Road - Droitwich,2023-03-07T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.76
774937,Belfry Road - Droitwich,2023-03-07T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.52
774937,Belfry Road - Droitwich,2023-03-07T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-03-07T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.3
774937,Belfry Road - Droitwich,2023-03-07T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-03-07T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-03-07T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-03-07T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-03-07T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-03-07T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
774937,Belfry Road - Droitwich,2023-03-07T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
774937,Belfry Road - Droitwich,2023-03-07T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.47
774937,Belfry Road - Droitwich,2023-03-07T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-03-07T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
774937,Belfry Road - Droitwich,2023-03-07T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-03-07T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
774937,Belfry Road - Droitwich,2023-03-07T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-03-07T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-03-07T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-03-07T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
774937,Belfry Road - Droitwich,2023-03-07T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
774937,Belfry Road - Droitwich,2023-03-07T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
774937,Belfry Road - Droitwich,2023-03-07T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-03-07T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-03-07T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-03-07T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-03-07T11:40:00.000+00:00,transformer,,Temperature,C,16.6
774937,Belfry Road - Droitwich,2023-03-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
774937,Belfry Road - Droitwich,2023-03-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
774937,Belfry Road - Droitwich,2023-03-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
774937,Belfry Road - Droitwich,2023-03-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
774937,Belfry Road - Droitwich,2023-03-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-03-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
774937,Belfry Road - Droitwich,2023-03-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.79
774937,Belfry Road - Droitwich,2023-03-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.06
774937,Belfry Road - Droitwich,2023-03-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.17
774937,Belfry Road - Droitwich,2023-03-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
774937,Belfry Road - Droitwich,2023-03-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
774937,Belfry Road - Droitwich,2023-03-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
774937,Belfry Road - Droitwich,2023-03-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
774937,Belfry Road - Droitwich,2023-03-07T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-03-07T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-03-07T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-03-07T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
774937,Belfry Road - Droitwich,2023-03-07T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.43
774937,Belfry Road - Droitwich,2023-03-07T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.08
774937,Belfry Road - Droitwich,2023-03-07T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-03-07T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-03-07T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.5
774937,Belfry Road - Droitwich,2023-03-07T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-03-07T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-03-07T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
774937,Belfry Road - Droitwich,2023-03-07T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
774937,Belfry Road - Droitwich,2023-03-07T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
774937,Belfry Road - Droitwich,2023-03-07T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
774937,Belfry Road - Droitwich,2023-03-07T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
774937,Belfry Road - Droitwich,2023-03-07T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-03-07T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-03-07T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-03-07T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-03-07T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-07T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-03-07T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-03-07T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
774937,Belfry Road - Droitwich,2023-03-07T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
774937,Belfry Road - Droitwich,2023-03-07T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
774937,Belfry Road - Droitwich,2023-03-07T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-03-07T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-03-07T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-03-07T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-03-07T11:30:00.000+00:00,transformer,,Temperature,C,16.6
774937,Belfry Road - Droitwich,2023-03-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
774937,Belfry Road - Droitwich,2023-03-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
774937,Belfry Road - Droitwich,2023-03-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
774937,Belfry Road - Droitwich,2023-03-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
774937,Belfry Road - Droitwich,2023-03-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-03-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
774937,Belfry Road - Droitwich,2023-03-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.43
774937,Belfry Road - Droitwich,2023-03-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.66
774937,Belfry Road - Droitwich,2023-03-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.65
774937,Belfry Road - Droitwich,2023-03-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-03-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
774937,Belfry Road - Droitwich,2023-03-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
774937,Belfry Road - Droitwich,2023-03-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
774937,Belfry Road - Droitwich,2023-03-07T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-03-07T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
774937,Belfry Road - Droitwich,2023-03-07T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-03-07T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.2
774937,Belfry Road - Droitwich,2023-03-07T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.5
774937,Belfry Road - Droitwich,2023-03-07T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.1
774937,Belfry Road - Droitwich,2023-03-07T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-03-07T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-03-07T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-03-07T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-03-07T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-03-07T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-03-07T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-03-07T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
774937,Belfry Road - Droitwich,2023-03-07T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
774937,Belfry Road - Droitwich,2023-03-07T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.33
774937,Belfry Road - Droitwich,2023-03-07T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-03-07T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-03-07T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-03-07T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
774937,Belfry Road - Droitwich,2023-03-07T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-03-07T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-03-07T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-03-07T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
774937,Belfry Road - Droitwich,2023-03-07T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
774937,Belfry Road - Droitwich,2023-03-07T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
774937,Belfry Road - Droitwich,2023-03-07T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-03-07T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-03-07T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-03-07T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-03-07T11:20:00.000+00:00,transformer,,Temperature,C,16.6
774937,Belfry Road - Droitwich,2023-03-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
774937,Belfry Road - Droitwich,2023-03-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
774937,Belfry Road - Droitwich,2023-03-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
774937,Belfry Road - Droitwich,2023-03-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
774937,Belfry Road - Droitwich,2023-03-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-03-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
774937,Belfry Road - Droitwich,2023-03-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.8
774937,Belfry Road - Droitwich,2023-03-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.33
774937,Belfry Road - Droitwich,2023-03-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.09
774937,Belfry Road - Droitwich,2023-03-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-03-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
774937,Belfry Road - Droitwich,2023-03-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
774937,Belfry Road - Droitwich,2023-03-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
774937,Belfry Road - Droitwich,2023-03-07T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-07T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-03-07T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-03-07T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.52
774937,Belfry Road - Droitwich,2023-03-07T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.32
774937,Belfry Road - Droitwich,2023-03-07T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.25
774937,Belfry Road - Droitwich,2023-03-07T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-03-07T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-03-07T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.6
774937,Belfry Road - Droitwich,2023-03-07T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-03-07T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-03-07T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-03-07T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-03-07T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.4
774937,Belfry Road - Droitwich,2023-03-07T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
774937,Belfry Road - Droitwich,2023-03-07T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.67
774937,Belfry Road - Droitwich,2023-03-07T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-03-07T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
774937,Belfry Road - Droitwich,2023-03-07T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-03-07T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
774937,Belfry Road - Droitwich,2023-03-07T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-03-07T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-03-07T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
774937,Belfry Road - Droitwich,2023-03-07T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
774937,Belfry Road - Droitwich,2023-03-07T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
774937,Belfry Road - Droitwich,2023-03-07T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
774937,Belfry Road - Droitwich,2023-03-07T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-03-07T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-03-07T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-03-07T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-03-07T11:10:00.000+00:00,transformer,,Temperature,C,16.6
774937,Belfry Road - Droitwich,2023-03-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
774937,Belfry Road - Droitwich,2023-03-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
774937,Belfry Road - Droitwich,2023-03-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
774937,Belfry Road - Droitwich,2023-03-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
774937,Belfry Road - Droitwich,2023-03-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
774937,Belfry Road - Droitwich,2023-03-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
774937,Belfry Road - Droitwich,2023-03-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.42
774937,Belfry Road - Droitwich,2023-03-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.75
774937,Belfry Road - Droitwich,2023-03-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.21
774937,Belfry Road - Droitwich,2023-03-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-03-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
774937,Belfry Road - Droitwich,2023-03-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
774937,Belfry Road - Droitwich,2023-03-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
774937,Belfry Road - Droitwich,2023-03-07T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-03-07T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-07T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-03-07T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.69
