Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-07T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.25
774937,Belfry Road - Droitwich,2023-03-07T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.74
774937,Belfry Road - Droitwich,2023-03-07T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-03-07T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-03-07T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.4
774937,Belfry Road - Droitwich,2023-03-07T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-03-07T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-03-07T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-03-07T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-03-07T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.96
774937,Belfry Road - Droitwich,2023-03-07T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
774937,Belfry Road - Droitwich,2023-03-07T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.64
774937,Belfry Road - Droitwich,2023-03-07T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-03-07T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
774937,Belfry Road - Droitwich,2023-03-07T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-03-07T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
774937,Belfry Road - Droitwich,2023-03-07T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-03-07T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-07T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-03-07T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
774937,Belfry Road - Droitwich,2023-03-07T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
774937,Belfry Road - Droitwich,2023-03-07T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
774937,Belfry Road - Droitwich,2023-03-07T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-03-07T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-03-07T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-03-07T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-03-07T11:00:00.000+00:00,transformer,,Temperature,C,16.4
774937,Belfry Road - Droitwich,2023-03-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
774937,Belfry Road - Droitwich,2023-03-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
774937,Belfry Road - Droitwich,2023-03-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
774937,Belfry Road - Droitwich,2023-03-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
774937,Belfry Road - Droitwich,2023-03-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
774937,Belfry Road - Droitwich,2023-03-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
774937,Belfry Road - Droitwich,2023-03-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.28
774937,Belfry Road - Droitwich,2023-03-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.54
774937,Belfry Road - Droitwich,2023-03-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.72
774937,Belfry Road - Droitwich,2023-03-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
774937,Belfry Road - Droitwich,2023-03-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
774937,Belfry Road - Droitwich,2023-03-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
774937,Belfry Road - Droitwich,2023-03-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
774937,Belfry Road - Droitwich,2023-03-07T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-03-07T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-03-07T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-07T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.1
774937,Belfry Road - Droitwich,2023-03-07T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.22
774937,Belfry Road - Droitwich,2023-03-07T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.11
774937,Belfry Road - Droitwich,2023-03-07T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-03-07T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-03-07T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-03-07T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-03-07T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-03-07T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-03-07T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
774937,Belfry Road - Droitwich,2023-03-07T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.65
774937,Belfry Road - Droitwich,2023-03-07T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
774937,Belfry Road - Droitwich,2023-03-07T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.77
774937,Belfry Road - Droitwich,2023-03-07T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-03-07T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
774937,Belfry Road - Droitwich,2023-03-07T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
774937,Belfry Road - Droitwich,2023-03-07T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.9
774937,Belfry Road - Droitwich,2023-03-07T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-03-07T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
774937,Belfry Road - Droitwich,2023-03-07T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-03-07T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
774937,Belfry Road - Droitwich,2023-03-07T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
774937,Belfry Road - Droitwich,2023-03-07T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
774937,Belfry Road - Droitwich,2023-03-07T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-03-07T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-03-07T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-03-07T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-03-07T10:50:00.000+00:00,transformer,,Temperature,C,16.3
774937,Belfry Road - Droitwich,2023-03-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
774937,Belfry Road - Droitwich,2023-03-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
774937,Belfry Road - Droitwich,2023-03-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
774937,Belfry Road - Droitwich,2023-03-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-03-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
774937,Belfry Road - Droitwich,2023-03-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
774937,Belfry Road - Droitwich,2023-03-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.04
774937,Belfry Road - Droitwich,2023-03-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.13
774937,Belfry Road - Droitwich,2023-03-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.8
774937,Belfry Road - Droitwich,2023-03-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
774937,Belfry Road - Droitwich,2023-03-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
774937,Belfry Road - Droitwich,2023-03-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
774937,Belfry Road - Droitwich,2023-03-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
774937,Belfry Road - Droitwich,2023-03-07T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-03-07T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-03-07T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-03-07T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.49
774937,Belfry Road - Droitwich,2023-03-07T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.16
774937,Belfry Road - Droitwich,2023-03-07T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.48
774937,Belfry Road - Droitwich,2023-03-07T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-03-07T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-03-07T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.9
774937,Belfry Road - Droitwich,2023-03-07T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-03-07T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
774937,Belfry Road - Droitwich,2023-03-07T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-03-07T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-03-07T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.93
774937,Belfry Road - Droitwich,2023-03-07T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
774937,Belfry Road - Droitwich,2023-03-07T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.78
774937,Belfry Road - Droitwich,2023-03-07T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-03-07T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
774937,Belfry Road - Droitwich,2023-03-07T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-03-07T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-03-07T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-03-07T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
774937,Belfry Road - Droitwich,2023-03-07T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-03-07T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
774937,Belfry Road - Droitwich,2023-03-07T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
774937,Belfry Road - Droitwich,2023-03-07T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
774937,Belfry Road - Droitwich,2023-03-07T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-03-07T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-03-07T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-03-07T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-03-07T10:40:00.000+00:00,transformer,,Temperature,C,16.2
774937,Belfry Road - Droitwich,2023-03-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
774937,Belfry Road - Droitwich,2023-03-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
774937,Belfry Road - Droitwich,2023-03-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
774937,Belfry Road - Droitwich,2023-03-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-03-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
774937,Belfry Road - Droitwich,2023-03-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
774937,Belfry Road - Droitwich,2023-03-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.13
774937,Belfry Road - Droitwich,2023-03-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.86
774937,Belfry Road - Droitwich,2023-03-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.06
774937,Belfry Road - Droitwich,2023-03-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
774937,Belfry Road - Droitwich,2023-03-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
774937,Belfry Road - Droitwich,2023-03-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
774937,Belfry Road - Droitwich,2023-03-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
774937,Belfry Road - Droitwich,2023-03-07T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-03-07T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-03-07T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-03-07T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.98
774937,Belfry Road - Droitwich,2023-03-07T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.95
774937,Belfry Road - Droitwich,2023-03-07T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.39
774937,Belfry Road - Droitwich,2023-03-07T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-03-07T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.1
774937,Belfry Road - Droitwich,2023-03-07T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-03-07T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-03-07T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-03-07T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-03-07T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
774937,Belfry Road - Droitwich,2023-03-07T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
774937,Belfry Road - Droitwich,2023-03-07T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
774937,Belfry Road - Droitwich,2023-03-07T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
774937,Belfry Road - Droitwich,2023-03-07T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-03-07T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
774937,Belfry Road - Droitwich,2023-03-07T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
774937,Belfry Road - Droitwich,2023-03-07T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-03-07T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
774937,Belfry Road - Droitwich,2023-03-07T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
774937,Belfry Road - Droitwich,2023-03-07T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-03-07T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
774937,Belfry Road - Droitwich,2023-03-07T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
774937,Belfry Road - Droitwich,2023-03-07T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
774937,Belfry Road - Droitwich,2023-03-07T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-03-07T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-03-07T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-03-07T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-03-07T10:30:00.000+00:00,transformer,,Temperature,C,16.1
774937,Belfry Road - Droitwich,2023-03-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
774937,Belfry Road - Droitwich,2023-03-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
774937,Belfry Road - Droitwich,2023-03-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
774937,Belfry Road - Droitwich,2023-03-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
774937,Belfry Road - Droitwich,2023-03-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
774937,Belfry Road - Droitwich,2023-03-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
774937,Belfry Road - Droitwich,2023-03-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.99
774937,Belfry Road - Droitwich,2023-03-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.48
774937,Belfry Road - Droitwich,2023-03-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.44
774937,Belfry Road - Droitwich,2023-03-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
774937,Belfry Road - Droitwich,2023-03-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
774937,Belfry Road - Droitwich,2023-03-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
774937,Belfry Road - Droitwich,2023-03-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
774937,Belfry Road - Droitwich,2023-03-07T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-03-07T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-03-07T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-03-07T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.84
774937,Belfry Road - Droitwich,2023-03-07T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.16
774937,Belfry Road - Droitwich,2023-03-07T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.86
774937,Belfry Road - Droitwich,2023-03-07T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-03-07T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.7
774937,Belfry Road - Droitwich,2023-03-07T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.5
774937,Belfry Road - Droitwich,2023-03-07T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-03-07T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.61
774937,Belfry Road - Droitwich,2023-03-07T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-03-07T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
774937,Belfry Road - Droitwich,2023-03-07T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
774937,Belfry Road - Droitwich,2023-03-07T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
774937,Belfry Road - Droitwich,2023-03-07T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
774937,Belfry Road - Droitwich,2023-03-07T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-03-07T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-03-07T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-03-07T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
774937,Belfry Road - Droitwich,2023-03-07T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
774937,Belfry Road - Droitwich,2023-03-07T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-03-07T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-03-07T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
774937,Belfry Road - Droitwich,2023-03-07T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
774937,Belfry Road - Droitwich,2023-03-07T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
774937,Belfry Road - Droitwich,2023-03-07T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-03-07T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-03-07T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-03-07T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-03-07T10:20:00.000+00:00,transformer,,Temperature,C,16.0
774937,Belfry Road - Droitwich,2023-03-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
774937,Belfry Road - Droitwich,2023-03-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
774937,Belfry Road - Droitwich,2023-03-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
774937,Belfry Road - Droitwich,2023-03-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
774937,Belfry Road - Droitwich,2023-03-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-03-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
774937,Belfry Road - Droitwich,2023-03-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.59
774937,Belfry Road - Droitwich,2023-03-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.93
774937,Belfry Road - Droitwich,2023-03-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.43
774937,Belfry Road - Droitwich,2023-03-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
774937,Belfry Road - Droitwich,2023-03-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
774937,Belfry Road - Droitwich,2023-03-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
774937,Belfry Road - Droitwich,2023-03-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
774937,Belfry Road - Droitwich,2023-03-07T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-03-07T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-03-07T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-03-07T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.78
774937,Belfry Road - Droitwich,2023-03-07T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.68
774937,Belfry Road - Droitwich,2023-03-07T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.75
774937,Belfry Road - Droitwich,2023-03-07T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-03-07T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-03-07T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-03-07T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.5
774937,Belfry Road - Droitwich,2023-03-07T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
774937,Belfry Road - Droitwich,2023-03-07T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-07T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
774937,Belfry Road - Droitwich,2023-03-07T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.51
774937,Belfry Road - Droitwich,2023-03-07T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
774937,Belfry Road - Droitwich,2023-03-07T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.99
774937,Belfry Road - Droitwich,2023-03-07T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-03-07T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.5
774937,Belfry Road - Droitwich,2023-03-07T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-03-07T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
774937,Belfry Road - Droitwich,2023-03-07T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-03-07T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-03-07T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-03-07T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
774937,Belfry Road - Droitwich,2023-03-07T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
774937,Belfry Road - Droitwich,2023-03-07T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
774937,Belfry Road - Droitwich,2023-03-07T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-03-07T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-03-07T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-03-07T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-03-07T10:10:00.000+00:00,transformer,,Temperature,C,16.0
774937,Belfry Road - Droitwich,2023-03-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
774937,Belfry Road - Droitwich,2023-03-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
774937,Belfry Road - Droitwich,2023-03-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
774937,Belfry Road - Droitwich,2023-03-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-03-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-03-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
774937,Belfry Road - Droitwich,2023-03-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.09
774937,Belfry Road - Droitwich,2023-03-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.49
774937,Belfry Road - Droitwich,2023-03-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.41
774937,Belfry Road - Droitwich,2023-03-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
774937,Belfry Road - Droitwich,2023-03-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
774937,Belfry Road - Droitwich,2023-03-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
774937,Belfry Road - Droitwich,2023-03-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
774937,Belfry Road - Droitwich,2023-03-07T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-03-07T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-03-07T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-03-07T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.26
774937,Belfry Road - Droitwich,2023-03-07T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.27
774937,Belfry Road - Droitwich,2023-03-07T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.39
774937,Belfry Road - Droitwich,2023-03-07T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-03-07T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
774937,Belfry Road - Droitwich,2023-03-07T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.7
774937,Belfry Road - Droitwich,2023-03-07T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-03-07T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
774937,Belfry Road - Droitwich,2023-03-07T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-03-07T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-03-07T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.68
774937,Belfry Road - Droitwich,2023-03-07T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.22
774937,Belfry Road - Droitwich,2023-03-07T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.95
774937,Belfry Road - Droitwich,2023-03-07T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-03-07T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
774937,Belfry Road - Droitwich,2023-03-07T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-03-07T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
774937,Belfry Road - Droitwich,2023-03-07T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-03-07T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-03-07T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-03-07T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
774937,Belfry Road - Droitwich,2023-03-07T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
774937,Belfry Road - Droitwich,2023-03-07T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
774937,Belfry Road - Droitwich,2023-03-07T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-03-07T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-03-07T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-03-07T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-03-07T10:00:00.000+00:00,transformer,,Temperature,C,15.5
774937,Belfry Road - Droitwich,2023-03-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
774937,Belfry Road - Droitwich,2023-03-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
774937,Belfry Road - Droitwich,2023-03-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
774937,Belfry Road - Droitwich,2023-03-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-03-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-03-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
774937,Belfry Road - Droitwich,2023-03-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.34
774937,Belfry Road - Droitwich,2023-03-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.84
774937,Belfry Road - Droitwich,2023-03-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.05
774937,Belfry Road - Droitwich,2023-03-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-03-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
774937,Belfry Road - Droitwich,2023-03-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
774937,Belfry Road - Droitwich,2023-03-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
774937,Belfry Road - Droitwich,2023-03-07T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
774937,Belfry Road - Droitwich,2023-03-07T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-03-07T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-03-07T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.09
774937,Belfry Road - Droitwich,2023-03-07T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.66
774937,Belfry Road - Droitwich,2023-03-07T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.95
774937,Belfry Road - Droitwich,2023-03-07T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-03-07T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.9
774937,Belfry Road - Droitwich,2023-03-07T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.2
774937,Belfry Road - Droitwich,2023-03-07T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-03-07T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
774937,Belfry Road - Droitwich,2023-03-07T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-03-07T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-03-07T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.6
774937,Belfry Road - Droitwich,2023-03-07T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
774937,Belfry Road - Droitwich,2023-03-07T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.95
774937,Belfry Road - Droitwich,2023-03-07T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-03-07T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
774937,Belfry Road - Droitwich,2023-03-07T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-03-07T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
774937,Belfry Road - Droitwich,2023-03-07T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-03-07T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-03-07T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
774937,Belfry Road - Droitwich,2023-03-07T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
774937,Belfry Road - Droitwich,2023-03-07T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
774937,Belfry Road - Droitwich,2023-03-07T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
774937,Belfry Road - Droitwich,2023-03-07T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-03-07T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-03-07T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-03-07T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-03-07T09:50:00.000+00:00,transformer,,Temperature,C,15.3
774937,Belfry Road - Droitwich,2023-03-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
774937,Belfry Road - Droitwich,2023-03-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
774937,Belfry Road - Droitwich,2023-03-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
774937,Belfry Road - Droitwich,2023-03-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-03-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-03-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
774937,Belfry Road - Droitwich,2023-03-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.48
774937,Belfry Road - Droitwich,2023-03-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.67
774937,Belfry Road - Droitwich,2023-03-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.01
774937,Belfry Road - Droitwich,2023-03-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-03-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
774937,Belfry Road - Droitwich,2023-03-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
774937,Belfry Road - Droitwich,2023-03-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
774937,Belfry Road - Droitwich,2023-03-07T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
774937,Belfry Road - Droitwich,2023-03-07T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-03-07T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-03-07T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.18
774937,Belfry Road - Droitwich,2023-03-07T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.17
774937,Belfry Road - Droitwich,2023-03-07T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.03
774937,Belfry Road - Droitwich,2023-03-07T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-03-07T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.3
774937,Belfry Road - Droitwich,2023-03-07T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.1
774937,Belfry Road - Droitwich,2023-03-07T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-03-07T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.64
774937,Belfry Road - Droitwich,2023-03-07T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-03-07T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-03-07T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.16
774937,Belfry Road - Droitwich,2023-03-07T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
774937,Belfry Road - Droitwich,2023-03-07T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.54
774937,Belfry Road - Droitwich,2023-03-07T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-03-07T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
774937,Belfry Road - Droitwich,2023-03-07T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-03-07T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
774937,Belfry Road - Droitwich,2023-03-07T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-03-07T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
774937,Belfry Road - Droitwich,2023-03-07T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-03-07T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
774937,Belfry Road - Droitwich,2023-03-07T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
774937,Belfry Road - Droitwich,2023-03-07T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.48
774937,Belfry Road - Droitwich,2023-03-07T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-03-07T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-03-07T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-03-07T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-03-07T09:40:00.000+00:00,transformer,,Temperature,C,15.4
774937,Belfry Road - Droitwich,2023-03-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
774937,Belfry Road - Droitwich,2023-03-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
774937,Belfry Road - Droitwich,2023-03-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
774937,Belfry Road - Droitwich,2023-03-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
774937,Belfry Road - Droitwich,2023-03-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-03-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-03-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.91
774937,Belfry Road - Droitwich,2023-03-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.57
774937,Belfry Road - Droitwich,2023-03-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.05
774937,Belfry Road - Droitwich,2023-03-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-03-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
774937,Belfry Road - Droitwich,2023-03-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
774937,Belfry Road - Droitwich,2023-03-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
774937,Belfry Road - Droitwich,2023-03-07T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-03-07T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-03-07T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-03-07T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.32
774937,Belfry Road - Droitwich,2023-03-07T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.44
774937,Belfry Road - Droitwich,2023-03-07T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.54
774937,Belfry Road - Droitwich,2023-03-07T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-03-07T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-03-07T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.5
774937,Belfry Road - Droitwich,2023-03-07T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.1
774937,Belfry Road - Droitwich,2023-03-07T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-03-07T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-03-07T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-03-07T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
774937,Belfry Road - Droitwich,2023-03-07T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
774937,Belfry Road - Droitwich,2023-03-07T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.4
774937,Belfry Road - Droitwich,2023-03-07T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-03-07T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
774937,Belfry Road - Droitwich,2023-03-07T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-03-07T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
774937,Belfry Road - Droitwich,2023-03-07T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-03-07T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
774937,Belfry Road - Droitwich,2023-03-07T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-03-07T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
774937,Belfry Road - Droitwich,2023-03-07T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
774937,Belfry Road - Droitwich,2023-03-07T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
774937,Belfry Road - Droitwich,2023-03-07T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-03-07T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-03-07T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-03-07T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-03-07T09:30:00.000+00:00,transformer,,Temperature,C,15.2
774937,Belfry Road - Droitwich,2023-03-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
774937,Belfry Road - Droitwich,2023-03-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
774937,Belfry Road - Droitwich,2023-03-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
774937,Belfry Road - Droitwich,2023-03-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
774937,Belfry Road - Droitwich,2023-03-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
774937,Belfry Road - Droitwich,2023-03-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
774937,Belfry Road - Droitwich,2023-03-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.18
774937,Belfry Road - Droitwich,2023-03-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.41
774937,Belfry Road - Droitwich,2023-03-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.06
774937,Belfry Road - Droitwich,2023-03-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-03-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
774937,Belfry Road - Droitwich,2023-03-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
774937,Belfry Road - Droitwich,2023-03-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
774937,Belfry Road - Droitwich,2023-03-07T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-03-07T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-03-07T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-07T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.75
774937,Belfry Road - Droitwich,2023-03-07T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.66
774937,Belfry Road - Droitwich,2023-03-07T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.82
774937,Belfry Road - Droitwich,2023-03-07T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-03-07T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-03-07T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.9
774937,Belfry Road - Droitwich,2023-03-07T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-03-07T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.78
774937,Belfry Road - Droitwich,2023-03-07T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-03-07T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
774937,Belfry Road - Droitwich,2023-03-07T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.92
774937,Belfry Road - Droitwich,2023-03-07T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
774937,Belfry Road - Droitwich,2023-03-07T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.41
774937,Belfry Road - Droitwich,2023-03-07T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
774937,Belfry Road - Droitwich,2023-03-07T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-03-07T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-03-07T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.8
774937,Belfry Road - Droitwich,2023-03-07T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-03-07T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-03-07T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-03-07T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
774937,Belfry Road - Droitwich,2023-03-07T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
774937,Belfry Road - Droitwich,2023-03-07T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
774937,Belfry Road - Droitwich,2023-03-07T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
