Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-07T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-03-07T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-03-07T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-03-07T09:20:00.000+00:00,transformer,,Temperature,C,15.0
774937,Belfry Road - Droitwich,2023-03-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
774937,Belfry Road - Droitwich,2023-03-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
774937,Belfry Road - Droitwich,2023-03-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
774937,Belfry Road - Droitwich,2023-03-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
774937,Belfry Road - Droitwich,2023-03-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
774937,Belfry Road - Droitwich,2023-03-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
774937,Belfry Road - Droitwich,2023-03-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.59
774937,Belfry Road - Droitwich,2023-03-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.27
774937,Belfry Road - Droitwich,2023-03-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,43.47
774937,Belfry Road - Droitwich,2023-03-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
774937,Belfry Road - Droitwich,2023-03-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
774937,Belfry Road - Droitwich,2023-03-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
774937,Belfry Road - Droitwich,2023-03-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
774937,Belfry Road - Droitwich,2023-03-07T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-03-07T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
774937,Belfry Road - Droitwich,2023-03-07T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-03-07T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.88
774937,Belfry Road - Droitwich,2023-03-07T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.48
774937,Belfry Road - Droitwich,2023-03-07T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.7
774937,Belfry Road - Droitwich,2023-03-07T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,51.6
774937,Belfry Road - Droitwich,2023-03-07T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-03-07T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.2
774937,Belfry Road - Droitwich,2023-03-07T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-03-07T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
774937,Belfry Road - Droitwich,2023-03-07T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-03-07T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-03-07T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.99
774937,Belfry Road - Droitwich,2023-03-07T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.61
774937,Belfry Road - Droitwich,2023-03-07T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.53
774937,Belfry Road - Droitwich,2023-03-07T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
774937,Belfry Road - Droitwich,2023-03-07T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-03-07T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-03-07T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.9
774937,Belfry Road - Droitwich,2023-03-07T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-03-07T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-03-07T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-03-07T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
774937,Belfry Road - Droitwich,2023-03-07T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
774937,Belfry Road - Droitwich,2023-03-07T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
774937,Belfry Road - Droitwich,2023-03-07T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-03-07T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-03-07T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-03-07T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-03-07T09:10:00.000+00:00,transformer,,Temperature,C,14.9
774937,Belfry Road - Droitwich,2023-03-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
774937,Belfry Road - Droitwich,2023-03-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
774937,Belfry Road - Droitwich,2023-03-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
774937,Belfry Road - Droitwich,2023-03-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
774937,Belfry Road - Droitwich,2023-03-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
774937,Belfry Road - Droitwich,2023-03-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-03-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.32
774937,Belfry Road - Droitwich,2023-03-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,40.03
774937,Belfry Road - Droitwich,2023-03-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,44.4
774937,Belfry Road - Droitwich,2023-03-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
774937,Belfry Road - Droitwich,2023-03-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
774937,Belfry Road - Droitwich,2023-03-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
774937,Belfry Road - Droitwich,2023-03-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
774937,Belfry Road - Droitwich,2023-03-07T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-03-07T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
774937,Belfry Road - Droitwich,2023-03-07T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-07T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.06
774937,Belfry Road - Droitwich,2023-03-07T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.01
774937,Belfry Road - Droitwich,2023-03-07T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.42
774937,Belfry Road - Droitwich,2023-03-07T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-03-07T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-03-07T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.8
774937,Belfry Road - Droitwich,2023-03-07T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
774937,Belfry Road - Droitwich,2023-03-07T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-03-07T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-03-07T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-03-07T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.71
774937,Belfry Road - Droitwich,2023-03-07T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.84
774937,Belfry Road - Droitwich,2023-03-07T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.5
774937,Belfry Road - Droitwich,2023-03-07T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-03-07T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
774937,Belfry Road - Droitwich,2023-03-07T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
774937,Belfry Road - Droitwich,2023-03-07T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.1
774937,Belfry Road - Droitwich,2023-03-07T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-03-07T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
774937,Belfry Road - Droitwich,2023-03-07T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-03-07T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
774937,Belfry Road - Droitwich,2023-03-07T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
774937,Belfry Road - Droitwich,2023-03-07T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
774937,Belfry Road - Droitwich,2023-03-07T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-03-07T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-03-07T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-03-07T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-03-07T08:50:00.000+00:00,transformer,,Temperature,C,15.0
774937,Belfry Road - Droitwich,2023-03-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
774937,Belfry Road - Droitwich,2023-03-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
774937,Belfry Road - Droitwich,2023-03-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
774937,Belfry Road - Droitwich,2023-03-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
774937,Belfry Road - Droitwich,2023-03-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-03-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-03-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.05
774937,Belfry Road - Droitwich,2023-03-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,45.28
774937,Belfry Road - Droitwich,2023-03-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,39.4
774937,Belfry Road - Droitwich,2023-03-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-03-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
774937,Belfry Road - Droitwich,2023-03-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
774937,Belfry Road - Droitwich,2023-03-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
774937,Belfry Road - Droitwich,2023-03-07T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-07T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
774937,Belfry Road - Droitwich,2023-03-07T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-03-07T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.06
774937,Belfry Road - Droitwich,2023-03-07T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.7
774937,Belfry Road - Droitwich,2023-03-07T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.65
774937,Belfry Road - Droitwich,2023-03-07T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-03-07T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-03-07T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-03-07T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.5
774937,Belfry Road - Droitwich,2023-03-07T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
774937,Belfry Road - Droitwich,2023-03-07T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
774937,Belfry Road - Droitwich,2023-03-07T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-03-07T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.92
774937,Belfry Road - Droitwich,2023-03-07T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
774937,Belfry Road - Droitwich,2023-03-07T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.91
774937,Belfry Road - Droitwich,2023-03-07T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-03-07T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
774937,Belfry Road - Droitwich,2023-03-07T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-03-07T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.1
774937,Belfry Road - Droitwich,2023-03-07T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-03-07T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-03-07T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-03-07T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
774937,Belfry Road - Droitwich,2023-03-07T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.83
774937,Belfry Road - Droitwich,2023-03-07T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
774937,Belfry Road - Droitwich,2023-03-07T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-03-07T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-03-07T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
774937,Belfry Road - Droitwich,2023-03-07T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-03-07T08:40:00.000+00:00,transformer,,Temperature,C,14.9
774937,Belfry Road - Droitwich,2023-03-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
774937,Belfry Road - Droitwich,2023-03-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
774937,Belfry Road - Droitwich,2023-03-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
774937,Belfry Road - Droitwich,2023-03-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
774937,Belfry Road - Droitwich,2023-03-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
774937,Belfry Road - Droitwich,2023-03-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-03-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.19
774937,Belfry Road - Droitwich,2023-03-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.24
774937,Belfry Road - Droitwich,2023-03-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,42.41
774937,Belfry Road - Droitwich,2023-03-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
774937,Belfry Road - Droitwich,2023-03-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
774937,Belfry Road - Droitwich,2023-03-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
774937,Belfry Road - Droitwich,2023-03-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
774937,Belfry Road - Droitwich,2023-03-07T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-03-07T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
774937,Belfry Road - Droitwich,2023-03-07T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-03-07T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.46
774937,Belfry Road - Droitwich,2023-03-07T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.32
774937,Belfry Road - Droitwich,2023-03-07T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.19
774937,Belfry Road - Droitwich,2023-03-07T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-03-07T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-03-07T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.3
774937,Belfry Road - Droitwich,2023-03-07T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-03-07T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-03-07T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-03-07T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
774937,Belfry Road - Droitwich,2023-03-07T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.74
774937,Belfry Road - Droitwich,2023-03-07T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
774937,Belfry Road - Droitwich,2023-03-07T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.43
774937,Belfry Road - Droitwich,2023-03-07T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-03-07T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
774937,Belfry Road - Droitwich,2023-03-07T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-03-07T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
774937,Belfry Road - Droitwich,2023-03-07T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
774937,Belfry Road - Droitwich,2023-03-07T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
774937,Belfry Road - Droitwich,2023-03-07T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-03-07T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
774937,Belfry Road - Droitwich,2023-03-07T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
774937,Belfry Road - Droitwich,2023-03-07T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
774937,Belfry Road - Droitwich,2023-03-07T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-03-07T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-03-07T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-03-07T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-03-07T08:30:00.000+00:00,transformer,,Temperature,C,14.9
774937,Belfry Road - Droitwich,2023-03-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
774937,Belfry Road - Droitwich,2023-03-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
774937,Belfry Road - Droitwich,2023-03-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
774937,Belfry Road - Droitwich,2023-03-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
774937,Belfry Road - Droitwich,2023-03-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
774937,Belfry Road - Droitwich,2023-03-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-03-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.2
774937,Belfry Road - Droitwich,2023-03-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.5
774937,Belfry Road - Droitwich,2023-03-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
774937,Belfry Road - Droitwich,2023-03-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-03-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
774937,Belfry Road - Droitwich,2023-03-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
774937,Belfry Road - Droitwich,2023-03-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
774937,Belfry Road - Droitwich,2023-03-07T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-03-07T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
774937,Belfry Road - Droitwich,2023-03-07T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-03-07T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.4
774937,Belfry Road - Droitwich,2023-03-07T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.71
774937,Belfry Road - Droitwich,2023-03-07T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.38
774937,Belfry Road - Droitwich,2023-03-07T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-03-07T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-03-07T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.5
774937,Belfry Road - Droitwich,2023-03-07T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.3
774937,Belfry Road - Droitwich,2023-03-07T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
774937,Belfry Road - Droitwich,2023-03-07T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
774937,Belfry Road - Droitwich,2023-03-07T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-03-07T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.29
774937,Belfry Road - Droitwich,2023-03-07T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
774937,Belfry Road - Droitwich,2023-03-07T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.56
774937,Belfry Road - Droitwich,2023-03-07T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-03-07T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
774937,Belfry Road - Droitwich,2023-03-07T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-03-07T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
774937,Belfry Road - Droitwich,2023-03-07T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-03-07T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-03-07T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-03-07T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
774937,Belfry Road - Droitwich,2023-03-07T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
774937,Belfry Road - Droitwich,2023-03-07T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
774937,Belfry Road - Droitwich,2023-03-07T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-03-07T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-03-07T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-03-07T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-03-07T08:20:00.000+00:00,transformer,,Temperature,C,14.8
774937,Belfry Road - Droitwich,2023-03-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
774937,Belfry Road - Droitwich,2023-03-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
774937,Belfry Road - Droitwich,2023-03-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
774937,Belfry Road - Droitwich,2023-03-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
774937,Belfry Road - Droitwich,2023-03-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
774937,Belfry Road - Droitwich,2023-03-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-03-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.29
774937,Belfry Road - Droitwich,2023-03-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.83
774937,Belfry Road - Droitwich,2023-03-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.25
774937,Belfry Road - Droitwich,2023-03-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
774937,Belfry Road - Droitwich,2023-03-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
774937,Belfry Road - Droitwich,2023-03-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
774937,Belfry Road - Droitwich,2023-03-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
774937,Belfry Road - Droitwich,2023-03-07T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-03-07T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
774937,Belfry Road - Droitwich,2023-03-07T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-03-07T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.9
774937,Belfry Road - Droitwich,2023-03-07T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.32
774937,Belfry Road - Droitwich,2023-03-07T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.32
774937,Belfry Road - Droitwich,2023-03-07T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-03-07T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-03-07T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.0
774937,Belfry Road - Droitwich,2023-03-07T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.7
774937,Belfry Road - Droitwich,2023-03-07T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.84
774937,Belfry Road - Droitwich,2023-03-07T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-03-07T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
774937,Belfry Road - Droitwich,2023-03-07T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.0
774937,Belfry Road - Droitwich,2023-03-07T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
774937,Belfry Road - Droitwich,2023-03-07T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.92
774937,Belfry Road - Droitwich,2023-03-07T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-03-07T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
774937,Belfry Road - Droitwich,2023-03-07T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
774937,Belfry Road - Droitwich,2023-03-07T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
774937,Belfry Road - Droitwich,2023-03-07T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-03-07T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-03-07T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-03-07T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
774937,Belfry Road - Droitwich,2023-03-07T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
774937,Belfry Road - Droitwich,2023-03-07T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
774937,Belfry Road - Droitwich,2023-03-07T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-03-07T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-03-07T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-03-07T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-03-07T08:10:00.000+00:00,transformer,,Temperature,C,14.6
774937,Belfry Road - Droitwich,2023-03-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
774937,Belfry Road - Droitwich,2023-03-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
774937,Belfry Road - Droitwich,2023-03-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
774937,Belfry Road - Droitwich,2023-03-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
774937,Belfry Road - Droitwich,2023-03-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
774937,Belfry Road - Droitwich,2023-03-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
774937,Belfry Road - Droitwich,2023-03-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.63
774937,Belfry Road - Droitwich,2023-03-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.14
774937,Belfry Road - Droitwich,2023-03-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.88
774937,Belfry Road - Droitwich,2023-03-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-03-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
774937,Belfry Road - Droitwich,2023-03-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
774937,Belfry Road - Droitwich,2023-03-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
774937,Belfry Road - Droitwich,2023-03-07T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-03-07T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-03-07T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-03-07T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.94
774937,Belfry Road - Droitwich,2023-03-07T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.91
774937,Belfry Road - Droitwich,2023-03-07T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.83
774937,Belfry Road - Droitwich,2023-03-07T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,60.5
774937,Belfry Road - Droitwich,2023-03-07T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-03-07T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,133.1
774937,Belfry Road - Droitwich,2023-03-07T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-03-07T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.55
774937,Belfry Road - Droitwich,2023-03-07T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-07T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-03-07T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.65
774937,Belfry Road - Droitwich,2023-03-07T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
774937,Belfry Road - Droitwich,2023-03-07T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.39
774937,Belfry Road - Droitwich,2023-03-07T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-03-07T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.0
774937,Belfry Road - Droitwich,2023-03-07T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
774937,Belfry Road - Droitwich,2023-03-07T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
774937,Belfry Road - Droitwich,2023-03-07T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
774937,Belfry Road - Droitwich,2023-03-07T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-03-07T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-03-07T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
774937,Belfry Road - Droitwich,2023-03-07T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
774937,Belfry Road - Droitwich,2023-03-07T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
774937,Belfry Road - Droitwich,2023-03-07T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-03-07T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-03-07T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-03-07T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-03-07T08:00:00.000+00:00,transformer,,Temperature,C,14.5
774937,Belfry Road - Droitwich,2023-03-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
774937,Belfry Road - Droitwich,2023-03-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
774937,Belfry Road - Droitwich,2023-03-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
774937,Belfry Road - Droitwich,2023-03-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
774937,Belfry Road - Droitwich,2023-03-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-03-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
774937,Belfry Road - Droitwich,2023-03-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.32
774937,Belfry Road - Droitwich,2023-03-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,47.55
774937,Belfry Road - Droitwich,2023-03-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.6
774937,Belfry Road - Droitwich,2023-03-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
774937,Belfry Road - Droitwich,2023-03-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
774937,Belfry Road - Droitwich,2023-03-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
774937,Belfry Road - Droitwich,2023-03-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
774937,Belfry Road - Droitwich,2023-03-07T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-03-07T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-03-07T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-03-07T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.11
774937,Belfry Road - Droitwich,2023-03-07T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.12
774937,Belfry Road - Droitwich,2023-03-07T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.14
774937,Belfry Road - Droitwich,2023-03-07T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-03-07T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
774937,Belfry Road - Droitwich,2023-03-07T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.1
774937,Belfry Road - Droitwich,2023-03-07T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
774937,Belfry Road - Droitwich,2023-03-07T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
774937,Belfry Road - Droitwich,2023-03-07T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-03-07T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-03-07T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.67
774937,Belfry Road - Droitwich,2023-03-07T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.6
774937,Belfry Road - Droitwich,2023-03-07T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.97
774937,Belfry Road - Droitwich,2023-03-07T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-03-07T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.3
774937,Belfry Road - Droitwich,2023-03-07T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
774937,Belfry Road - Droitwich,2023-03-07T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
774937,Belfry Road - Droitwich,2023-03-07T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-07T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-03-07T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-03-07T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
774937,Belfry Road - Droitwich,2023-03-07T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
774937,Belfry Road - Droitwich,2023-03-07T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
774937,Belfry Road - Droitwich,2023-03-07T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-03-07T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-03-07T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-03-07T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-03-07T07:50:00.000+00:00,transformer,,Temperature,C,14.5
774937,Belfry Road - Droitwich,2023-03-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
774937,Belfry Road - Droitwich,2023-03-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
774937,Belfry Road - Droitwich,2023-03-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
774937,Belfry Road - Droitwich,2023-03-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
774937,Belfry Road - Droitwich,2023-03-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-03-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
774937,Belfry Road - Droitwich,2023-03-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.9
774937,Belfry Road - Droitwich,2023-03-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,42.08
774937,Belfry Road - Droitwich,2023-03-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.44
774937,Belfry Road - Droitwich,2023-03-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
774937,Belfry Road - Droitwich,2023-03-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
774937,Belfry Road - Droitwich,2023-03-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
774937,Belfry Road - Droitwich,2023-03-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
774937,Belfry Road - Droitwich,2023-03-07T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-03-07T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-03-07T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-07T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.48
774937,Belfry Road - Droitwich,2023-03-07T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.24
774937,Belfry Road - Droitwich,2023-03-07T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.98
774937,Belfry Road - Droitwich,2023-03-07T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-03-07T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.5
774937,Belfry Road - Droitwich,2023-03-07T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-03-07T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-03-07T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.81
774937,Belfry Road - Droitwich,2023-03-07T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-03-07T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
774937,Belfry Road - Droitwich,2023-03-07T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.96
774937,Belfry Road - Droitwich,2023-03-07T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.46
774937,Belfry Road - Droitwich,2023-03-07T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.84
774937,Belfry Road - Droitwich,2023-03-07T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-03-07T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
774937,Belfry Road - Droitwich,2023-03-07T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
774937,Belfry Road - Droitwich,2023-03-07T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.8
774937,Belfry Road - Droitwich,2023-03-07T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-03-07T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-03-07T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-03-07T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
774937,Belfry Road - Droitwich,2023-03-07T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
774937,Belfry Road - Droitwich,2023-03-07T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
774937,Belfry Road - Droitwich,2023-03-07T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-03-07T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-03-07T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-03-07T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-03-07T07:40:00.000+00:00,transformer,,Temperature,C,14.4
774937,Belfry Road - Droitwich,2023-03-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
774937,Belfry Road - Droitwich,2023-03-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
774937,Belfry Road - Droitwich,2023-03-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
774937,Belfry Road - Droitwich,2023-03-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
774937,Belfry Road - Droitwich,2023-03-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-03-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
774937,Belfry Road - Droitwich,2023-03-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.88
774937,Belfry Road - Droitwich,2023-03-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.53
774937,Belfry Road - Droitwich,2023-03-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.94
774937,Belfry Road - Droitwich,2023-03-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-03-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
774937,Belfry Road - Droitwich,2023-03-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
774937,Belfry Road - Droitwich,2023-03-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
774937,Belfry Road - Droitwich,2023-03-07T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-07T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-03-07T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-07T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.75
774937,Belfry Road - Droitwich,2023-03-07T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.24
774937,Belfry Road - Droitwich,2023-03-07T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.41
774937,Belfry Road - Droitwich,2023-03-07T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-03-07T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-03-07T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.1
774937,Belfry Road - Droitwich,2023-03-07T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.3
774937,Belfry Road - Droitwich,2023-03-07T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
774937,Belfry Road - Droitwich,2023-03-07T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-07T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
774937,Belfry Road - Droitwich,2023-03-07T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.59
774937,Belfry Road - Droitwich,2023-03-07T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.76
774937,Belfry Road - Droitwich,2023-03-07T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.36
774937,Belfry Road - Droitwich,2023-03-07T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-03-07T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.9
774937,Belfry Road - Droitwich,2023-03-07T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
774937,Belfry Road - Droitwich,2023-03-07T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.4
774937,Belfry Road - Droitwich,2023-03-07T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-03-07T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-03-07T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-03-07T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
774937,Belfry Road - Droitwich,2023-03-07T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
774937,Belfry Road - Droitwich,2023-03-07T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
774937,Belfry Road - Droitwich,2023-03-07T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-03-07T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-03-07T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-03-07T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-03-07T07:30:00.000+00:00,transformer,,Temperature,C,14.2
774937,Belfry Road - Droitwich,2023-03-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
774937,Belfry Road - Droitwich,2023-03-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
774937,Belfry Road - Droitwich,2023-03-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
774937,Belfry Road - Droitwich,2023-03-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
774937,Belfry Road - Droitwich,2023-03-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-03-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
774937,Belfry Road - Droitwich,2023-03-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.76
774937,Belfry Road - Droitwich,2023-03-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.71
774937,Belfry Road - Droitwich,2023-03-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.44
774937,Belfry Road - Droitwich,2023-03-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
774937,Belfry Road - Droitwich,2023-03-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
774937,Belfry Road - Droitwich,2023-03-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
774937,Belfry Road - Droitwich,2023-03-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
774937,Belfry Road - Droitwich,2023-03-07T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-03-07T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-03-07T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
