Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-07T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.3
774937,Belfry Road - Droitwich,2023-03-07T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.13
774937,Belfry Road - Droitwich,2023-03-07T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.02
774937,Belfry Road - Droitwich,2023-03-07T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.5
774937,Belfry Road - Droitwich,2023-03-07T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.3
774937,Belfry Road - Droitwich,2023-03-07T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.7
774937,Belfry Road - Droitwich,2023-03-07T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.3
774937,Belfry Road - Droitwich,2023-03-07T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-03-07T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-03-07T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-03-07T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.97
774937,Belfry Road - Droitwich,2023-03-07T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.16
774937,Belfry Road - Droitwich,2023-03-07T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.96
774937,Belfry Road - Droitwich,2023-03-07T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-03-07T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.1
774937,Belfry Road - Droitwich,2023-03-07T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
774937,Belfry Road - Droitwich,2023-03-07T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.5
774937,Belfry Road - Droitwich,2023-03-07T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-03-07T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
774937,Belfry Road - Droitwich,2023-03-07T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
774937,Belfry Road - Droitwich,2023-03-07T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
774937,Belfry Road - Droitwich,2023-03-07T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
774937,Belfry Road - Droitwich,2023-03-07T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
774937,Belfry Road - Droitwich,2023-03-07T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-03-07T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-03-07T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-03-07T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-03-07T07:20:00.000+00:00,transformer,,Temperature,C,14.3
774937,Belfry Road - Droitwich,2023-03-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
774937,Belfry Road - Droitwich,2023-03-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
774937,Belfry Road - Droitwich,2023-03-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
774937,Belfry Road - Droitwich,2023-03-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
774937,Belfry Road - Droitwich,2023-03-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-03-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
774937,Belfry Road - Droitwich,2023-03-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,48.97
774937,Belfry Road - Droitwich,2023-03-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,44.12
774937,Belfry Road - Droitwich,2023-03-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,47.73
774937,Belfry Road - Droitwich,2023-03-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
774937,Belfry Road - Droitwich,2023-03-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
774937,Belfry Road - Droitwich,2023-03-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
774937,Belfry Road - Droitwich,2023-03-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
774937,Belfry Road - Droitwich,2023-03-07T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-07T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
774937,Belfry Road - Droitwich,2023-03-07T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-03-07T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.07
774937,Belfry Road - Droitwich,2023-03-07T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.23
774937,Belfry Road - Droitwich,2023-03-07T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.25
774937,Belfry Road - Droitwich,2023-03-07T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-03-07T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-03-07T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.8
774937,Belfry Road - Droitwich,2023-03-07T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-03-07T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.72
774937,Belfry Road - Droitwich,2023-03-07T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-03-07T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-03-07T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.37
774937,Belfry Road - Droitwich,2023-03-07T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.43
774937,Belfry Road - Droitwich,2023-03-07T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.53
774937,Belfry Road - Droitwich,2023-03-07T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-03-07T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.6
774937,Belfry Road - Droitwich,2023-03-07T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
774937,Belfry Road - Droitwich,2023-03-07T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.3
774937,Belfry Road - Droitwich,2023-03-07T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
774937,Belfry Road - Droitwich,2023-03-07T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
774937,Belfry Road - Droitwich,2023-03-07T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-03-07T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
774937,Belfry Road - Droitwich,2023-03-07T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
774937,Belfry Road - Droitwich,2023-03-07T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
774937,Belfry Road - Droitwich,2023-03-07T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-03-07T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-03-07T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-03-07T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-03-07T07:10:00.000+00:00,transformer,,Temperature,C,14.3
774937,Belfry Road - Droitwich,2023-03-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
774937,Belfry Road - Droitwich,2023-03-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
774937,Belfry Road - Droitwich,2023-03-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
774937,Belfry Road - Droitwich,2023-03-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
774937,Belfry Road - Droitwich,2023-03-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-03-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
774937,Belfry Road - Droitwich,2023-03-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.97
774937,Belfry Road - Droitwich,2023-03-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.24
774937,Belfry Road - Droitwich,2023-03-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.24
774937,Belfry Road - Droitwich,2023-03-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-03-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
774937,Belfry Road - Droitwich,2023-03-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
774937,Belfry Road - Droitwich,2023-03-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
774937,Belfry Road - Droitwich,2023-03-07T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-07T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-03-07T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-03-07T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.45
774937,Belfry Road - Droitwich,2023-03-07T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.09
774937,Belfry Road - Droitwich,2023-03-07T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.94
774937,Belfry Road - Droitwich,2023-03-07T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-03-07T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.9
774937,Belfry Road - Droitwich,2023-03-07T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.5
774937,Belfry Road - Droitwich,2023-03-07T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.5
774937,Belfry Road - Droitwich,2023-03-07T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
774937,Belfry Road - Droitwich,2023-03-07T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-03-07T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
774937,Belfry Road - Droitwich,2023-03-07T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.94
774937,Belfry Road - Droitwich,2023-03-07T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.76
774937,Belfry Road - Droitwich,2023-03-07T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.54
774937,Belfry Road - Droitwich,2023-03-07T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-03-07T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.5
774937,Belfry Road - Droitwich,2023-03-07T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-03-07T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
774937,Belfry Road - Droitwich,2023-03-07T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-07T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
774937,Belfry Road - Droitwich,2023-03-07T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-03-07T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
774937,Belfry Road - Droitwich,2023-03-07T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
774937,Belfry Road - Droitwich,2023-03-07T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
774937,Belfry Road - Droitwich,2023-03-07T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-03-07T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-03-07T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-03-07T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-03-07T07:00:00.000+00:00,transformer,,Temperature,C,14.2
774937,Belfry Road - Droitwich,2023-03-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
774937,Belfry Road - Droitwich,2023-03-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
774937,Belfry Road - Droitwich,2023-03-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
774937,Belfry Road - Droitwich,2023-03-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
774937,Belfry Road - Droitwich,2023-03-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-03-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
774937,Belfry Road - Droitwich,2023-03-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,44.36
774937,Belfry Road - Droitwich,2023-03-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,42.52
774937,Belfry Road - Droitwich,2023-03-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.89
774937,Belfry Road - Droitwich,2023-03-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-03-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
774937,Belfry Road - Droitwich,2023-03-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
774937,Belfry Road - Droitwich,2023-03-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
774937,Belfry Road - Droitwich,2023-03-07T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-03-07T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-03-07T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-07T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.31
774937,Belfry Road - Droitwich,2023-03-07T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.07
774937,Belfry Road - Droitwich,2023-03-07T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.08
774937,Belfry Road - Droitwich,2023-03-07T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,61.3
774937,Belfry Road - Droitwich,2023-03-07T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.4
774937,Belfry Road - Droitwich,2023-03-07T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,126.1
774937,Belfry Road - Droitwich,2023-03-07T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-03-07T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.7
774937,Belfry Road - Droitwich,2023-03-07T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-03-07T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-03-07T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.22
774937,Belfry Road - Droitwich,2023-03-07T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.28
774937,Belfry Road - Droitwich,2023-03-07T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.13
774937,Belfry Road - Droitwich,2023-03-07T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-03-07T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
774937,Belfry Road - Droitwich,2023-03-07T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
774937,Belfry Road - Droitwich,2023-03-07T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
774937,Belfry Road - Droitwich,2023-03-07T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-03-07T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-03-07T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
774937,Belfry Road - Droitwich,2023-03-07T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
774937,Belfry Road - Droitwich,2023-03-07T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
774937,Belfry Road - Droitwich,2023-03-07T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
774937,Belfry Road - Droitwich,2023-03-07T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-03-07T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-03-07T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-03-07T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-03-07T06:50:00.000+00:00,transformer,,Temperature,C,14.1
774937,Belfry Road - Droitwich,2023-03-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
774937,Belfry Road - Droitwich,2023-03-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
774937,Belfry Road - Droitwich,2023-03-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
774937,Belfry Road - Droitwich,2023-03-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
774937,Belfry Road - Droitwich,2023-03-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
774937,Belfry Road - Droitwich,2023-03-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
774937,Belfry Road - Droitwich,2023-03-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,51.31
774937,Belfry Road - Droitwich,2023-03-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,51.45
774937,Belfry Road - Droitwich,2023-03-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.28
774937,Belfry Road - Droitwich,2023-03-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
774937,Belfry Road - Droitwich,2023-03-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
774937,Belfry Road - Droitwich,2023-03-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
774937,Belfry Road - Droitwich,2023-03-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
774937,Belfry Road - Droitwich,2023-03-07T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-03-07T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-03-07T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-07T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.72
774937,Belfry Road - Droitwich,2023-03-07T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.65
774937,Belfry Road - Droitwich,2023-03-07T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.49
774937,Belfry Road - Droitwich,2023-03-07T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-03-07T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.6
774937,Belfry Road - Droitwich,2023-03-07T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.7
774937,Belfry Road - Droitwich,2023-03-07T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-03-07T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-03-07T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-03-07T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-03-07T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.65
774937,Belfry Road - Droitwich,2023-03-07T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.76
774937,Belfry Road - Droitwich,2023-03-07T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.52
774937,Belfry Road - Droitwich,2023-03-07T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-03-07T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
774937,Belfry Road - Droitwich,2023-03-07T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
774937,Belfry Road - Droitwich,2023-03-07T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
774937,Belfry Road - Droitwich,2023-03-07T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-03-07T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
774937,Belfry Road - Droitwich,2023-03-07T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
774937,Belfry Road - Droitwich,2023-03-07T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
774937,Belfry Road - Droitwich,2023-03-07T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
774937,Belfry Road - Droitwich,2023-03-07T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
774937,Belfry Road - Droitwich,2023-03-07T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-03-07T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-03-07T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-03-07T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-03-07T06:40:00.000+00:00,transformer,,Temperature,C,14.1
774937,Belfry Road - Droitwich,2023-03-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
774937,Belfry Road - Droitwich,2023-03-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
774937,Belfry Road - Droitwich,2023-03-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
774937,Belfry Road - Droitwich,2023-03-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
774937,Belfry Road - Droitwich,2023-03-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
774937,Belfry Road - Droitwich,2023-03-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
774937,Belfry Road - Droitwich,2023-03-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.89
774937,Belfry Road - Droitwich,2023-03-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,40.41
774937,Belfry Road - Droitwich,2023-03-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.92
774937,Belfry Road - Droitwich,2023-03-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
774937,Belfry Road - Droitwich,2023-03-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
774937,Belfry Road - Droitwich,2023-03-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
774937,Belfry Road - Droitwich,2023-03-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
774937,Belfry Road - Droitwich,2023-03-07T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-03-07T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-03-07T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-07T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.43
774937,Belfry Road - Droitwich,2023-03-07T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.59
774937,Belfry Road - Droitwich,2023-03-07T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.31
774937,Belfry Road - Droitwich,2023-03-07T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,52.7
774937,Belfry Road - Droitwich,2023-03-07T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
774937,Belfry Road - Droitwich,2023-03-07T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,109.6
774937,Belfry Road - Droitwich,2023-03-07T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-03-07T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-03-07T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-03-07T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-03-07T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.62
774937,Belfry Road - Droitwich,2023-03-07T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
774937,Belfry Road - Droitwich,2023-03-07T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
774937,Belfry Road - Droitwich,2023-03-07T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-03-07T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
774937,Belfry Road - Droitwich,2023-03-07T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-03-07T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-03-07T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-03-07T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
774937,Belfry Road - Droitwich,2023-03-07T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-03-07T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
774937,Belfry Road - Droitwich,2023-03-07T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
774937,Belfry Road - Droitwich,2023-03-07T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
774937,Belfry Road - Droitwich,2023-03-07T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-03-07T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-03-07T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-03-07T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-03-07T06:30:00.000+00:00,transformer,,Temperature,C,14.1
774937,Belfry Road - Droitwich,2023-03-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
774937,Belfry Road - Droitwich,2023-03-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
774937,Belfry Road - Droitwich,2023-03-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
774937,Belfry Road - Droitwich,2023-03-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
774937,Belfry Road - Droitwich,2023-03-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
774937,Belfry Road - Droitwich,2023-03-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
774937,Belfry Road - Droitwich,2023-03-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.68
774937,Belfry Road - Droitwich,2023-03-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,37.93
774937,Belfry Road - Droitwich,2023-03-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.68
774937,Belfry Road - Droitwich,2023-03-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-03-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
774937,Belfry Road - Droitwich,2023-03-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
774937,Belfry Road - Droitwich,2023-03-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
774937,Belfry Road - Droitwich,2023-03-07T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
774937,Belfry Road - Droitwich,2023-03-07T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
774937,Belfry Road - Droitwich,2023-03-07T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-03-07T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.05
774937,Belfry Road - Droitwich,2023-03-07T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.68
774937,Belfry Road - Droitwich,2023-03-07T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.29
774937,Belfry Road - Droitwich,2023-03-07T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-03-07T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-03-07T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
774937,Belfry Road - Droitwich,2023-03-07T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.9
774937,Belfry Road - Droitwich,2023-03-07T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-03-07T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-03-07T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-03-07T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.87
774937,Belfry Road - Droitwich,2023-03-07T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
774937,Belfry Road - Droitwich,2023-03-07T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.44
774937,Belfry Road - Droitwich,2023-03-07T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-03-07T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
774937,Belfry Road - Droitwich,2023-03-07T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
774937,Belfry Road - Droitwich,2023-03-07T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
774937,Belfry Road - Droitwich,2023-03-07T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-03-07T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-03-07T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-03-07T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
774937,Belfry Road - Droitwich,2023-03-07T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
774937,Belfry Road - Droitwich,2023-03-07T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
774937,Belfry Road - Droitwich,2023-03-07T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-03-07T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-03-07T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-03-07T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-03-07T06:20:00.000+00:00,transformer,,Temperature,C,14.1
774937,Belfry Road - Droitwich,2023-03-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
774937,Belfry Road - Droitwich,2023-03-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-03-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
774937,Belfry Road - Droitwich,2023-03-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
774937,Belfry Road - Droitwich,2023-03-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
774937,Belfry Road - Droitwich,2023-03-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-03-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
774937,Belfry Road - Droitwich,2023-03-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.25
774937,Belfry Road - Droitwich,2023-03-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.47
774937,Belfry Road - Droitwich,2023-03-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.17
774937,Belfry Road - Droitwich,2023-03-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-03-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
774937,Belfry Road - Droitwich,2023-03-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
774937,Belfry Road - Droitwich,2023-03-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
774937,Belfry Road - Droitwich,2023-03-07T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-03-07T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-03-07T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-03-07T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.43
774937,Belfry Road - Droitwich,2023-03-07T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.19
774937,Belfry Road - Droitwich,2023-03-07T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.42
774937,Belfry Road - Droitwich,2023-03-07T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-03-07T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-03-07T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-03-07T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-03-07T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-03-07T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-03-07T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
774937,Belfry Road - Droitwich,2023-03-07T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.02
774937,Belfry Road - Droitwich,2023-03-07T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
774937,Belfry Road - Droitwich,2023-03-07T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
774937,Belfry Road - Droitwich,2023-03-07T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-03-07T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-03-07T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-03-07T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-03-07T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-03-07T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
774937,Belfry Road - Droitwich,2023-03-07T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-03-07T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
774937,Belfry Road - Droitwich,2023-03-07T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
774937,Belfry Road - Droitwich,2023-03-07T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
774937,Belfry Road - Droitwich,2023-03-07T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-03-07T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-03-07T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-03-07T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-03-07T06:10:00.000+00:00,transformer,,Temperature,C,14.1
774937,Belfry Road - Droitwich,2023-03-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
774937,Belfry Road - Droitwich,2023-03-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-03-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
774937,Belfry Road - Droitwich,2023-03-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
774937,Belfry Road - Droitwich,2023-03-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
774937,Belfry Road - Droitwich,2023-03-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
774937,Belfry Road - Droitwich,2023-03-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
774937,Belfry Road - Droitwich,2023-03-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.39
774937,Belfry Road - Droitwich,2023-03-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.09
774937,Belfry Road - Droitwich,2023-03-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.62
774937,Belfry Road - Droitwich,2023-03-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-03-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
774937,Belfry Road - Droitwich,2023-03-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
774937,Belfry Road - Droitwich,2023-03-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
774937,Belfry Road - Droitwich,2023-03-07T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-03-07T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-03-07T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-03-07T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.42
774937,Belfry Road - Droitwich,2023-03-07T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.56
774937,Belfry Road - Droitwich,2023-03-07T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.2
774937,Belfry Road - Droitwich,2023-03-07T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-03-07T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-03-07T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
774937,Belfry Road - Droitwich,2023-03-07T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-03-07T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-03-07T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
774937,Belfry Road - Droitwich,2023-03-07T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-03-07T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.18
774937,Belfry Road - Droitwich,2023-03-07T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
774937,Belfry Road - Droitwich,2023-03-07T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.2
774937,Belfry Road - Droitwich,2023-03-07T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-03-07T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
774937,Belfry Road - Droitwich,2023-03-07T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-03-07T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
774937,Belfry Road - Droitwich,2023-03-07T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-03-07T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
774937,Belfry Road - Droitwich,2023-03-07T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-03-07T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
774937,Belfry Road - Droitwich,2023-03-07T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
774937,Belfry Road - Droitwich,2023-03-07T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
774937,Belfry Road - Droitwich,2023-03-07T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-03-07T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-03-07T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-03-07T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-03-07T06:00:00.000+00:00,transformer,,Temperature,C,13.9
774937,Belfry Road - Droitwich,2023-03-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
774937,Belfry Road - Droitwich,2023-03-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
774937,Belfry Road - Droitwich,2023-03-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
774937,Belfry Road - Droitwich,2023-03-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
774937,Belfry Road - Droitwich,2023-03-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
774937,Belfry Road - Droitwich,2023-03-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
774937,Belfry Road - Droitwich,2023-03-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.64
774937,Belfry Road - Droitwich,2023-03-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.24
774937,Belfry Road - Droitwich,2023-03-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.4
774937,Belfry Road - Droitwich,2023-03-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-03-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
774937,Belfry Road - Droitwich,2023-03-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
774937,Belfry Road - Droitwich,2023-03-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
774937,Belfry Road - Droitwich,2023-03-07T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-03-07T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-07T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-03-07T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.67
774937,Belfry Road - Droitwich,2023-03-07T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.85
774937,Belfry Road - Droitwich,2023-03-07T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.17
774937,Belfry Road - Droitwich,2023-03-07T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-03-07T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-03-07T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-03-07T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-03-07T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-03-07T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-03-07T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-03-07T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
774937,Belfry Road - Droitwich,2023-03-07T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
774937,Belfry Road - Droitwich,2023-03-07T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
774937,Belfry Road - Droitwich,2023-03-07T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-03-07T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
774937,Belfry Road - Droitwich,2023-03-07T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-03-07T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
774937,Belfry Road - Droitwich,2023-03-07T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-03-07T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-03-07T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-03-07T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
774937,Belfry Road - Droitwich,2023-03-07T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
774937,Belfry Road - Droitwich,2023-03-07T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
774937,Belfry Road - Droitwich,2023-03-07T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-03-07T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-03-07T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-03-07T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-03-07T05:50:00.000+00:00,transformer,,Temperature,C,14.0
774937,Belfry Road - Droitwich,2023-03-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
774937,Belfry Road - Droitwich,2023-03-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-03-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
774937,Belfry Road - Droitwich,2023-03-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
774937,Belfry Road - Droitwich,2023-03-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
774937,Belfry Road - Droitwich,2023-03-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
774937,Belfry Road - Droitwich,2023-03-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
774937,Belfry Road - Droitwich,2023-03-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.72
774937,Belfry Road - Droitwich,2023-03-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.58
774937,Belfry Road - Droitwich,2023-03-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.68
774937,Belfry Road - Droitwich,2023-03-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-03-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
774937,Belfry Road - Droitwich,2023-03-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
774937,Belfry Road - Droitwich,2023-03-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
774937,Belfry Road - Droitwich,2023-03-07T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-03-07T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-03-07T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-07T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.36
774937,Belfry Road - Droitwich,2023-03-07T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.63
774937,Belfry Road - Droitwich,2023-03-07T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.13
774937,Belfry Road - Droitwich,2023-03-07T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-03-07T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-03-07T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
774937,Belfry Road - Droitwich,2023-03-07T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-03-07T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-03-07T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-03-07T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
774937,Belfry Road - Droitwich,2023-03-07T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
774937,Belfry Road - Droitwich,2023-03-07T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
774937,Belfry Road - Droitwich,2023-03-07T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
774937,Belfry Road - Droitwich,2023-03-07T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-03-07T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-03-07T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-03-07T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-03-07T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-03-07T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-03-07T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-03-07T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
774937,Belfry Road - Droitwich,2023-03-07T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
774937,Belfry Road - Droitwich,2023-03-07T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
