Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-07T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.68
774937,Belfry Road - Droitwich,2023-03-07T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.56
774937,Belfry Road - Droitwich,2023-03-07T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-03-07T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-03-07T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-03-07T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-03-07T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-03-07T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-03-07T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-03-07T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
774937,Belfry Road - Droitwich,2023-03-07T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
774937,Belfry Road - Droitwich,2023-03-07T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
774937,Belfry Road - Droitwich,2023-03-07T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-03-07T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-03-07T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-03-07T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
774937,Belfry Road - Droitwich,2023-03-07T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-03-07T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-03-07T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-03-07T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
774937,Belfry Road - Droitwich,2023-03-07T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
774937,Belfry Road - Droitwich,2023-03-07T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
774937,Belfry Road - Droitwich,2023-03-07T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
774937,Belfry Road - Droitwich,2023-03-07T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-03-07T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-03-07T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-03-07T00:20:00.000+00:00,transformer,,Temperature,C,15.7
774937,Belfry Road - Droitwich,2023-03-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
774937,Belfry Road - Droitwich,2023-03-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-03-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
774937,Belfry Road - Droitwich,2023-03-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
774937,Belfry Road - Droitwich,2023-03-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
774937,Belfry Road - Droitwich,2023-03-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
774937,Belfry Road - Droitwich,2023-03-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
774937,Belfry Road - Droitwich,2023-03-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.02
774937,Belfry Road - Droitwich,2023-03-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.97
774937,Belfry Road - Droitwich,2023-03-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.51
774937,Belfry Road - Droitwich,2023-03-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-03-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
774937,Belfry Road - Droitwich,2023-03-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
774937,Belfry Road - Droitwich,2023-03-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
774937,Belfry Road - Droitwich,2023-03-07T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-07T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-03-07T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-03-07T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.67
774937,Belfry Road - Droitwich,2023-03-07T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.92
774937,Belfry Road - Droitwich,2023-03-07T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.79
774937,Belfry Road - Droitwich,2023-03-07T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-03-07T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-03-07T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-03-07T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-03-07T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-03-07T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-03-07T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-03-07T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
774937,Belfry Road - Droitwich,2023-03-07T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
774937,Belfry Road - Droitwich,2023-03-07T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
774937,Belfry Road - Droitwich,2023-03-07T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-03-07T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-03-07T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-03-07T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
774937,Belfry Road - Droitwich,2023-03-07T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-03-07T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-03-07T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
774937,Belfry Road - Droitwich,2023-03-07T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
774937,Belfry Road - Droitwich,2023-03-07T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
774937,Belfry Road - Droitwich,2023-03-07T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
774937,Belfry Road - Droitwich,2023-03-07T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
774937,Belfry Road - Droitwich,2023-03-07T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-03-07T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-03-07T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-03-07T00:10:00.000+00:00,transformer,,Temperature,C,16.0
774937,Belfry Road - Droitwich,2023-03-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
774937,Belfry Road - Droitwich,2023-03-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-03-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
774937,Belfry Road - Droitwich,2023-03-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
774937,Belfry Road - Droitwich,2023-03-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
774937,Belfry Road - Droitwich,2023-03-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
774937,Belfry Road - Droitwich,2023-03-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
774937,Belfry Road - Droitwich,2023-03-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.41
774937,Belfry Road - Droitwich,2023-03-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.06
774937,Belfry Road - Droitwich,2023-03-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.22
774937,Belfry Road - Droitwich,2023-03-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-03-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
774937,Belfry Road - Droitwich,2023-03-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
774937,Belfry Road - Droitwich,2023-03-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
774937,Belfry Road - Droitwich,2023-03-07T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-03-07T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.63
774937,Belfry Road - Droitwich,2023-03-07T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-03-07T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.46
774937,Belfry Road - Droitwich,2023-03-07T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.82
774937,Belfry Road - Droitwich,2023-03-07T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.71
774937,Belfry Road - Droitwich,2023-03-07T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-03-07T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-03-07T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-03-07T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-03-07T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-03-07T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
774937,Belfry Road - Droitwich,2023-03-07T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-03-07T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
774937,Belfry Road - Droitwich,2023-03-07T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
774937,Belfry Road - Droitwich,2023-03-07T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.91
774937,Belfry Road - Droitwich,2023-03-07T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-03-07T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-03-07T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-03-07T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-03-07T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-03-07T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-03-07T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-03-07T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
774937,Belfry Road - Droitwich,2023-03-07T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
774937,Belfry Road - Droitwich,2023-03-07T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
774937,Belfry Road - Droitwich,2023-03-07T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
774937,Belfry Road - Droitwich,2023-03-07T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-03-07T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-03-07T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-03-07T00:00:00.000+00:00,transformer,,Temperature,C,16.2
774937,Belfry Road - Droitwich,2023-03-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
774937,Belfry Road - Droitwich,2023-03-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-03-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
774937,Belfry Road - Droitwich,2023-03-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
774937,Belfry Road - Droitwich,2023-03-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
774937,Belfry Road - Droitwich,2023-03-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
774937,Belfry Road - Droitwich,2023-03-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
774937,Belfry Road - Droitwich,2023-03-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.42
774937,Belfry Road - Droitwich,2023-03-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.68
774937,Belfry Road - Droitwich,2023-03-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.32
774937,Belfry Road - Droitwich,2023-03-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
774937,Belfry Road - Droitwich,2023-03-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
774937,Belfry Road - Droitwich,2023-03-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
774937,Belfry Road - Droitwich,2023-03-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
774937,Belfry Road - Droitwich,2023-03-08T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-03-08T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.04
774937,Belfry Road - Droitwich,2023-03-08T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-08T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.25
774937,Belfry Road - Droitwich,2023-03-08T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.07
774937,Belfry Road - Droitwich,2023-03-08T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.87
774937,Belfry Road - Droitwich,2023-03-08T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-03-08T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-03-08T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-03-08T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-03-08T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.08
774937,Belfry Road - Droitwich,2023-03-08T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
774937,Belfry Road - Droitwich,2023-03-08T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-03-08T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.97
774937,Belfry Road - Droitwich,2023-03-08T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
774937,Belfry Road - Droitwich,2023-03-08T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.6
774937,Belfry Road - Droitwich,2023-03-08T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-03-08T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
774937,Belfry Road - Droitwich,2023-03-08T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-03-08T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
774937,Belfry Road - Droitwich,2023-03-08T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-03-08T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-03-08T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-03-08T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
774937,Belfry Road - Droitwich,2023-03-08T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
774937,Belfry Road - Droitwich,2023-03-08T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
774937,Belfry Road - Droitwich,2023-03-08T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-03-08T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-03-08T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-03-08T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-03-08T23:50:00.000+00:00,transformer,,Temperature,C,12.1
774937,Belfry Road - Droitwich,2023-03-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
774937,Belfry Road - Droitwich,2023-03-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
774937,Belfry Road - Droitwich,2023-03-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
774937,Belfry Road - Droitwich,2023-03-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
774937,Belfry Road - Droitwich,2023-03-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
774937,Belfry Road - Droitwich,2023-03-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
774937,Belfry Road - Droitwich,2023-03-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,29.22
774937,Belfry Road - Droitwich,2023-03-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.41
774937,Belfry Road - Droitwich,2023-03-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.38
774937,Belfry Road - Droitwich,2023-03-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-03-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
774937,Belfry Road - Droitwich,2023-03-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
774937,Belfry Road - Droitwich,2023-03-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
774937,Belfry Road - Droitwich,2023-03-08T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-03-08T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.16
774937,Belfry Road - Droitwich,2023-03-08T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-08T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.44
774937,Belfry Road - Droitwich,2023-03-08T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.93
774937,Belfry Road - Droitwich,2023-03-08T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.51
774937,Belfry Road - Droitwich,2023-03-08T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-03-08T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-03-08T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-03-08T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-03-08T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-03-08T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-03-08T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-03-08T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.53
774937,Belfry Road - Droitwich,2023-03-08T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
774937,Belfry Road - Droitwich,2023-03-08T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
774937,Belfry Road - Droitwich,2023-03-08T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-03-08T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.6
774937,Belfry Road - Droitwich,2023-03-08T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
774937,Belfry Road - Droitwich,2023-03-08T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
774937,Belfry Road - Droitwich,2023-03-08T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-03-08T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-03-08T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-03-08T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
774937,Belfry Road - Droitwich,2023-03-08T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
774937,Belfry Road - Droitwich,2023-03-08T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
774937,Belfry Road - Droitwich,2023-03-08T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-03-08T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-03-08T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-03-08T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-03-08T23:40:00.000+00:00,transformer,,Temperature,C,11.9
774937,Belfry Road - Droitwich,2023-03-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
774937,Belfry Road - Droitwich,2023-03-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
774937,Belfry Road - Droitwich,2023-03-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
774937,Belfry Road - Droitwich,2023-03-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
774937,Belfry Road - Droitwich,2023-03-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
774937,Belfry Road - Droitwich,2023-03-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
774937,Belfry Road - Droitwich,2023-03-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,31.89
774937,Belfry Road - Droitwich,2023-03-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.24
774937,Belfry Road - Droitwich,2023-03-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.48
774937,Belfry Road - Droitwich,2023-03-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-03-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
774937,Belfry Road - Droitwich,2023-03-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
774937,Belfry Road - Droitwich,2023-03-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
774937,Belfry Road - Droitwich,2023-03-08T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-08T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-03-08T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-03-08T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.83
774937,Belfry Road - Droitwich,2023-03-08T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.77
774937,Belfry Road - Droitwich,2023-03-08T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.98
774937,Belfry Road - Droitwich,2023-03-08T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-03-08T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-03-08T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-03-08T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-03-08T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-03-08T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-03-08T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-03-08T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.93
774937,Belfry Road - Droitwich,2023-03-08T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.2
774937,Belfry Road - Droitwich,2023-03-08T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.7
774937,Belfry Road - Droitwich,2023-03-08T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-03-08T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
774937,Belfry Road - Droitwich,2023-03-08T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-03-08T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
774937,Belfry Road - Droitwich,2023-03-08T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-03-08T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-08T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-03-08T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
774937,Belfry Road - Droitwich,2023-03-08T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
774937,Belfry Road - Droitwich,2023-03-08T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
774937,Belfry Road - Droitwich,2023-03-08T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-03-08T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-03-08T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-03-08T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-03-08T23:30:00.000+00:00,transformer,,Temperature,C,12.1
774937,Belfry Road - Droitwich,2023-03-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
774937,Belfry Road - Droitwich,2023-03-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
774937,Belfry Road - Droitwich,2023-03-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
774937,Belfry Road - Droitwich,2023-03-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
774937,Belfry Road - Droitwich,2023-03-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
774937,Belfry Road - Droitwich,2023-03-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
774937,Belfry Road - Droitwich,2023-03-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,32.36
774937,Belfry Road - Droitwich,2023-03-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.52
774937,Belfry Road - Droitwich,2023-03-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.96
774937,Belfry Road - Droitwich,2023-03-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-03-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
774937,Belfry Road - Droitwich,2023-03-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
774937,Belfry Road - Droitwich,2023-03-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
774937,Belfry Road - Droitwich,2023-03-08T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-08T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-03-08T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-03-08T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.53
774937,Belfry Road - Droitwich,2023-03-08T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.84
774937,Belfry Road - Droitwich,2023-03-08T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.39
774937,Belfry Road - Droitwich,2023-03-08T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-03-08T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-03-08T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.7
774937,Belfry Road - Droitwich,2023-03-08T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-03-08T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-03-08T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-03-08T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.52
774937,Belfry Road - Droitwich,2023-03-08T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.15
774937,Belfry Road - Droitwich,2023-03-08T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.11
774937,Belfry Road - Droitwich,2023-03-08T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.7
774937,Belfry Road - Droitwich,2023-03-08T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-03-08T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.9
774937,Belfry Road - Droitwich,2023-03-08T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
774937,Belfry Road - Droitwich,2023-03-08T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
774937,Belfry Road - Droitwich,2023-03-08T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-03-08T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-03-08T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-03-08T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
774937,Belfry Road - Droitwich,2023-03-08T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
774937,Belfry Road - Droitwich,2023-03-08T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
774937,Belfry Road - Droitwich,2023-03-08T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-03-08T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-03-08T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-03-08T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-03-08T23:20:00.000+00:00,transformer,,Temperature,C,12.4
774937,Belfry Road - Droitwich,2023-03-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
774937,Belfry Road - Droitwich,2023-03-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
774937,Belfry Road - Droitwich,2023-03-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
774937,Belfry Road - Droitwich,2023-03-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
774937,Belfry Road - Droitwich,2023-03-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
774937,Belfry Road - Droitwich,2023-03-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
774937,Belfry Road - Droitwich,2023-03-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,38.21
774937,Belfry Road - Droitwich,2023-03-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.68
774937,Belfry Road - Droitwich,2023-03-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.36
774937,Belfry Road - Droitwich,2023-03-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
774937,Belfry Road - Droitwich,2023-03-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
774937,Belfry Road - Droitwich,2023-03-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
774937,Belfry Road - Droitwich,2023-03-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
774937,Belfry Road - Droitwich,2023-03-08T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-08T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-03-08T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-03-08T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.14
774937,Belfry Road - Droitwich,2023-03-08T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.62
774937,Belfry Road - Droitwich,2023-03-08T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.03
774937,Belfry Road - Droitwich,2023-03-08T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-03-08T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-03-08T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.7
774937,Belfry Road - Droitwich,2023-03-08T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-03-08T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.27
774937,Belfry Road - Droitwich,2023-03-08T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-03-08T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.55
774937,Belfry Road - Droitwich,2023-03-08T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.12
774937,Belfry Road - Droitwich,2023-03-08T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
774937,Belfry Road - Droitwich,2023-03-08T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.03
774937,Belfry Road - Droitwich,2023-03-08T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
774937,Belfry Road - Droitwich,2023-03-08T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.0
774937,Belfry Road - Droitwich,2023-03-08T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-03-08T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
774937,Belfry Road - Droitwich,2023-03-08T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-03-08T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-03-08T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-03-08T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
774937,Belfry Road - Droitwich,2023-03-08T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
774937,Belfry Road - Droitwich,2023-03-08T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
774937,Belfry Road - Droitwich,2023-03-08T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-03-08T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-03-08T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-03-08T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-03-08T23:10:00.000+00:00,transformer,,Temperature,C,12.4
774937,Belfry Road - Droitwich,2023-03-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
774937,Belfry Road - Droitwich,2023-03-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
774937,Belfry Road - Droitwich,2023-03-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
774937,Belfry Road - Droitwich,2023-03-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
774937,Belfry Road - Droitwich,2023-03-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
774937,Belfry Road - Droitwich,2023-03-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
774937,Belfry Road - Droitwich,2023-03-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,39.9
774937,Belfry Road - Droitwich,2023-03-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.64
774937,Belfry Road - Droitwich,2023-03-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.33
774937,Belfry Road - Droitwich,2023-03-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
774937,Belfry Road - Droitwich,2023-03-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
774937,Belfry Road - Droitwich,2023-03-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
774937,Belfry Road - Droitwich,2023-03-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
774937,Belfry Road - Droitwich,2023-03-08T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-03-08T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-03-08T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-03-08T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.86
774937,Belfry Road - Droitwich,2023-03-08T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.16
774937,Belfry Road - Droitwich,2023-03-08T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.43
774937,Belfry Road - Droitwich,2023-03-08T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-03-08T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-03-08T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.4
774937,Belfry Road - Droitwich,2023-03-08T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-03-08T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.96
774937,Belfry Road - Droitwich,2023-03-08T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-03-08T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.64
774937,Belfry Road - Droitwich,2023-03-08T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.79
774937,Belfry Road - Droitwich,2023-03-08T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.51
774937,Belfry Road - Droitwich,2023-03-08T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.44
774937,Belfry Road - Droitwich,2023-03-08T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-03-08T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.8
774937,Belfry Road - Droitwich,2023-03-08T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
774937,Belfry Road - Droitwich,2023-03-08T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
774937,Belfry Road - Droitwich,2023-03-08T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
774937,Belfry Road - Droitwich,2023-03-08T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-03-08T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-03-08T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
774937,Belfry Road - Droitwich,2023-03-08T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
774937,Belfry Road - Droitwich,2023-03-08T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
774937,Belfry Road - Droitwich,2023-03-08T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-03-08T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-03-08T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-03-08T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-03-08T23:00:00.000+00:00,transformer,,Temperature,C,12.3
774937,Belfry Road - Droitwich,2023-03-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
774937,Belfry Road - Droitwich,2023-03-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
774937,Belfry Road - Droitwich,2023-03-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
774937,Belfry Road - Droitwich,2023-03-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
774937,Belfry Road - Droitwich,2023-03-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
774937,Belfry Road - Droitwich,2023-03-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
774937,Belfry Road - Droitwich,2023-03-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,37.92
774937,Belfry Road - Droitwich,2023-03-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.51
774937,Belfry Road - Droitwich,2023-03-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.92
774937,Belfry Road - Droitwich,2023-03-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
774937,Belfry Road - Droitwich,2023-03-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
774937,Belfry Road - Droitwich,2023-03-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
774937,Belfry Road - Droitwich,2023-03-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
774937,Belfry Road - Droitwich,2023-03-08T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-03-08T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
774937,Belfry Road - Droitwich,2023-03-08T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-03-08T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.54
774937,Belfry Road - Droitwich,2023-03-08T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.34
774937,Belfry Road - Droitwich,2023-03-08T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.52
774937,Belfry Road - Droitwich,2023-03-08T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-03-08T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-03-08T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-03-08T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-03-08T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-03-08T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-03-08T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.76
774937,Belfry Road - Droitwich,2023-03-08T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.42
774937,Belfry Road - Droitwich,2023-03-08T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
774937,Belfry Road - Droitwich,2023-03-08T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.5
774937,Belfry Road - Droitwich,2023-03-08T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-03-08T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.9
774937,Belfry Road - Droitwich,2023-03-08T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
774937,Belfry Road - Droitwich,2023-03-08T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
774937,Belfry Road - Droitwich,2023-03-08T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-03-08T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-03-08T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-03-08T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
774937,Belfry Road - Droitwich,2023-03-08T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
774937,Belfry Road - Droitwich,2023-03-08T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
774937,Belfry Road - Droitwich,2023-03-08T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-03-08T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-03-08T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-03-08T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-03-08T22:50:00.000+00:00,transformer,,Temperature,C,12.4
774937,Belfry Road - Droitwich,2023-03-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
774937,Belfry Road - Droitwich,2023-03-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
774937,Belfry Road - Droitwich,2023-03-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
774937,Belfry Road - Droitwich,2023-03-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
774937,Belfry Road - Droitwich,2023-03-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
774937,Belfry Road - Droitwich,2023-03-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
774937,Belfry Road - Droitwich,2023-03-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,38.33
774937,Belfry Road - Droitwich,2023-03-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.28
774937,Belfry Road - Droitwich,2023-03-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.62
774937,Belfry Road - Droitwich,2023-03-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-03-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
774937,Belfry Road - Droitwich,2023-03-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
774937,Belfry Road - Droitwich,2023-03-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
774937,Belfry Road - Droitwich,2023-03-08T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-08T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-03-08T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-03-08T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.06
774937,Belfry Road - Droitwich,2023-03-08T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.24
774937,Belfry Road - Droitwich,2023-03-08T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.21
774937,Belfry Road - Droitwich,2023-03-08T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-03-08T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-03-08T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-03-08T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-03-08T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.16
774937,Belfry Road - Droitwich,2023-03-08T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-03-08T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.13
774937,Belfry Road - Droitwich,2023-03-08T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.24
774937,Belfry Road - Droitwich,2023-03-08T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
774937,Belfry Road - Droitwich,2023-03-08T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.39
774937,Belfry Road - Droitwich,2023-03-08T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
774937,Belfry Road - Droitwich,2023-03-08T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.7
774937,Belfry Road - Droitwich,2023-03-08T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
774937,Belfry Road - Droitwich,2023-03-08T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
774937,Belfry Road - Droitwich,2023-03-08T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-03-08T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-03-08T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-03-08T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
774937,Belfry Road - Droitwich,2023-03-08T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
774937,Belfry Road - Droitwich,2023-03-08T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
774937,Belfry Road - Droitwich,2023-03-08T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
