Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-08T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-03-08T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-03-08T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-03-08T22:40:00.000+00:00,transformer,,Temperature,C,12.4
774937,Belfry Road - Droitwich,2023-03-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
774937,Belfry Road - Droitwich,2023-03-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
774937,Belfry Road - Droitwich,2023-03-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
774937,Belfry Road - Droitwich,2023-03-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
774937,Belfry Road - Droitwich,2023-03-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-03-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
774937,Belfry Road - Droitwich,2023-03-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,41.49
774937,Belfry Road - Droitwich,2023-03-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.76
774937,Belfry Road - Droitwich,2023-03-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.14
774937,Belfry Road - Droitwich,2023-03-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
774937,Belfry Road - Droitwich,2023-03-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
774937,Belfry Road - Droitwich,2023-03-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
774937,Belfry Road - Droitwich,2023-03-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
774937,Belfry Road - Droitwich,2023-03-08T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-03-08T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-03-08T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
774937,Belfry Road - Droitwich,2023-03-08T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.41
774937,Belfry Road - Droitwich,2023-03-08T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.16
774937,Belfry Road - Droitwich,2023-03-08T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.14
774937,Belfry Road - Droitwich,2023-03-08T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-03-08T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-03-08T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-03-08T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-03-08T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.46
774937,Belfry Road - Droitwich,2023-03-08T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-08T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.39
774937,Belfry Road - Droitwich,2023-03-08T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.35
774937,Belfry Road - Droitwich,2023-03-08T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.59
774937,Belfry Road - Droitwich,2023-03-08T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.86
774937,Belfry Road - Droitwich,2023-03-08T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-03-08T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.5
774937,Belfry Road - Droitwich,2023-03-08T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-03-08T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.8
774937,Belfry Road - Droitwich,2023-03-08T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-03-08T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-03-08T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-03-08T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
774937,Belfry Road - Droitwich,2023-03-08T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
774937,Belfry Road - Droitwich,2023-03-08T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
774937,Belfry Road - Droitwich,2023-03-08T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-03-08T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-03-08T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-03-08T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-03-08T22:30:00.000+00:00,transformer,,Temperature,C,12.4
774937,Belfry Road - Droitwich,2023-03-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
774937,Belfry Road - Droitwich,2023-03-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
774937,Belfry Road - Droitwich,2023-03-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
774937,Belfry Road - Droitwich,2023-03-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
774937,Belfry Road - Droitwich,2023-03-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-03-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
774937,Belfry Road - Droitwich,2023-03-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,41.84
774937,Belfry Road - Droitwich,2023-03-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.99
774937,Belfry Road - Droitwich,2023-03-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,39.33
774937,Belfry Road - Droitwich,2023-03-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
774937,Belfry Road - Droitwich,2023-03-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
774937,Belfry Road - Droitwich,2023-03-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
774937,Belfry Road - Droitwich,2023-03-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
774937,Belfry Road - Droitwich,2023-03-08T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-03-08T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-03-08T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-03-08T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.41
774937,Belfry Road - Droitwich,2023-03-08T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.75
774937,Belfry Road - Droitwich,2023-03-08T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.18
774937,Belfry Road - Droitwich,2023-03-08T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-03-08T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-03-08T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.3
774937,Belfry Road - Droitwich,2023-03-08T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.7
774937,Belfry Road - Droitwich,2023-03-08T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-03-08T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-03-08T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.59
774937,Belfry Road - Droitwich,2023-03-08T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.49
774937,Belfry Road - Droitwich,2023-03-08T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.99
774937,Belfry Road - Droitwich,2023-03-08T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.27
774937,Belfry Road - Droitwich,2023-03-08T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-03-08T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.5
774937,Belfry Road - Droitwich,2023-03-08T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
774937,Belfry Road - Droitwich,2023-03-08T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.7
774937,Belfry Road - Droitwich,2023-03-08T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-03-08T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-03-08T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-03-08T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
774937,Belfry Road - Droitwich,2023-03-08T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
774937,Belfry Road - Droitwich,2023-03-08T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
774937,Belfry Road - Droitwich,2023-03-08T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-03-08T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-03-08T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-03-08T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-03-08T22:20:00.000+00:00,transformer,,Temperature,C,12.5
774937,Belfry Road - Droitwich,2023-03-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
774937,Belfry Road - Droitwich,2023-03-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
774937,Belfry Road - Droitwich,2023-03-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
774937,Belfry Road - Droitwich,2023-03-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
774937,Belfry Road - Droitwich,2023-03-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-03-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
774937,Belfry Road - Droitwich,2023-03-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,41.11
774937,Belfry Road - Droitwich,2023-03-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.03
774937,Belfry Road - Droitwich,2023-03-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.15
774937,Belfry Road - Droitwich,2023-03-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
774937,Belfry Road - Droitwich,2023-03-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
774937,Belfry Road - Droitwich,2023-03-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
774937,Belfry Road - Droitwich,2023-03-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
774937,Belfry Road - Droitwich,2023-03-08T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-03-08T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-03-08T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-03-08T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.07
774937,Belfry Road - Droitwich,2023-03-08T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.82
774937,Belfry Road - Droitwich,2023-03-08T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.69
774937,Belfry Road - Droitwich,2023-03-08T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-03-08T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-03-08T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-03-08T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-03-08T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-03-08T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-03-08T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.72
774937,Belfry Road - Droitwich,2023-03-08T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.21
774937,Belfry Road - Droitwich,2023-03-08T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.98
774937,Belfry Road - Droitwich,2023-03-08T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.91
774937,Belfry Road - Droitwich,2023-03-08T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-03-08T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.9
774937,Belfry Road - Droitwich,2023-03-08T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
774937,Belfry Road - Droitwich,2023-03-08T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.3
774937,Belfry Road - Droitwich,2023-03-08T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
774937,Belfry Road - Droitwich,2023-03-08T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-03-08T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-03-08T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
774937,Belfry Road - Droitwich,2023-03-08T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
774937,Belfry Road - Droitwich,2023-03-08T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
774937,Belfry Road - Droitwich,2023-03-08T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-03-08T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-03-08T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-03-08T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-03-08T22:10:00.000+00:00,transformer,,Temperature,C,12.4
774937,Belfry Road - Droitwich,2023-03-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
774937,Belfry Road - Droitwich,2023-03-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
774937,Belfry Road - Droitwich,2023-03-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
774937,Belfry Road - Droitwich,2023-03-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
774937,Belfry Road - Droitwich,2023-03-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
774937,Belfry Road - Droitwich,2023-03-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
774937,Belfry Road - Droitwich,2023-03-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.36
774937,Belfry Road - Droitwich,2023-03-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
774937,Belfry Road - Droitwich,2023-03-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.57
774937,Belfry Road - Droitwich,2023-03-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
774937,Belfry Road - Droitwich,2023-03-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
774937,Belfry Road - Droitwich,2023-03-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
774937,Belfry Road - Droitwich,2023-03-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
774937,Belfry Road - Droitwich,2023-03-08T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-08T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-03-08T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-03-08T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.51
774937,Belfry Road - Droitwich,2023-03-08T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.07
774937,Belfry Road - Droitwich,2023-03-08T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.62
774937,Belfry Road - Droitwich,2023-03-08T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-03-08T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-03-08T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.1
774937,Belfry Road - Droitwich,2023-03-08T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-03-08T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.5
774937,Belfry Road - Droitwich,2023-03-08T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-03-08T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.47
774937,Belfry Road - Droitwich,2023-03-08T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.79
774937,Belfry Road - Droitwich,2023-03-08T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.55
774937,Belfry Road - Droitwich,2023-03-08T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.4
774937,Belfry Road - Droitwich,2023-03-08T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-03-08T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.0
774937,Belfry Road - Droitwich,2023-03-08T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
774937,Belfry Road - Droitwich,2023-03-08T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.4
774937,Belfry Road - Droitwich,2023-03-08T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
774937,Belfry Road - Droitwich,2023-03-08T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-03-08T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-03-08T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
774937,Belfry Road - Droitwich,2023-03-08T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
774937,Belfry Road - Droitwich,2023-03-08T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
774937,Belfry Road - Droitwich,2023-03-08T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-03-08T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-03-08T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-03-08T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-03-08T22:00:00.000+00:00,transformer,,Temperature,C,12.6
774937,Belfry Road - Droitwich,2023-03-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
774937,Belfry Road - Droitwich,2023-03-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
774937,Belfry Road - Droitwich,2023-03-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
774937,Belfry Road - Droitwich,2023-03-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
774937,Belfry Road - Droitwich,2023-03-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
774937,Belfry Road - Droitwich,2023-03-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
774937,Belfry Road - Droitwich,2023-03-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,35.96
774937,Belfry Road - Droitwich,2023-03-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,40.05
774937,Belfry Road - Droitwich,2023-03-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,43.97
774937,Belfry Road - Droitwich,2023-03-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
774937,Belfry Road - Droitwich,2023-03-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
774937,Belfry Road - Droitwich,2023-03-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
774937,Belfry Road - Droitwich,2023-03-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
774937,Belfry Road - Droitwich,2023-03-08T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-03-08T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
774937,Belfry Road - Droitwich,2023-03-08T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-08T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.04
774937,Belfry Road - Droitwich,2023-03-08T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.22
774937,Belfry Road - Droitwich,2023-03-08T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.04
774937,Belfry Road - Droitwich,2023-03-08T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-03-08T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-03-08T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.5
774937,Belfry Road - Droitwich,2023-03-08T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.3
774937,Belfry Road - Droitwich,2023-03-08T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.43
774937,Belfry Road - Droitwich,2023-03-08T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-03-08T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.76
774937,Belfry Road - Droitwich,2023-03-08T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.36
774937,Belfry Road - Droitwich,2023-03-08T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.57
774937,Belfry Road - Droitwich,2023-03-08T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.17
774937,Belfry Road - Droitwich,2023-03-08T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-03-08T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.4
774937,Belfry Road - Droitwich,2023-03-08T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
774937,Belfry Road - Droitwich,2023-03-08T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.3
774937,Belfry Road - Droitwich,2023-03-08T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
774937,Belfry Road - Droitwich,2023-03-08T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-03-08T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-03-08T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
774937,Belfry Road - Droitwich,2023-03-08T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
774937,Belfry Road - Droitwich,2023-03-08T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
774937,Belfry Road - Droitwich,2023-03-08T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-03-08T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-03-08T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-03-08T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-03-08T21:50:00.000+00:00,transformer,,Temperature,C,12.6
774937,Belfry Road - Droitwich,2023-03-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
774937,Belfry Road - Droitwich,2023-03-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
774937,Belfry Road - Droitwich,2023-03-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
774937,Belfry Road - Droitwich,2023-03-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
774937,Belfry Road - Droitwich,2023-03-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-03-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
774937,Belfry Road - Droitwich,2023-03-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,38.93
774937,Belfry Road - Droitwich,2023-03-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,44.2
774937,Belfry Road - Droitwich,2023-03-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,43.53
774937,Belfry Road - Droitwich,2023-03-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-03-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
774937,Belfry Road - Droitwich,2023-03-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
774937,Belfry Road - Droitwich,2023-03-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
774937,Belfry Road - Droitwich,2023-03-08T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-03-08T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-03-08T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-03-08T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.49
774937,Belfry Road - Droitwich,2023-03-08T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.86
774937,Belfry Road - Droitwich,2023-03-08T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.76
774937,Belfry Road - Droitwich,2023-03-08T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.7
774937,Belfry Road - Droitwich,2023-03-08T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-03-08T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.5
774937,Belfry Road - Droitwich,2023-03-08T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-03-08T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.39
774937,Belfry Road - Droitwich,2023-03-08T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-03-08T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.61
774937,Belfry Road - Droitwich,2023-03-08T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.77
774937,Belfry Road - Droitwich,2023-03-08T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.25
774937,Belfry Road - Droitwich,2023-03-08T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.46
774937,Belfry Road - Droitwich,2023-03-08T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-03-08T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.9
774937,Belfry Road - Droitwich,2023-03-08T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.1
774937,Belfry Road - Droitwich,2023-03-08T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.5
774937,Belfry Road - Droitwich,2023-03-08T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
774937,Belfry Road - Droitwich,2023-03-08T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-03-08T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-03-08T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
774937,Belfry Road - Droitwich,2023-03-08T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
774937,Belfry Road - Droitwich,2023-03-08T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
774937,Belfry Road - Droitwich,2023-03-08T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-03-08T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-03-08T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-03-08T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-03-08T21:40:00.000+00:00,transformer,,Temperature,C,12.9
774937,Belfry Road - Droitwich,2023-03-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
774937,Belfry Road - Droitwich,2023-03-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
774937,Belfry Road - Droitwich,2023-03-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-03-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
774937,Belfry Road - Droitwich,2023-03-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
774937,Belfry Road - Droitwich,2023-03-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-03-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
774937,Belfry Road - Droitwich,2023-03-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,44.04
774937,Belfry Road - Droitwich,2023-03-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,54.4
774937,Belfry Road - Droitwich,2023-03-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,45.7
774937,Belfry Road - Droitwich,2023-03-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
774937,Belfry Road - Droitwich,2023-03-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
774937,Belfry Road - Droitwich,2023-03-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
774937,Belfry Road - Droitwich,2023-03-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
774937,Belfry Road - Droitwich,2023-03-08T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-03-08T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
774937,Belfry Road - Droitwich,2023-03-08T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-03-08T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.08
774937,Belfry Road - Droitwich,2023-03-08T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.24
774937,Belfry Road - Droitwich,2023-03-08T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.6
774937,Belfry Road - Droitwich,2023-03-08T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-03-08T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
774937,Belfry Road - Droitwich,2023-03-08T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.0
774937,Belfry Road - Droitwich,2023-03-08T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-03-08T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.34
774937,Belfry Road - Droitwich,2023-03-08T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-03-08T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.56
774937,Belfry Road - Droitwich,2023-03-08T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.81
774937,Belfry Road - Droitwich,2023-03-08T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.57
774937,Belfry Road - Droitwich,2023-03-08T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.81
774937,Belfry Road - Droitwich,2023-03-08T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-03-08T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.6
774937,Belfry Road - Droitwich,2023-03-08T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.2
774937,Belfry Road - Droitwich,2023-03-08T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.3
774937,Belfry Road - Droitwich,2023-03-08T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
774937,Belfry Road - Droitwich,2023-03-08T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-03-08T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
774937,Belfry Road - Droitwich,2023-03-08T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
774937,Belfry Road - Droitwich,2023-03-08T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
774937,Belfry Road - Droitwich,2023-03-08T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
774937,Belfry Road - Droitwich,2023-03-08T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-03-08T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-03-08T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-03-08T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-03-08T21:30:00.000+00:00,transformer,,Temperature,C,13.0
774937,Belfry Road - Droitwich,2023-03-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
774937,Belfry Road - Droitwich,2023-03-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
774937,Belfry Road - Droitwich,2023-03-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-03-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
774937,Belfry Road - Droitwich,2023-03-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
774937,Belfry Road - Droitwich,2023-03-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-03-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
774937,Belfry Road - Droitwich,2023-03-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,45.53
774937,Belfry Road - Droitwich,2023-03-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.99
774937,Belfry Road - Droitwich,2023-03-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,45.31
774937,Belfry Road - Droitwich,2023-03-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
774937,Belfry Road - Droitwich,2023-03-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
774937,Belfry Road - Droitwich,2023-03-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
774937,Belfry Road - Droitwich,2023-03-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
774937,Belfry Road - Droitwich,2023-03-08T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-03-08T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-03-08T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-03-08T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.59
774937,Belfry Road - Droitwich,2023-03-08T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.43
774937,Belfry Road - Droitwich,2023-03-08T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.28
774937,Belfry Road - Droitwich,2023-03-08T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-03-08T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-03-08T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.4
774937,Belfry Road - Droitwich,2023-03-08T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
774937,Belfry Road - Droitwich,2023-03-08T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.21
774937,Belfry Road - Droitwich,2023-03-08T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
774937,Belfry Road - Droitwich,2023-03-08T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.85
774937,Belfry Road - Droitwich,2023-03-08T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.68
774937,Belfry Road - Droitwich,2023-03-08T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.67
774937,Belfry Road - Droitwich,2023-03-08T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.72
774937,Belfry Road - Droitwich,2023-03-08T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-03-08T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.4
774937,Belfry Road - Droitwich,2023-03-08T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
774937,Belfry Road - Droitwich,2023-03-08T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.8
774937,Belfry Road - Droitwich,2023-03-08T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
774937,Belfry Road - Droitwich,2023-03-08T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-03-08T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
774937,Belfry Road - Droitwich,2023-03-08T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
774937,Belfry Road - Droitwich,2023-03-08T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
774937,Belfry Road - Droitwich,2023-03-08T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
774937,Belfry Road - Droitwich,2023-03-08T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-03-08T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-03-08T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-03-08T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-03-08T21:20:00.000+00:00,transformer,,Temperature,C,13.0
774937,Belfry Road - Droitwich,2023-03-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
774937,Belfry Road - Droitwich,2023-03-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
774937,Belfry Road - Droitwich,2023-03-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
774937,Belfry Road - Droitwich,2023-03-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
774937,Belfry Road - Droitwich,2023-03-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
774937,Belfry Road - Droitwich,2023-03-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
774937,Belfry Road - Droitwich,2023-03-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,47.77
774937,Belfry Road - Droitwich,2023-03-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.37
774937,Belfry Road - Droitwich,2023-03-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,46.92
774937,Belfry Road - Droitwich,2023-03-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
774937,Belfry Road - Droitwich,2023-03-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
774937,Belfry Road - Droitwich,2023-03-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
774937,Belfry Road - Droitwich,2023-03-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
774937,Belfry Road - Droitwich,2023-03-08T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-03-08T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-03-08T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-03-08T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.48
774937,Belfry Road - Droitwich,2023-03-08T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.9
774937,Belfry Road - Droitwich,2023-03-08T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.68
774937,Belfry Road - Droitwich,2023-03-08T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-03-08T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-03-08T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.0
774937,Belfry Road - Droitwich,2023-03-08T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-03-08T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.02
774937,Belfry Road - Droitwich,2023-03-08T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-03-08T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.14
774937,Belfry Road - Droitwich,2023-03-08T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.96
774937,Belfry Road - Droitwich,2023-03-08T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.17
774937,Belfry Road - Droitwich,2023-03-08T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.03
774937,Belfry Road - Droitwich,2023-03-08T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
774937,Belfry Road - Droitwich,2023-03-08T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.8
774937,Belfry Road - Droitwich,2023-03-08T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
774937,Belfry Road - Droitwich,2023-03-08T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.8
774937,Belfry Road - Droitwich,2023-03-08T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-03-08T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-03-08T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-03-08T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
774937,Belfry Road - Droitwich,2023-03-08T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
774937,Belfry Road - Droitwich,2023-03-08T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
774937,Belfry Road - Droitwich,2023-03-08T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-03-08T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-03-08T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-03-08T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-03-08T21:10:00.000+00:00,transformer,,Temperature,C,12.6
774937,Belfry Road - Droitwich,2023-03-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
774937,Belfry Road - Droitwich,2023-03-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
774937,Belfry Road - Droitwich,2023-03-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
774937,Belfry Road - Droitwich,2023-03-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
774937,Belfry Road - Droitwich,2023-03-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-03-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
774937,Belfry Road - Droitwich,2023-03-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,51.27
774937,Belfry Road - Droitwich,2023-03-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,43.44
774937,Belfry Road - Droitwich,2023-03-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,52.69
774937,Belfry Road - Droitwich,2023-03-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
774937,Belfry Road - Droitwich,2023-03-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
774937,Belfry Road - Droitwich,2023-03-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
774937,Belfry Road - Droitwich,2023-03-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
774937,Belfry Road - Droitwich,2023-03-08T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-08T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
774937,Belfry Road - Droitwich,2023-03-08T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-03-08T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.31
774937,Belfry Road - Droitwich,2023-03-08T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.38
774937,Belfry Road - Droitwich,2023-03-08T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.07
774937,Belfry Road - Droitwich,2023-03-08T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-03-08T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.1
774937,Belfry Road - Droitwich,2023-03-08T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.1
774937,Belfry Road - Droitwich,2023-03-08T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-03-08T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.0
774937,Belfry Road - Droitwich,2023-03-08T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-03-08T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.19
774937,Belfry Road - Droitwich,2023-03-08T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.29
774937,Belfry Road - Droitwich,2023-03-08T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.65
774937,Belfry Road - Droitwich,2023-03-08T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.09
774937,Belfry Road - Droitwich,2023-03-08T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
774937,Belfry Road - Droitwich,2023-03-08T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,175.4
774937,Belfry Road - Droitwich,2023-03-08T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.1
774937,Belfry Road - Droitwich,2023-03-08T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.2
774937,Belfry Road - Droitwich,2023-03-08T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-03-08T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-08T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
774937,Belfry Road - Droitwich,2023-03-08T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
774937,Belfry Road - Droitwich,2023-03-08T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
774937,Belfry Road - Droitwich,2023-03-08T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
774937,Belfry Road - Droitwich,2023-03-08T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-03-08T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-03-08T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-03-08T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-03-08T21:00:00.000+00:00,transformer,,Temperature,C,12.8
774937,Belfry Road - Droitwich,2023-03-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
774937,Belfry Road - Droitwich,2023-03-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
774937,Belfry Road - Droitwich,2023-03-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
774937,Belfry Road - Droitwich,2023-03-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
774937,Belfry Road - Droitwich,2023-03-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-03-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
774937,Belfry Road - Droitwich,2023-03-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,60.07
774937,Belfry Road - Droitwich,2023-03-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,47.47
774937,Belfry Road - Droitwich,2023-03-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,55.29
774937,Belfry Road - Droitwich,2023-03-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
774937,Belfry Road - Droitwich,2023-03-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
774937,Belfry Road - Droitwich,2023-03-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
774937,Belfry Road - Droitwich,2023-03-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
774937,Belfry Road - Droitwich,2023-03-08T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-03-08T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-03-08T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
