Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-08T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.27
774937,Belfry Road - Droitwich,2023-03-08T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.15
774937,Belfry Road - Droitwich,2023-03-08T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.9
774937,Belfry Road - Droitwich,2023-03-08T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-03-08T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.8
774937,Belfry Road - Droitwich,2023-03-08T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.6
774937,Belfry Road - Droitwich,2023-03-08T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-03-08T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-03-08T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-03-08T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-03-08T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.01
774937,Belfry Road - Droitwich,2023-03-08T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.79
774937,Belfry Road - Droitwich,2023-03-08T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.72
774937,Belfry Road - Droitwich,2023-03-08T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-03-08T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.8
774937,Belfry Road - Droitwich,2023-03-08T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.4
774937,Belfry Road - Droitwich,2023-03-08T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.9
774937,Belfry Road - Droitwich,2023-03-08T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
774937,Belfry Road - Droitwich,2023-03-08T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-03-08T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
774937,Belfry Road - Droitwich,2023-03-08T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
774937,Belfry Road - Droitwich,2023-03-08T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
774937,Belfry Road - Droitwich,2023-03-08T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
774937,Belfry Road - Droitwich,2023-03-08T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-03-08T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-03-08T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-03-08T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-03-08T20:50:00.000+00:00,transformer,,Temperature,C,12.9
774937,Belfry Road - Droitwich,2023-03-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
774937,Belfry Road - Droitwich,2023-03-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
774937,Belfry Road - Droitwich,2023-03-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
774937,Belfry Road - Droitwich,2023-03-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
774937,Belfry Road - Droitwich,2023-03-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-03-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
774937,Belfry Road - Droitwich,2023-03-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
774937,Belfry Road - Droitwich,2023-03-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,48.39
774937,Belfry Road - Droitwich,2023-03-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,54.03
774937,Belfry Road - Droitwich,2023-03-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-03-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.2
774937,Belfry Road - Droitwich,2023-03-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
774937,Belfry Road - Droitwich,2023-03-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
774937,Belfry Road - Droitwich,2023-03-08T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-03-08T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-03-08T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-03-08T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.46
774937,Belfry Road - Droitwich,2023-03-08T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.73
774937,Belfry Road - Droitwich,2023-03-08T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.25
774937,Belfry Road - Droitwich,2023-03-08T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-03-08T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.7
774937,Belfry Road - Droitwich,2023-03-08T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.2
774937,Belfry Road - Droitwich,2023-03-08T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.9
774937,Belfry Road - Droitwich,2023-03-08T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-03-08T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-03-08T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-03-08T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.5
774937,Belfry Road - Droitwich,2023-03-08T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.89
774937,Belfry Road - Droitwich,2023-03-08T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.21
774937,Belfry Road - Droitwich,2023-03-08T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-03-08T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.7
774937,Belfry Road - Droitwich,2023-03-08T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.7
774937,Belfry Road - Droitwich,2023-03-08T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.7
774937,Belfry Road - Droitwich,2023-03-08T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
774937,Belfry Road - Droitwich,2023-03-08T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-03-08T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-03-08T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
774937,Belfry Road - Droitwich,2023-03-08T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
774937,Belfry Road - Droitwich,2023-03-08T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
774937,Belfry Road - Droitwich,2023-03-08T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-03-08T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-03-08T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-03-08T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-03-08T20:40:00.000+00:00,transformer,,Temperature,C,13.2
774937,Belfry Road - Droitwich,2023-03-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
774937,Belfry Road - Droitwich,2023-03-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
774937,Belfry Road - Droitwich,2023-03-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-03-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
774937,Belfry Road - Droitwich,2023-03-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
774937,Belfry Road - Droitwich,2023-03-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
774937,Belfry Road - Droitwich,2023-03-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
774937,Belfry Road - Droitwich,2023-03-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,51.84
774937,Belfry Road - Droitwich,2023-03-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,53.45
774937,Belfry Road - Droitwich,2023-03-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,51.12
774937,Belfry Road - Droitwich,2023-03-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-03-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
774937,Belfry Road - Droitwich,2023-03-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
774937,Belfry Road - Droitwich,2023-03-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
774937,Belfry Road - Droitwich,2023-03-08T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-03-08T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-03-08T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-03-08T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.81
774937,Belfry Road - Droitwich,2023-03-08T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.9
774937,Belfry Road - Droitwich,2023-03-08T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.93
774937,Belfry Road - Droitwich,2023-03-08T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.1
774937,Belfry Road - Droitwich,2023-03-08T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.3
774937,Belfry Road - Droitwich,2023-03-08T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,121.4
774937,Belfry Road - Droitwich,2023-03-08T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.1
774937,Belfry Road - Droitwich,2023-03-08T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-03-08T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-03-08T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.34
774937,Belfry Road - Droitwich,2023-03-08T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.3
774937,Belfry Road - Droitwich,2023-03-08T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.05
774937,Belfry Road - Droitwich,2023-03-08T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.92
774937,Belfry Road - Droitwich,2023-03-08T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-03-08T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.1
774937,Belfry Road - Droitwich,2023-03-08T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.2
774937,Belfry Road - Droitwich,2023-03-08T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.0
774937,Belfry Road - Droitwich,2023-03-08T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-03-08T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-03-08T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-03-08T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
774937,Belfry Road - Droitwich,2023-03-08T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
774937,Belfry Road - Droitwich,2023-03-08T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
774937,Belfry Road - Droitwich,2023-03-08T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-03-08T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-03-08T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-03-08T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-03-08T20:30:00.000+00:00,transformer,,Temperature,C,13.1
774937,Belfry Road - Droitwich,2023-03-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
774937,Belfry Road - Droitwich,2023-03-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
774937,Belfry Road - Droitwich,2023-03-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-03-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
774937,Belfry Road - Droitwich,2023-03-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
774937,Belfry Road - Droitwich,2023-03-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
774937,Belfry Road - Droitwich,2023-03-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
774937,Belfry Road - Droitwich,2023-03-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,51.19
774937,Belfry Road - Droitwich,2023-03-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,56.67
774937,Belfry Road - Droitwich,2023-03-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,52.2
774937,Belfry Road - Droitwich,2023-03-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
774937,Belfry Road - Droitwich,2023-03-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
774937,Belfry Road - Droitwich,2023-03-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.2
774937,Belfry Road - Droitwich,2023-03-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
774937,Belfry Road - Droitwich,2023-03-08T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-08T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-03-08T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-03-08T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.78
774937,Belfry Road - Droitwich,2023-03-08T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.69
774937,Belfry Road - Droitwich,2023-03-08T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.35
774937,Belfry Road - Droitwich,2023-03-08T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-03-08T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.7
774937,Belfry Road - Droitwich,2023-03-08T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.5
774937,Belfry Road - Droitwich,2023-03-08T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.5
774937,Belfry Road - Droitwich,2023-03-08T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-03-08T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-03-08T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-03-08T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.66
774937,Belfry Road - Droitwich,2023-03-08T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.83
774937,Belfry Road - Droitwich,2023-03-08T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.61
774937,Belfry Road - Droitwich,2023-03-08T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-03-08T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.7
774937,Belfry Road - Droitwich,2023-03-08T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.6
774937,Belfry Road - Droitwich,2023-03-08T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.9
774937,Belfry Road - Droitwich,2023-03-08T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-03-08T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-03-08T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-03-08T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
774937,Belfry Road - Droitwich,2023-03-08T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
774937,Belfry Road - Droitwich,2023-03-08T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
774937,Belfry Road - Droitwich,2023-03-08T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-03-08T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-03-08T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-03-08T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-03-08T20:20:00.000+00:00,transformer,,Temperature,C,13.0
774937,Belfry Road - Droitwich,2023-03-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
774937,Belfry Road - Droitwich,2023-03-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
774937,Belfry Road - Droitwich,2023-03-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-03-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
774937,Belfry Road - Droitwich,2023-03-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
774937,Belfry Road - Droitwich,2023-03-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
774937,Belfry Road - Droitwich,2023-03-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
774937,Belfry Road - Droitwich,2023-03-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,51.64
774937,Belfry Road - Droitwich,2023-03-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,57.43
774937,Belfry Road - Droitwich,2023-03-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,53.13
774937,Belfry Road - Droitwich,2023-03-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
774937,Belfry Road - Droitwich,2023-03-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
774937,Belfry Road - Droitwich,2023-03-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
774937,Belfry Road - Droitwich,2023-03-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
774937,Belfry Road - Droitwich,2023-03-08T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-03-08T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-03-08T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-03-08T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.01
774937,Belfry Road - Droitwich,2023-03-08T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.6
774937,Belfry Road - Droitwich,2023-03-08T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.06
774937,Belfry Road - Droitwich,2023-03-08T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-03-08T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
774937,Belfry Road - Droitwich,2023-03-08T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.6
774937,Belfry Road - Droitwich,2023-03-08T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-03-08T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.24
774937,Belfry Road - Droitwich,2023-03-08T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-03-08T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-03-08T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.42
774937,Belfry Road - Droitwich,2023-03-08T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.5
774937,Belfry Road - Droitwich,2023-03-08T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.11
774937,Belfry Road - Droitwich,2023-03-08T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-03-08T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.0
774937,Belfry Road - Droitwich,2023-03-08T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.9
774937,Belfry Road - Droitwich,2023-03-08T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,156.9
774937,Belfry Road - Droitwich,2023-03-08T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-03-08T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-03-08T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-03-08T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
774937,Belfry Road - Droitwich,2023-03-08T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
774937,Belfry Road - Droitwich,2023-03-08T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
774937,Belfry Road - Droitwich,2023-03-08T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-03-08T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-03-08T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-03-08T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-03-08T20:10:00.000+00:00,transformer,,Temperature,C,13.1
774937,Belfry Road - Droitwich,2023-03-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
774937,Belfry Road - Droitwich,2023-03-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
774937,Belfry Road - Droitwich,2023-03-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
774937,Belfry Road - Droitwich,2023-03-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
774937,Belfry Road - Droitwich,2023-03-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
774937,Belfry Road - Droitwich,2023-03-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
774937,Belfry Road - Droitwich,2023-03-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,56.97
774937,Belfry Road - Droitwich,2023-03-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,53.19
774937,Belfry Road - Droitwich,2023-03-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,54.74
774937,Belfry Road - Droitwich,2023-03-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
774937,Belfry Road - Droitwich,2023-03-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
774937,Belfry Road - Droitwich,2023-03-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
774937,Belfry Road - Droitwich,2023-03-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
774937,Belfry Road - Droitwich,2023-03-08T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-03-08T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-03-08T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
774937,Belfry Road - Droitwich,2023-03-08T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.09
774937,Belfry Road - Droitwich,2023-03-08T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.86
774937,Belfry Road - Droitwich,2023-03-08T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.91
774937,Belfry Road - Droitwich,2023-03-08T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,52.7
774937,Belfry Road - Droitwich,2023-03-08T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.0
774937,Belfry Road - Droitwich,2023-03-08T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,129.2
774937,Belfry Road - Droitwich,2023-03-08T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.9
774937,Belfry Road - Droitwich,2023-03-08T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.44
774937,Belfry Road - Droitwich,2023-03-08T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-03-08T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.26
774937,Belfry Road - Droitwich,2023-03-08T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.26
774937,Belfry Road - Droitwich,2023-03-08T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.81
774937,Belfry Road - Droitwich,2023-03-08T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.26
774937,Belfry Road - Droitwich,2023-03-08T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-03-08T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.5
774937,Belfry Road - Droitwich,2023-03-08T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.5
774937,Belfry Road - Droitwich,2023-03-08T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,158.5
774937,Belfry Road - Droitwich,2023-03-08T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-03-08T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-03-08T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-03-08T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
774937,Belfry Road - Droitwich,2023-03-08T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
774937,Belfry Road - Droitwich,2023-03-08T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
774937,Belfry Road - Droitwich,2023-03-08T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-03-08T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-03-08T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-03-08T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-03-08T20:00:00.000+00:00,transformer,,Temperature,C,13.0
774937,Belfry Road - Droitwich,2023-03-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
774937,Belfry Road - Droitwich,2023-03-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
774937,Belfry Road - Droitwich,2023-03-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
774937,Belfry Road - Droitwich,2023-03-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
774937,Belfry Road - Droitwich,2023-03-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
774937,Belfry Road - Droitwich,2023-03-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
774937,Belfry Road - Droitwich,2023-03-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,52.45
774937,Belfry Road - Droitwich,2023-03-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,60.5
774937,Belfry Road - Droitwich,2023-03-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,56.21
774937,Belfry Road - Droitwich,2023-03-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
774937,Belfry Road - Droitwich,2023-03-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
774937,Belfry Road - Droitwich,2023-03-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.5
774937,Belfry Road - Droitwich,2023-03-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
774937,Belfry Road - Droitwich,2023-03-08T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-03-08T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-03-08T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-03-08T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.7
774937,Belfry Road - Droitwich,2023-03-08T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.68
774937,Belfry Road - Droitwich,2023-03-08T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.55
774937,Belfry Road - Droitwich,2023-03-08T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.7
774937,Belfry Road - Droitwich,2023-03-08T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.5
774937,Belfry Road - Droitwich,2023-03-08T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,124.3
774937,Belfry Road - Droitwich,2023-03-08T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.6
774937,Belfry Road - Droitwich,2023-03-08T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-03-08T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-03-08T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-03-08T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.42
774937,Belfry Road - Droitwich,2023-03-08T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.56
774937,Belfry Road - Droitwich,2023-03-08T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.71
774937,Belfry Road - Droitwich,2023-03-08T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-03-08T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.3
774937,Belfry Road - Droitwich,2023-03-08T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.4
774937,Belfry Road - Droitwich,2023-03-08T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,162.0
774937,Belfry Road - Droitwich,2023-03-08T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-03-08T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-03-08T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-03-08T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
774937,Belfry Road - Droitwich,2023-03-08T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
774937,Belfry Road - Droitwich,2023-03-08T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
774937,Belfry Road - Droitwich,2023-03-08T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-03-08T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-03-08T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-03-08T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-03-08T19:50:00.000+00:00,transformer,,Temperature,C,13.1
774937,Belfry Road - Droitwich,2023-03-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
774937,Belfry Road - Droitwich,2023-03-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
774937,Belfry Road - Droitwich,2023-03-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-03-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
774937,Belfry Road - Droitwich,2023-03-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
774937,Belfry Road - Droitwich,2023-03-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-03-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
774937,Belfry Road - Droitwich,2023-03-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,57.35
774937,Belfry Road - Droitwich,2023-03-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,54.43
774937,Belfry Road - Droitwich,2023-03-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,58.17
774937,Belfry Road - Droitwich,2023-03-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
774937,Belfry Road - Droitwich,2023-03-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
774937,Belfry Road - Droitwich,2023-03-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
774937,Belfry Road - Droitwich,2023-03-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
774937,Belfry Road - Droitwich,2023-03-08T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-03-08T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-03-08T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-03-08T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.08
774937,Belfry Road - Droitwich,2023-03-08T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,37.78
774937,Belfry Road - Droitwich,2023-03-08T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.4
774937,Belfry Road - Droitwich,2023-03-08T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-03-08T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.5
774937,Belfry Road - Droitwich,2023-03-08T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,158.7
774937,Belfry Road - Droitwich,2023-03-08T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.4
774937,Belfry Road - Droitwich,2023-03-08T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-03-08T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-08T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-03-08T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.29
774937,Belfry Road - Droitwich,2023-03-08T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.3
774937,Belfry Road - Droitwich,2023-03-08T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.59
774937,Belfry Road - Droitwich,2023-03-08T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
774937,Belfry Road - Droitwich,2023-03-08T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,179.8
774937,Belfry Road - Droitwich,2023-03-08T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.9
774937,Belfry Road - Droitwich,2023-03-08T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.1
774937,Belfry Road - Droitwich,2023-03-08T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
774937,Belfry Road - Droitwich,2023-03-08T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-03-08T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-03-08T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
774937,Belfry Road - Droitwich,2023-03-08T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
774937,Belfry Road - Droitwich,2023-03-08T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
774937,Belfry Road - Droitwich,2023-03-08T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-03-08T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-03-08T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-03-08T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-03-08T19:40:00.000+00:00,transformer,,Temperature,C,13.1
774937,Belfry Road - Droitwich,2023-03-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
774937,Belfry Road - Droitwich,2023-03-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
774937,Belfry Road - Droitwich,2023-03-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-03-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
774937,Belfry Road - Droitwich,2023-03-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
774937,Belfry Road - Droitwich,2023-03-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-03-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
774937,Belfry Road - Droitwich,2023-03-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,70.99
774937,Belfry Road - Droitwich,2023-03-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,63.5
774937,Belfry Road - Droitwich,2023-03-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,58.43
774937,Belfry Road - Droitwich,2023-03-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
774937,Belfry Road - Droitwich,2023-03-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,303.5
774937,Belfry Road - Droitwich,2023-03-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.7
774937,Belfry Road - Droitwich,2023-03-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
774937,Belfry Road - Droitwich,2023-03-08T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-03-08T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-03-08T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-03-08T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.84
774937,Belfry Road - Droitwich,2023-03-08T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.86
774937,Belfry Road - Droitwich,2023-03-08T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.03
774937,Belfry Road - Droitwich,2023-03-08T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-03-08T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.3
774937,Belfry Road - Droitwich,2023-03-08T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,125.7
774937,Belfry Road - Droitwich,2023-03-08T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.9
774937,Belfry Road - Droitwich,2023-03-08T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-03-08T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-03-08T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-03-08T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.38
774937,Belfry Road - Droitwich,2023-03-08T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.41
774937,Belfry Road - Droitwich,2023-03-08T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.29
774937,Belfry Road - Droitwich,2023-03-08T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
774937,Belfry Road - Droitwich,2023-03-08T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,202.4
774937,Belfry Road - Droitwich,2023-03-08T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.4
774937,Belfry Road - Droitwich,2023-03-08T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,166.2
774937,Belfry Road - Droitwich,2023-03-08T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-03-08T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-03-08T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-03-08T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.56
774937,Belfry Road - Droitwich,2023-03-08T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
774937,Belfry Road - Droitwich,2023-03-08T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
774937,Belfry Road - Droitwich,2023-03-08T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-03-08T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-03-08T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-03-08T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-03-08T19:30:00.000+00:00,transformer,,Temperature,C,12.9
774937,Belfry Road - Droitwich,2023-03-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
774937,Belfry Road - Droitwich,2023-03-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
774937,Belfry Road - Droitwich,2023-03-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-03-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
774937,Belfry Road - Droitwich,2023-03-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-03-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-03-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
774937,Belfry Road - Droitwich,2023-03-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,82.79
774937,Belfry Road - Droitwich,2023-03-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,59.83
774937,Belfry Road - Droitwich,2023-03-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,68.51
774937,Belfry Road - Droitwich,2023-03-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,95.5
774937,Belfry Road - Droitwich,2023-03-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,346.7
774937,Belfry Road - Droitwich,2023-03-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
774937,Belfry Road - Droitwich,2023-03-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.8
774937,Belfry Road - Droitwich,2023-03-08T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-03-08T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-03-08T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-03-08T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.5
774937,Belfry Road - Droitwich,2023-03-08T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.15
774937,Belfry Road - Droitwich,2023-03-08T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.01
774937,Belfry Road - Droitwich,2023-03-08T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-03-08T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.6
774937,Belfry Road - Droitwich,2023-03-08T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,121.4
774937,Belfry Road - Droitwich,2023-03-08T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.0
774937,Belfry Road - Droitwich,2023-03-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.02
774937,Belfry Road - Droitwich,2023-03-08T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-03-08T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-03-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.68
774937,Belfry Road - Droitwich,2023-03-08T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.4
774937,Belfry Road - Droitwich,2023-03-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.25
774937,Belfry Road - Droitwich,2023-03-08T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
774937,Belfry Road - Droitwich,2023-03-08T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,166.0
774937,Belfry Road - Droitwich,2023-03-08T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
774937,Belfry Road - Droitwich,2023-03-08T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,165.7
774937,Belfry Road - Droitwich,2023-03-08T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-03-08T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-03-08T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
774937,Belfry Road - Droitwich,2023-03-08T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
774937,Belfry Road - Droitwich,2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
774937,Belfry Road - Droitwich,2023-03-08T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-03-08T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-03-08T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-03-08T19:20:00.000+00:00,transformer,,Temperature,C,13.0
774937,Belfry Road - Droitwich,2023-03-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
774937,Belfry Road - Droitwich,2023-03-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
774937,Belfry Road - Droitwich,2023-03-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-03-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
774937,Belfry Road - Droitwich,2023-03-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
774937,Belfry Road - Droitwich,2023-03-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
774937,Belfry Road - Droitwich,2023-03-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
774937,Belfry Road - Droitwich,2023-03-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,64.03
774937,Belfry Road - Droitwich,2023-03-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
774937,Belfry Road - Droitwich,2023-03-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,65.5
774937,Belfry Road - Droitwich,2023-03-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
774937,Belfry Road - Droitwich,2023-03-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.7
774937,Belfry Road - Droitwich,2023-03-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
774937,Belfry Road - Droitwich,2023-03-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.2
774937,Belfry Road - Droitwich,2023-03-08T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-03-08T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-03-08T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-03-08T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.25
774937,Belfry Road - Droitwich,2023-03-08T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.27
774937,Belfry Road - Droitwich,2023-03-08T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.42
774937,Belfry Road - Droitwich,2023-03-08T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-03-08T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.6
774937,Belfry Road - Droitwich,2023-03-08T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,126.4
774937,Belfry Road - Droitwich,2023-03-08T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.6
774937,Belfry Road - Droitwich,2023-03-08T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-03-08T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-03-08T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-03-08T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.14
774937,Belfry Road - Droitwich,2023-03-08T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.78
774937,Belfry Road - Droitwich,2023-03-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,43.35
774937,Belfry Road - Droitwich,2023-03-08T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
774937,Belfry Road - Droitwich,2023-03-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,164.2
774937,Belfry Road - Droitwich,2023-03-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.9
774937,Belfry Road - Droitwich,2023-03-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,182.3
774937,Belfry Road - Droitwich,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
774937,Belfry Road - Droitwich,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
