Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
774937,Belfry Road - Droitwich,2023-03-08T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-03-08T19:10:00.000+00:00,transformer,,Temperature,C,12.8
774937,Belfry Road - Droitwich,2023-03-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
774937,Belfry Road - Droitwich,2023-03-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
774937,Belfry Road - Droitwich,2023-03-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
774937,Belfry Road - Droitwich,2023-03-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
774937,Belfry Road - Droitwich,2023-03-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
774937,Belfry Road - Droitwich,2023-03-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
774937,Belfry Road - Droitwich,2023-03-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,69.27
774937,Belfry Road - Droitwich,2023-03-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,57.5
774937,Belfry Road - Droitwich,2023-03-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,68.32
774937,Belfry Road - Droitwich,2023-03-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
774937,Belfry Road - Droitwich,2023-03-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.1
774937,Belfry Road - Droitwich,2023-03-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
774937,Belfry Road - Droitwich,2023-03-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.8
774937,Belfry Road - Droitwich,2023-03-08T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-08T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-03-08T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-03-08T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.39
774937,Belfry Road - Droitwich,2023-03-08T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.54
774937,Belfry Road - Droitwich,2023-03-08T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.69
774937,Belfry Road - Droitwich,2023-03-08T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-03-08T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.9
774937,Belfry Road - Droitwich,2023-03-08T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,142.6
774937,Belfry Road - Droitwich,2023-03-08T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.5
774937,Belfry Road - Droitwich,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.36
774937,Belfry Road - Droitwich,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.07
774937,Belfry Road - Droitwich,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.92
774937,Belfry Road - Droitwich,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,46.4
774937,Belfry Road - Droitwich,2023-03-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
774937,Belfry Road - Droitwich,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,175.3
774937,Belfry Road - Droitwich,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.3
774937,Belfry Road - Droitwich,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,193.9
774937,Belfry Road - Droitwich,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
774937,Belfry Road - Droitwich,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
774937,Belfry Road - Droitwich,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
774937,Belfry Road - Droitwich,2023-03-08T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-03-08T19:00:00.000+00:00,transformer,,Temperature,C,12.9
774937,Belfry Road - Droitwich,2023-03-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
774937,Belfry Road - Droitwich,2023-03-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
774937,Belfry Road - Droitwich,2023-03-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
774937,Belfry Road - Droitwich,2023-03-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
774937,Belfry Road - Droitwich,2023-03-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
774937,Belfry Road - Droitwich,2023-03-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
774937,Belfry Road - Droitwich,2023-03-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,70.63
774937,Belfry Road - Droitwich,2023-03-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,65.11
774937,Belfry Road - Droitwich,2023-03-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,77.35
774937,Belfry Road - Droitwich,2023-03-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
774937,Belfry Road - Droitwich,2023-03-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,293.1
774937,Belfry Road - Droitwich,2023-03-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.9
774937,Belfry Road - Droitwich,2023-03-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,321.7
774937,Belfry Road - Droitwich,2023-03-08T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-08T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-03-08T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-03-08T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.69
774937,Belfry Road - Droitwich,2023-03-08T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,37.6
774937,Belfry Road - Droitwich,2023-03-08T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.83
774937,Belfry Road - Droitwich,2023-03-08T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-03-08T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.7
774937,Belfry Road - Droitwich,2023-03-08T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,156.0
774937,Belfry Road - Droitwich,2023-03-08T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.8
774937,Belfry Road - Droitwich,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
774937,Belfry Road - Droitwich,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,57.55
774937,Belfry Road - Droitwich,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.08
774937,Belfry Road - Droitwich,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,46.92
774937,Belfry Road - Droitwich,2023-03-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.1
774937,Belfry Road - Droitwich,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,240.4
774937,Belfry Road - Droitwich,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.0
774937,Belfry Road - Droitwich,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,196.9
774937,Belfry Road - Droitwich,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
774937,Belfry Road - Droitwich,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
774937,Belfry Road - Droitwich,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
774937,Belfry Road - Droitwich,2023-03-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-03-08T18:50:00.000+00:00,transformer,,Temperature,C,12.8
774937,Belfry Road - Droitwich,2023-03-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
774937,Belfry Road - Droitwich,2023-03-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
774937,Belfry Road - Droitwich,2023-03-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
774937,Belfry Road - Droitwich,2023-03-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
774937,Belfry Road - Droitwich,2023-03-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
774937,Belfry Road - Droitwich,2023-03-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-03-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,85.67
774937,Belfry Road - Droitwich,2023-03-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,71.43
774937,Belfry Road - Droitwich,2023-03-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,75.35
774937,Belfry Road - Droitwich,2023-03-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
774937,Belfry Road - Droitwich,2023-03-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,356.9
774937,Belfry Road - Droitwich,2023-03-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,297.1
774937,Belfry Road - Droitwich,2023-03-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.6
774937,Belfry Road - Droitwich,2023-03-08T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-03-08T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-03-08T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-03-08T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.67
774937,Belfry Road - Droitwich,2023-03-08T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,42.0
774937,Belfry Road - Droitwich,2023-03-08T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.41
774937,Belfry Road - Droitwich,2023-03-08T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,65.5
774937,Belfry Road - Droitwich,2023-03-08T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.6
774937,Belfry Road - Droitwich,2023-03-08T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,174.7
774937,Belfry Road - Droitwich,2023-03-08T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.0
774937,Belfry Road - Droitwich,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
774937,Belfry Road - Droitwich,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.55
774937,Belfry Road - Droitwich,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.03
774937,Belfry Road - Droitwich,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,45.54
774937,Belfry Road - Droitwich,2023-03-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.1
774937,Belfry Road - Droitwich,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,187.5
774937,Belfry Road - Droitwich,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.6
774937,Belfry Road - Droitwich,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,191.6
774937,Belfry Road - Droitwich,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
774937,Belfry Road - Droitwich,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
774937,Belfry Road - Droitwich,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
774937,Belfry Road - Droitwich,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
774937,Belfry Road - Droitwich,2023-03-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-03-08T18:40:00.000+00:00,transformer,,Temperature,C,12.6
774937,Belfry Road - Droitwich,2023-03-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
774937,Belfry Road - Droitwich,2023-03-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
774937,Belfry Road - Droitwich,2023-03-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
774937,Belfry Road - Droitwich,2023-03-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
774937,Belfry Road - Droitwich,2023-03-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
774937,Belfry Road - Droitwich,2023-03-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-03-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,70.9
774937,Belfry Road - Droitwich,2023-03-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,72.02
774937,Belfry Road - Droitwich,2023-03-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,74.27
774937,Belfry Road - Droitwich,2023-03-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
774937,Belfry Road - Droitwich,2023-03-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,297.3
774937,Belfry Road - Droitwich,2023-03-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,301.2
774937,Belfry Road - Droitwich,2023-03-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,311.2
774937,Belfry Road - Droitwich,2023-03-08T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-03-08T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-03-08T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-08T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.73
774937,Belfry Road - Droitwich,2023-03-08T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,44.54
774937,Belfry Road - Droitwich,2023-03-08T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.97
774937,Belfry Road - Droitwich,2023-03-08T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,71.9
774937,Belfry Road - Droitwich,2023-03-08T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.1
774937,Belfry Road - Droitwich,2023-03-08T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,184.5
774937,Belfry Road - Droitwich,2023-03-08T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.2
774937,Belfry Road - Droitwich,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.86
774937,Belfry Road - Droitwich,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.28
774937,Belfry Road - Droitwich,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.7
774937,Belfry Road - Droitwich,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,59.3
774937,Belfry Road - Droitwich,2023-03-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.2
774937,Belfry Road - Droitwich,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,160.9
774937,Belfry Road - Droitwich,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.7
774937,Belfry Road - Droitwich,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,248.8
774937,Belfry Road - Droitwich,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
774937,Belfry Road - Droitwich,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
774937,Belfry Road - Droitwich,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
774937,Belfry Road - Droitwich,2023-03-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-03-08T18:30:00.000+00:00,transformer,,Temperature,C,12.5
774937,Belfry Road - Droitwich,2023-03-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
774937,Belfry Road - Droitwich,2023-03-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
774937,Belfry Road - Droitwich,2023-03-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
774937,Belfry Road - Droitwich,2023-03-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
774937,Belfry Road - Droitwich,2023-03-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
774937,Belfry Road - Droitwich,2023-03-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
774937,Belfry Road - Droitwich,2023-03-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,65.01
774937,Belfry Road - Droitwich,2023-03-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,81.18
774937,Belfry Road - Droitwich,2023-03-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,82.85
774937,Belfry Road - Droitwich,2023-03-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
774937,Belfry Road - Droitwich,2023-03-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.1
774937,Belfry Road - Droitwich,2023-03-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,337.5
774937,Belfry Road - Droitwich,2023-03-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,347.7
774937,Belfry Road - Droitwich,2023-03-08T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-03-08T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-03-08T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-03-08T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.32
774937,Belfry Road - Droitwich,2023-03-08T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,43.52
774937,Belfry Road - Droitwich,2023-03-08T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.96
774937,Belfry Road - Droitwich,2023-03-08T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,65.3
774937,Belfry Road - Droitwich,2023-03-08T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.5
774937,Belfry Road - Droitwich,2023-03-08T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,180.0
774937,Belfry Road - Droitwich,2023-03-08T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.1
774937,Belfry Road - Droitwich,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.56
774937,Belfry Road - Droitwich,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.15
774937,Belfry Road - Droitwich,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,57.6
774937,Belfry Road - Droitwich,2023-03-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.9
774937,Belfry Road - Droitwich,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,183.4
774937,Belfry Road - Droitwich,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.4
774937,Belfry Road - Droitwich,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,242.6
774937,Belfry Road - Droitwich,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.23
774937,Belfry Road - Droitwich,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
774937,Belfry Road - Droitwich,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
774937,Belfry Road - Droitwich,2023-03-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
774937,Belfry Road - Droitwich,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-03-08T18:20:00.000+00:00,transformer,,Temperature,C,12.0
774937,Belfry Road - Droitwich,2023-03-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
774937,Belfry Road - Droitwich,2023-03-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
774937,Belfry Road - Droitwich,2023-03-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
774937,Belfry Road - Droitwich,2023-03-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
774937,Belfry Road - Droitwich,2023-03-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-03-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-03-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,73.11
774937,Belfry Road - Droitwich,2023-03-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,76.52
774937,Belfry Road - Droitwich,2023-03-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,84.83
774937,Belfry Road - Droitwich,2023-03-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
774937,Belfry Road - Droitwich,2023-03-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,305.5
774937,Belfry Road - Droitwich,2023-03-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,318.8
774937,Belfry Road - Droitwich,2023-03-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,355.7
774937,Belfry Road - Droitwich,2023-03-08T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-03-08T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-03-08T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-03-08T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.7
774937,Belfry Road - Droitwich,2023-03-08T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,50.77
774937,Belfry Road - Droitwich,2023-03-08T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.31
774937,Belfry Road - Droitwich,2023-03-08T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,88.0
774937,Belfry Road - Droitwich,2023-03-08T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.9
774937,Belfry Road - Droitwich,2023-03-08T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,209.9
774937,Belfry Road - Droitwich,2023-03-08T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.3
774937,Belfry Road - Droitwich,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
774937,Belfry Road - Droitwich,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.51
774937,Belfry Road - Droitwich,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.26
774937,Belfry Road - Droitwich,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,48.1
774937,Belfry Road - Droitwich,2023-03-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
774937,Belfry Road - Droitwich,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,182.2
774937,Belfry Road - Droitwich,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.7
774937,Belfry Road - Droitwich,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,203.1
774937,Belfry Road - Droitwich,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
774937,Belfry Road - Droitwich,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.58
774937,Belfry Road - Droitwich,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
774937,Belfry Road - Droitwich,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
774937,Belfry Road - Droitwich,2023-03-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
774937,Belfry Road - Droitwich,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-03-08T18:10:00.000+00:00,transformer,,Temperature,C,11.8
774937,Belfry Road - Droitwich,2023-03-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
774937,Belfry Road - Droitwich,2023-03-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
774937,Belfry Road - Droitwich,2023-03-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-03-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
774937,Belfry Road - Droitwich,2023-03-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
774937,Belfry Road - Droitwich,2023-03-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-03-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
774937,Belfry Road - Droitwich,2023-03-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,72.8
774937,Belfry Road - Droitwich,2023-03-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,90.09
774937,Belfry Road - Droitwich,2023-03-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,75.8
774937,Belfry Road - Droitwich,2023-03-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
774937,Belfry Road - Droitwich,2023-03-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,304.1
774937,Belfry Road - Droitwich,2023-03-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,373.7
774937,Belfry Road - Droitwich,2023-03-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.5
774937,Belfry Road - Droitwich,2023-03-08T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-03-08T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-03-08T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-03-08T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.06
774937,Belfry Road - Droitwich,2023-03-08T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,58.11
774937,Belfry Road - Droitwich,2023-03-08T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.89
774937,Belfry Road - Droitwich,2023-03-08T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,104.6
774937,Belfry Road - Droitwich,2023-03-08T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.2
774937,Belfry Road - Droitwich,2023-03-08T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,239.9
774937,Belfry Road - Droitwich,2023-03-08T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.3
774937,Belfry Road - Droitwich,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.99
774937,Belfry Road - Droitwich,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
774937,Belfry Road - Droitwich,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.01
774937,Belfry Road - Droitwich,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.6
774937,Belfry Road - Droitwich,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,51.82
774937,Belfry Road - Droitwich,2023-03-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,180.3
774937,Belfry Road - Droitwich,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.3
774937,Belfry Road - Droitwich,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,218.8
774937,Belfry Road - Droitwich,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
774937,Belfry Road - Droitwich,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.2
774937,Belfry Road - Droitwich,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
774937,Belfry Road - Droitwich,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
774937,Belfry Road - Droitwich,2023-03-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-03-08T18:00:00.000+00:00,transformer,,Temperature,C,11.3
774937,Belfry Road - Droitwich,2023-03-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
774937,Belfry Road - Droitwich,2023-03-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
774937,Belfry Road - Droitwich,2023-03-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
774937,Belfry Road - Droitwich,2023-03-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
774937,Belfry Road - Droitwich,2023-03-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
774937,Belfry Road - Droitwich,2023-03-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
774937,Belfry Road - Droitwich,2023-03-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,70.27
774937,Belfry Road - Droitwich,2023-03-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,94.91
774937,Belfry Road - Droitwich,2023-03-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,78.81
774937,Belfry Road - Droitwich,2023-03-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
774937,Belfry Road - Droitwich,2023-03-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,294.2
774937,Belfry Road - Droitwich,2023-03-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,393.5
774937,Belfry Road - Droitwich,2023-03-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,331.9
774937,Belfry Road - Droitwich,2023-03-08T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-03-08T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-03-08T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-03-08T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.23
774937,Belfry Road - Droitwich,2023-03-08T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,57.29
774937,Belfry Road - Droitwich,2023-03-08T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.7
774937,Belfry Road - Droitwich,2023-03-08T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,107.2
774937,Belfry Road - Droitwich,2023-03-08T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.9
774937,Belfry Road - Droitwich,2023-03-08T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,237.5
774937,Belfry Road - Droitwich,2023-03-08T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.1
774937,Belfry Road - Droitwich,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.13
774937,Belfry Road - Droitwich,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
774937,Belfry Road - Droitwich,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.81
774937,Belfry Road - Droitwich,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.26
774937,Belfry Road - Droitwich,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,48.08
774937,Belfry Road - Droitwich,2023-03-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
774937,Belfry Road - Droitwich,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,179.5
774937,Belfry Road - Droitwich,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.0
774937,Belfry Road - Droitwich,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,202.5
774937,Belfry Road - Droitwich,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
774937,Belfry Road - Droitwich,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
774937,Belfry Road - Droitwich,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
774937,Belfry Road - Droitwich,2023-03-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-03-08T17:50:00.000+00:00,transformer,,Temperature,C,11.2
774937,Belfry Road - Droitwich,2023-03-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
774937,Belfry Road - Droitwich,2023-03-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
774937,Belfry Road - Droitwich,2023-03-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
774937,Belfry Road - Droitwich,2023-03-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
774937,Belfry Road - Droitwich,2023-03-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-03-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
774937,Belfry Road - Droitwich,2023-03-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,65.69
774937,Belfry Road - Droitwich,2023-03-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,97.07
774937,Belfry Road - Droitwich,2023-03-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,75.31
774937,Belfry Road - Droitwich,2023-03-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,97.7
774937,Belfry Road - Droitwich,2023-03-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.6
774937,Belfry Road - Droitwich,2023-03-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,402.9
774937,Belfry Road - Droitwich,2023-03-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,317.5
774937,Belfry Road - Droitwich,2023-03-08T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-08T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-03-08T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-03-08T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.34
774937,Belfry Road - Droitwich,2023-03-08T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,50.18
774937,Belfry Road - Droitwich,2023-03-08T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.76
774937,Belfry Road - Droitwich,2023-03-08T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,89.8
774937,Belfry Road - Droitwich,2023-03-08T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.3
774937,Belfry Road - Droitwich,2023-03-08T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,208.2
774937,Belfry Road - Droitwich,2023-03-08T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.9
774937,Belfry Road - Droitwich,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
774937,Belfry Road - Droitwich,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.32
774937,Belfry Road - Droitwich,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.3
774937,Belfry Road - Droitwich,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,48.34
774937,Belfry Road - Droitwich,2023-03-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
774937,Belfry Road - Droitwich,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,181.9
774937,Belfry Road - Droitwich,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.8
774937,Belfry Road - Droitwich,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,204.1
774937,Belfry Road - Droitwich,2023-03-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-03-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
774937,Belfry Road - Droitwich,2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
774937,Belfry Road - Droitwich,2023-03-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
774937,Belfry Road - Droitwich,2023-03-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
774937,Belfry Road - Droitwich,2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
774937,Belfry Road - Droitwich,2023-03-08T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-03-08T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-03-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
774937,Belfry Road - Droitwich,2023-03-08T17:40:00.000+00:00,transformer,,Temperature,C,11.3
774937,Belfry Road - Droitwich,2023-03-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
774937,Belfry Road - Droitwich,2023-03-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
774937,Belfry Road - Droitwich,2023-03-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
774937,Belfry Road - Droitwich,2023-03-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
774937,Belfry Road - Droitwich,2023-03-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
774937,Belfry Road - Droitwich,2023-03-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
774937,Belfry Road - Droitwich,2023-03-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,64.64
774937,Belfry Road - Droitwich,2023-03-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,80.69
774937,Belfry Road - Droitwich,2023-03-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,77.24
774937,Belfry Road - Droitwich,2023-03-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
774937,Belfry Road - Droitwich,2023-03-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.8
774937,Belfry Road - Droitwich,2023-03-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,336.5
774937,Belfry Road - Droitwich,2023-03-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,325.3
774937,Belfry Road - Droitwich,2023-03-08T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-03-08T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-03-08T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-03-08T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.8
774937,Belfry Road - Droitwich,2023-03-08T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,43.93
774937,Belfry Road - Droitwich,2023-03-08T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.05
774937,Belfry Road - Droitwich,2023-03-08T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,73.5
774937,Belfry Road - Droitwich,2023-03-08T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.1
774937,Belfry Road - Droitwich,2023-03-08T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,181.9
774937,Belfry Road - Droitwich,2023-03-08T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.1
774937,Belfry Road - Droitwich,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.85
774937,Belfry Road - Droitwich,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,50.65
774937,Belfry Road - Droitwich,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.66
774937,Belfry Road - Droitwich,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.84
774937,Belfry Road - Droitwich,2023-03-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,211.2
774937,Belfry Road - Droitwich,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.6
774937,Belfry Road - Droitwich,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.6
774937,Belfry Road - Droitwich,2023-03-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
774937,Belfry Road - Droitwich,2023-03-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
774937,Belfry Road - Droitwich,2023-03-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
774937,Belfry Road - Droitwich,2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.46
774937,Belfry Road - Droitwich,2023-03-08T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-03-08T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-03-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-03-08T17:30:00.000+00:00,transformer,,Temperature,C,11.3
774937,Belfry Road - Droitwich,2023-03-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
774937,Belfry Road - Droitwich,2023-03-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
774937,Belfry Road - Droitwich,2023-03-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-03-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
774937,Belfry Road - Droitwich,2023-03-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
774937,Belfry Road - Droitwich,2023-03-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-03-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
774937,Belfry Road - Droitwich,2023-03-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,70.72
774937,Belfry Road - Droitwich,2023-03-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,74.4
774937,Belfry Road - Droitwich,2023-03-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,65.35
774937,Belfry Road - Droitwich,2023-03-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
774937,Belfry Road - Droitwich,2023-03-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.9
774937,Belfry Road - Droitwich,2023-03-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.2
774937,Belfry Road - Droitwich,2023-03-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.8
774937,Belfry Road - Droitwich,2023-03-08T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
