Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-08T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-03-08T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-03-08T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.05
774937,Belfry Road - Droitwich,2023-03-08T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,37.16
774937,Belfry Road - Droitwich,2023-03-08T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.83
774937,Belfry Road - Droitwich,2023-03-08T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,65.3
774937,Belfry Road - Droitwich,2023-03-08T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.9
774937,Belfry Road - Droitwich,2023-03-08T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,154.2
774937,Belfry Road - Droitwich,2023-03-08T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.2
774937,Belfry Road - Droitwich,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
774937,Belfry Road - Droitwich,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,52.54
774937,Belfry Road - Droitwich,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.14
774937,Belfry Road - Droitwich,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.93
774937,Belfry Road - Droitwich,2023-03-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.7
774937,Belfry Road - Droitwich,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,224.4
774937,Belfry Road - Droitwich,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.1
774937,Belfry Road - Droitwich,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.3
774937,Belfry Road - Droitwich,2023-03-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-03-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
774937,Belfry Road - Droitwich,2023-03-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
774937,Belfry Road - Droitwich,2023-03-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
774937,Belfry Road - Droitwich,2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
774937,Belfry Road - Droitwich,2023-03-08T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-03-08T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-03-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-03-08T17:20:00.000+00:00,transformer,,Temperature,C,11.2
774937,Belfry Road - Droitwich,2023-03-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
774937,Belfry Road - Droitwich,2023-03-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
774937,Belfry Road - Droitwich,2023-03-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
774937,Belfry Road - Droitwich,2023-03-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
774937,Belfry Road - Droitwich,2023-03-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
774937,Belfry Road - Droitwich,2023-03-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
774937,Belfry Road - Droitwich,2023-03-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,73.55
774937,Belfry Road - Droitwich,2023-03-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,67.73
774937,Belfry Road - Droitwich,2023-03-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,57.79
774937,Belfry Road - Droitwich,2023-03-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
774937,Belfry Road - Droitwich,2023-03-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,309.0
774937,Belfry Road - Droitwich,2023-03-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.4
774937,Belfry Road - Droitwich,2023-03-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
774937,Belfry Road - Droitwich,2023-03-08T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-03-08T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-03-08T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-03-08T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.29
774937,Belfry Road - Droitwich,2023-03-08T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,38.62
774937,Belfry Road - Droitwich,2023-03-08T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.77
774937,Belfry Road - Droitwich,2023-03-08T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,67.6
774937,Belfry Road - Droitwich,2023-03-08T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.8
774937,Belfry Road - Droitwich,2023-03-08T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,159.7
774937,Belfry Road - Droitwich,2023-03-08T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.7
774937,Belfry Road - Droitwich,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.04
774937,Belfry Road - Droitwich,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.31
774937,Belfry Road - Droitwich,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.16
774937,Belfry Road - Droitwich,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.12
774937,Belfry Road - Droitwich,2023-03-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,160.8
774937,Belfry Road - Droitwich,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.4
774937,Belfry Road - Droitwich,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.6
774937,Belfry Road - Droitwich,2023-03-08T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-03-08T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-03-08T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-03-08T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
774937,Belfry Road - Droitwich,2023-03-08T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
774937,Belfry Road - Droitwich,2023-03-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
774937,Belfry Road - Droitwich,2023-03-08T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-03-08T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-03-08T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-03-08T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-03-08T17:10:00.000+00:00,transformer,,Temperature,C,11.2
774937,Belfry Road - Droitwich,2023-03-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
774937,Belfry Road - Droitwich,2023-03-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
774937,Belfry Road - Droitwich,2023-03-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-03-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
774937,Belfry Road - Droitwich,2023-03-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
774937,Belfry Road - Droitwich,2023-03-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-03-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-03-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,61.68
774937,Belfry Road - Droitwich,2023-03-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,65.0
774937,Belfry Road - Droitwich,2023-03-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,52.73
774937,Belfry Road - Droitwich,2023-03-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
774937,Belfry Road - Droitwich,2023-03-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.8
774937,Belfry Road - Droitwich,2023-03-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.4
774937,Belfry Road - Droitwich,2023-03-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
774937,Belfry Road - Droitwich,2023-03-08T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-03-08T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
774937,Belfry Road - Droitwich,2023-03-08T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-03-08T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.51
774937,Belfry Road - Droitwich,2023-03-08T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,38.43
774937,Belfry Road - Droitwich,2023-03-08T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.18
774937,Belfry Road - Droitwich,2023-03-08T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-03-08T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.1
774937,Belfry Road - Droitwich,2023-03-08T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,158.3
774937,Belfry Road - Droitwich,2023-03-08T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,128.2
774937,Belfry Road - Droitwich,2023-03-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-03-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
774937,Belfry Road - Droitwich,2023-03-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
774937,Belfry Road - Droitwich,2023-03-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.53
774937,Belfry Road - Droitwich,2023-03-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.89
774937,Belfry Road - Droitwich,2023-03-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.74
774937,Belfry Road - Droitwich,2023-03-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
774937,Belfry Road - Droitwich,2023-03-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.2
774937,Belfry Road - Droitwich,2023-03-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
774937,Belfry Road - Droitwich,2023-03-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.0
774937,Belfry Road - Droitwich,2023-03-08T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-03-08T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-08T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
774937,Belfry Road - Droitwich,2023-03-08T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
774937,Belfry Road - Droitwich,2023-03-08T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
774937,Belfry Road - Droitwich,2023-03-08T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
774937,Belfry Road - Droitwich,2023-03-08T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-03-08T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-03-08T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-03-08T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-03-08T17:00:00.000+00:00,transformer,,Temperature,C,11.1
774937,Belfry Road - Droitwich,2023-03-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
774937,Belfry Road - Droitwich,2023-03-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
774937,Belfry Road - Droitwich,2023-03-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
774937,Belfry Road - Droitwich,2023-03-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
774937,Belfry Road - Droitwich,2023-03-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-03-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-03-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,58.15
774937,Belfry Road - Droitwich,2023-03-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,61.6
774937,Belfry Road - Droitwich,2023-03-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,71.82
774937,Belfry Road - Droitwich,2023-03-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
774937,Belfry Road - Droitwich,2023-03-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
774937,Belfry Road - Droitwich,2023-03-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
774937,Belfry Road - Droitwich,2023-03-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.2
774937,Belfry Road - Droitwich,2023-03-08T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-03-08T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.63
774937,Belfry Road - Droitwich,2023-03-08T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
774937,Belfry Road - Droitwich,2023-03-08T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.15
774937,Belfry Road - Droitwich,2023-03-08T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,41.81
774937,Belfry Road - Droitwich,2023-03-08T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.56
774937,Belfry Road - Droitwich,2023-03-08T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,74.3
774937,Belfry Road - Droitwich,2023-03-08T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.0
774937,Belfry Road - Droitwich,2023-03-08T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,173.0
774937,Belfry Road - Droitwich,2023-03-08T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.6
774937,Belfry Road - Droitwich,2023-03-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-03-08T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-03-08T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-03-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.94
774937,Belfry Road - Droitwich,2023-03-08T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.85
774937,Belfry Road - Droitwich,2023-03-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.22
774937,Belfry Road - Droitwich,2023-03-08T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-03-08T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.6
774937,Belfry Road - Droitwich,2023-03-08T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
774937,Belfry Road - Droitwich,2023-03-08T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.5
774937,Belfry Road - Droitwich,2023-03-08T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-03-08T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-03-08T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-03-08T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
774937,Belfry Road - Droitwich,2023-03-08T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
774937,Belfry Road - Droitwich,2023-03-08T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
774937,Belfry Road - Droitwich,2023-03-08T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-03-08T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-03-08T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-03-08T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-03-08T16:50:00.000+00:00,transformer,,Temperature,C,11.3
774937,Belfry Road - Droitwich,2023-03-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
774937,Belfry Road - Droitwich,2023-03-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
774937,Belfry Road - Droitwich,2023-03-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
774937,Belfry Road - Droitwich,2023-03-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
774937,Belfry Road - Droitwich,2023-03-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-03-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,52.42
774937,Belfry Road - Droitwich,2023-03-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,64.89
774937,Belfry Road - Droitwich,2023-03-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,59.17
774937,Belfry Road - Droitwich,2023-03-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
774937,Belfry Road - Droitwich,2023-03-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
774937,Belfry Road - Droitwich,2023-03-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.9
774937,Belfry Road - Droitwich,2023-03-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
774937,Belfry Road - Droitwich,2023-03-08T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-03-08T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.99
774937,Belfry Road - Droitwich,2023-03-08T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-08T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.79
774937,Belfry Road - Droitwich,2023-03-08T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,46.55
774937,Belfry Road - Droitwich,2023-03-08T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.85
774937,Belfry Road - Droitwich,2023-03-08T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,87.2
774937,Belfry Road - Droitwich,2023-03-08T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-03-08T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,191.5
774937,Belfry Road - Droitwich,2023-03-08T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.9
774937,Belfry Road - Droitwich,2023-03-08T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-03-08T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-03-08T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-03-08T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.66
774937,Belfry Road - Droitwich,2023-03-08T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.22
774937,Belfry Road - Droitwich,2023-03-08T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.14
774937,Belfry Road - Droitwich,2023-03-08T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-03-08T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.0
774937,Belfry Road - Droitwich,2023-03-08T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
774937,Belfry Road - Droitwich,2023-03-08T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.0
774937,Belfry Road - Droitwich,2023-03-08T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-03-08T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-03-08T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-03-08T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
774937,Belfry Road - Droitwich,2023-03-08T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
774937,Belfry Road - Droitwich,2023-03-08T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
774937,Belfry Road - Droitwich,2023-03-08T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-03-08T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-03-08T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-03-08T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-03-08T16:40:00.000+00:00,transformer,,Temperature,C,11.2
774937,Belfry Road - Droitwich,2023-03-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
774937,Belfry Road - Droitwich,2023-03-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
774937,Belfry Road - Droitwich,2023-03-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
774937,Belfry Road - Droitwich,2023-03-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
774937,Belfry Road - Droitwich,2023-03-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
774937,Belfry Road - Droitwich,2023-03-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,47.88
774937,Belfry Road - Droitwich,2023-03-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,69.91
774937,Belfry Road - Droitwich,2023-03-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,50.43
774937,Belfry Road - Droitwich,2023-03-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
774937,Belfry Road - Droitwich,2023-03-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
774937,Belfry Road - Droitwich,2023-03-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,289.2
774937,Belfry Road - Droitwich,2023-03-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
774937,Belfry Road - Droitwich,2023-03-08T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-03-08T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.82
774937,Belfry Road - Droitwich,2023-03-08T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-08T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.65
774937,Belfry Road - Droitwich,2023-03-08T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,42.02
774937,Belfry Road - Droitwich,2023-03-08T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.75
774937,Belfry Road - Droitwich,2023-03-08T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,75.7
774937,Belfry Road - Droitwich,2023-03-08T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-03-08T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,173.0
774937,Belfry Road - Droitwich,2023-03-08T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.3
774937,Belfry Road - Droitwich,2023-03-08T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.14
774937,Belfry Road - Droitwich,2023-03-08T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-03-08T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
774937,Belfry Road - Droitwich,2023-03-08T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.02
774937,Belfry Road - Droitwich,2023-03-08T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.43
774937,Belfry Road - Droitwich,2023-03-08T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.94
774937,Belfry Road - Droitwich,2023-03-08T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-03-08T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.0
774937,Belfry Road - Droitwich,2023-03-08T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
774937,Belfry Road - Droitwich,2023-03-08T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.2
774937,Belfry Road - Droitwich,2023-03-08T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-03-08T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-03-08T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
774937,Belfry Road - Droitwich,2023-03-08T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
774937,Belfry Road - Droitwich,2023-03-08T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
774937,Belfry Road - Droitwich,2023-03-08T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
774937,Belfry Road - Droitwich,2023-03-08T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-03-08T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-03-08T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-03-08T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-03-08T16:30:00.000+00:00,transformer,,Temperature,C,11.2
774937,Belfry Road - Droitwich,2023-03-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
774937,Belfry Road - Droitwich,2023-03-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
774937,Belfry Road - Droitwich,2023-03-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-03-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
774937,Belfry Road - Droitwich,2023-03-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
774937,Belfry Road - Droitwich,2023-03-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-03-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-03-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.09
774937,Belfry Road - Droitwich,2023-03-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,63.77
774937,Belfry Road - Droitwich,2023-03-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.55
774937,Belfry Road - Droitwich,2023-03-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
774937,Belfry Road - Droitwich,2023-03-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
774937,Belfry Road - Droitwich,2023-03-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.3
774937,Belfry Road - Droitwich,2023-03-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
774937,Belfry Road - Droitwich,2023-03-08T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-03-08T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.72
774937,Belfry Road - Droitwich,2023-03-08T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-03-08T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.91
774937,Belfry Road - Droitwich,2023-03-08T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,38.33
774937,Belfry Road - Droitwich,2023-03-08T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.83
774937,Belfry Road - Droitwich,2023-03-08T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,77.7
774937,Belfry Road - Droitwich,2023-03-08T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-03-08T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,158.0
774937,Belfry Road - Droitwich,2023-03-08T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-03-08T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.63
774937,Belfry Road - Droitwich,2023-03-08T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-08T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-03-08T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.26
774937,Belfry Road - Droitwich,2023-03-08T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.69
774937,Belfry Road - Droitwich,2023-03-08T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.1
774937,Belfry Road - Droitwich,2023-03-08T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-03-08T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.7
774937,Belfry Road - Droitwich,2023-03-08T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
774937,Belfry Road - Droitwich,2023-03-08T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.5
774937,Belfry Road - Droitwich,2023-03-08T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-08T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-03-08T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
774937,Belfry Road - Droitwich,2023-03-08T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
774937,Belfry Road - Droitwich,2023-03-08T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
774937,Belfry Road - Droitwich,2023-03-08T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
774937,Belfry Road - Droitwich,2023-03-08T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-03-08T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-03-08T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-03-08T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-03-08T16:20:00.000+00:00,transformer,,Temperature,C,11.1
774937,Belfry Road - Droitwich,2023-03-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-03-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
774937,Belfry Road - Droitwich,2023-03-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
774937,Belfry Road - Droitwich,2023-03-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-03-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
774937,Belfry Road - Droitwich,2023-03-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
774937,Belfry Road - Droitwich,2023-03-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-03-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-03-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.07
774937,Belfry Road - Droitwich,2023-03-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,60.44
774937,Belfry Road - Droitwich,2023-03-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.68
774937,Belfry Road - Droitwich,2023-03-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
774937,Belfry Road - Droitwich,2023-03-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
774937,Belfry Road - Droitwich,2023-03-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
774937,Belfry Road - Droitwich,2023-03-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
774937,Belfry Road - Droitwich,2023-03-08T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-08T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.66
774937,Belfry Road - Droitwich,2023-03-08T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-08T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.78
774937,Belfry Road - Droitwich,2023-03-08T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,38.4
774937,Belfry Road - Droitwich,2023-03-08T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.61
774937,Belfry Road - Droitwich,2023-03-08T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,81.6
774937,Belfry Road - Droitwich,2023-03-08T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-03-08T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,158.7
774937,Belfry Road - Droitwich,2023-03-08T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.3
774937,Belfry Road - Droitwich,2023-03-08T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-03-08T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-03-08T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
774937,Belfry Road - Droitwich,2023-03-08T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.2
774937,Belfry Road - Droitwich,2023-03-08T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.37
774937,Belfry Road - Droitwich,2023-03-08T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.94
774937,Belfry Road - Droitwich,2023-03-08T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-03-08T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.3
774937,Belfry Road - Droitwich,2023-03-08T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.3
774937,Belfry Road - Droitwich,2023-03-08T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.1
774937,Belfry Road - Droitwich,2023-03-08T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
774937,Belfry Road - Droitwich,2023-03-08T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-03-08T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-03-08T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
774937,Belfry Road - Droitwich,2023-03-08T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
774937,Belfry Road - Droitwich,2023-03-08T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
774937,Belfry Road - Droitwich,2023-03-08T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-03-08T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-03-08T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-03-08T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-03-08T16:10:00.000+00:00,transformer,,Temperature,C,11.0
774937,Belfry Road - Droitwich,2023-03-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-03-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
774937,Belfry Road - Droitwich,2023-03-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
774937,Belfry Road - Droitwich,2023-03-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-03-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
774937,Belfry Road - Droitwich,2023-03-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
774937,Belfry Road - Droitwich,2023-03-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-03-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
774937,Belfry Road - Droitwich,2023-03-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.11
774937,Belfry Road - Droitwich,2023-03-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,60.85
774937,Belfry Road - Droitwich,2023-03-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.77
774937,Belfry Road - Droitwich,2023-03-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
774937,Belfry Road - Droitwich,2023-03-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
774937,Belfry Road - Droitwich,2023-03-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
774937,Belfry Road - Droitwich,2023-03-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
774937,Belfry Road - Droitwich,2023-03-08T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-03-08T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.96
774937,Belfry Road - Droitwich,2023-03-08T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-08T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.88
774937,Belfry Road - Droitwich,2023-03-08T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,36.78
774937,Belfry Road - Droitwich,2023-03-08T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.93
774937,Belfry Road - Droitwich,2023-03-08T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,73.5
774937,Belfry Road - Droitwich,2023-03-08T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-03-08T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,151.8
774937,Belfry Road - Droitwich,2023-03-08T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
774937,Belfry Road - Droitwich,2023-03-08T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-03-08T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-03-08T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
774937,Belfry Road - Droitwich,2023-03-08T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.46
774937,Belfry Road - Droitwich,2023-03-08T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.04
774937,Belfry Road - Droitwich,2023-03-08T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.3
774937,Belfry Road - Droitwich,2023-03-08T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-03-08T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.3
774937,Belfry Road - Droitwich,2023-03-08T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.9
774937,Belfry Road - Droitwich,2023-03-08T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.1
774937,Belfry Road - Droitwich,2023-03-08T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-03-08T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-03-08T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-03-08T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
774937,Belfry Road - Droitwich,2023-03-08T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
774937,Belfry Road - Droitwich,2023-03-08T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
774937,Belfry Road - Droitwich,2023-03-08T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-03-08T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-03-08T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-03-08T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-03-08T16:00:00.000+00:00,transformer,,Temperature,C,11.0
774937,Belfry Road - Droitwich,2023-03-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
774937,Belfry Road - Droitwich,2023-03-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
774937,Belfry Road - Droitwich,2023-03-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-03-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
774937,Belfry Road - Droitwich,2023-03-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
774937,Belfry Road - Droitwich,2023-03-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-03-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
774937,Belfry Road - Droitwich,2023-03-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,40.1
774937,Belfry Road - Droitwich,2023-03-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,64.34
774937,Belfry Road - Droitwich,2023-03-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,44.06
774937,Belfry Road - Droitwich,2023-03-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
774937,Belfry Road - Droitwich,2023-03-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
774937,Belfry Road - Droitwich,2023-03-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.4
774937,Belfry Road - Droitwich,2023-03-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
774937,Belfry Road - Droitwich,2023-03-08T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-03-08T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
774937,Belfry Road - Droitwich,2023-03-08T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-03-08T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.33
774937,Belfry Road - Droitwich,2023-03-08T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.75
774937,Belfry Road - Droitwich,2023-03-08T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.99
774937,Belfry Road - Droitwich,2023-03-08T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,60.9
774937,Belfry Road - Droitwich,2023-03-08T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-03-08T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,135.5
774937,Belfry Road - Droitwich,2023-03-08T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-03-08T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-03-08T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-03-08T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-03-08T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.27
774937,Belfry Road - Droitwich,2023-03-08T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.56
774937,Belfry Road - Droitwich,2023-03-08T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.63
774937,Belfry Road - Droitwich,2023-03-08T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-03-08T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.4
774937,Belfry Road - Droitwich,2023-03-08T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.5
774937,Belfry Road - Droitwich,2023-03-08T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.7
774937,Belfry Road - Droitwich,2023-03-08T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-03-08T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-03-08T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-03-08T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
774937,Belfry Road - Droitwich,2023-03-08T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
774937,Belfry Road - Droitwich,2023-03-08T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
774937,Belfry Road - Droitwich,2023-03-08T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-03-08T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-03-08T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-03-08T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-03-08T15:50:00.000+00:00,transformer,,Temperature,C,11.1
774937,Belfry Road - Droitwich,2023-03-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
774937,Belfry Road - Droitwich,2023-03-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
774937,Belfry Road - Droitwich,2023-03-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
774937,Belfry Road - Droitwich,2023-03-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
774937,Belfry Road - Droitwich,2023-03-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
774937,Belfry Road - Droitwich,2023-03-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
774937,Belfry Road - Droitwich,2023-03-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.58
774937,Belfry Road - Droitwich,2023-03-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,58.43
774937,Belfry Road - Droitwich,2023-03-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.3
774937,Belfry Road - Droitwich,2023-03-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
774937,Belfry Road - Droitwich,2023-03-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
774937,Belfry Road - Droitwich,2023-03-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
774937,Belfry Road - Droitwich,2023-03-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
774937,Belfry Road - Droitwich,2023-03-08T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-03-08T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.08
774937,Belfry Road - Droitwich,2023-03-08T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-03-08T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.1
774937,Belfry Road - Droitwich,2023-03-08T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.15
774937,Belfry Road - Droitwich,2023-03-08T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.02
774937,Belfry Road - Droitwich,2023-03-08T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,59.9
774937,Belfry Road - Droitwich,2023-03-08T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-03-08T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,132.8
774937,Belfry Road - Droitwich,2023-03-08T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-03-08T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
774937,Belfry Road - Droitwich,2023-03-08T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-03-08T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-03-08T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.01
774937,Belfry Road - Droitwich,2023-03-08T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.97
774937,Belfry Road - Droitwich,2023-03-08T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.95
774937,Belfry Road - Droitwich,2023-03-08T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-03-08T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.8
774937,Belfry Road - Droitwich,2023-03-08T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
774937,Belfry Road - Droitwich,2023-03-08T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.5
774937,Belfry Road - Droitwich,2023-03-08T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-03-08T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-03-08T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
