Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-08T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-03-08T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
774937,Belfry Road - Droitwich,2023-03-08T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
774937,Belfry Road - Droitwich,2023-03-08T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
774937,Belfry Road - Droitwich,2023-03-08T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-03-08T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-03-08T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-03-08T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-03-08T12:10:00.000+00:00,transformer,,Temperature,C,10.9
774937,Belfry Road - Droitwich,2023-03-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
774937,Belfry Road - Droitwich,2023-03-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
774937,Belfry Road - Droitwich,2023-03-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
774937,Belfry Road - Droitwich,2023-03-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-03-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
774937,Belfry Road - Droitwich,2023-03-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
774937,Belfry Road - Droitwich,2023-03-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.52
774937,Belfry Road - Droitwich,2023-03-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,39.04
774937,Belfry Road - Droitwich,2023-03-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.98
774937,Belfry Road - Droitwich,2023-03-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-03-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
774937,Belfry Road - Droitwich,2023-03-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
774937,Belfry Road - Droitwich,2023-03-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
774937,Belfry Road - Droitwich,2023-03-08T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-03-08T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
774937,Belfry Road - Droitwich,2023-03-08T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-03-08T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.04
774937,Belfry Road - Droitwich,2023-03-08T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.84
774937,Belfry Road - Droitwich,2023-03-08T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.45
774937,Belfry Road - Droitwich,2023-03-08T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-03-08T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.1
774937,Belfry Road - Droitwich,2023-03-08T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-03-08T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
774937,Belfry Road - Droitwich,2023-03-08T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-03-08T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-03-08T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-03-08T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.46
774937,Belfry Road - Droitwich,2023-03-08T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.24
774937,Belfry Road - Droitwich,2023-03-08T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.04
774937,Belfry Road - Droitwich,2023-03-08T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-03-08T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
774937,Belfry Road - Droitwich,2023-03-08T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
774937,Belfry Road - Droitwich,2023-03-08T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
774937,Belfry Road - Droitwich,2023-03-08T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-03-08T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
774937,Belfry Road - Droitwich,2023-03-08T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-03-08T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
774937,Belfry Road - Droitwich,2023-03-08T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.52
774937,Belfry Road - Droitwich,2023-03-08T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
774937,Belfry Road - Droitwich,2023-03-08T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-03-08T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-03-08T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-03-08T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-03-08T12:00:00.000+00:00,transformer,,Temperature,C,10.8
774937,Belfry Road - Droitwich,2023-03-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
774937,Belfry Road - Droitwich,2023-03-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
774937,Belfry Road - Droitwich,2023-03-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
774937,Belfry Road - Droitwich,2023-03-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
774937,Belfry Road - Droitwich,2023-03-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-03-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
774937,Belfry Road - Droitwich,2023-03-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.75
774937,Belfry Road - Droitwich,2023-03-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,37.6
774937,Belfry Road - Droitwich,2023-03-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.9
774937,Belfry Road - Droitwich,2023-03-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-03-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
774937,Belfry Road - Droitwich,2023-03-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
774937,Belfry Road - Droitwich,2023-03-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
774937,Belfry Road - Droitwich,2023-03-08T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-03-08T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
774937,Belfry Road - Droitwich,2023-03-08T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-03-08T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.3
774937,Belfry Road - Droitwich,2023-03-08T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.97
774937,Belfry Road - Droitwich,2023-03-08T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.91
774937,Belfry Road - Droitwich,2023-03-08T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-03-08T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.5
774937,Belfry Road - Droitwich,2023-03-08T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.8
774937,Belfry Road - Droitwich,2023-03-08T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
774937,Belfry Road - Droitwich,2023-03-08T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
774937,Belfry Road - Droitwich,2023-03-08T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-03-08T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
774937,Belfry Road - Droitwich,2023-03-08T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.91
774937,Belfry Road - Droitwich,2023-03-08T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
774937,Belfry Road - Droitwich,2023-03-08T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.05
774937,Belfry Road - Droitwich,2023-03-08T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-03-08T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
774937,Belfry Road - Droitwich,2023-03-08T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
774937,Belfry Road - Droitwich,2023-03-08T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
774937,Belfry Road - Droitwich,2023-03-08T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-03-08T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-03-08T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-03-08T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
774937,Belfry Road - Droitwich,2023-03-08T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
774937,Belfry Road - Droitwich,2023-03-08T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
774937,Belfry Road - Droitwich,2023-03-08T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-03-08T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-03-08T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-03-08T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-03-08T11:50:00.000+00:00,transformer,,Temperature,C,10.5
774937,Belfry Road - Droitwich,2023-03-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
774937,Belfry Road - Droitwich,2023-03-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
774937,Belfry Road - Droitwich,2023-03-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
774937,Belfry Road - Droitwich,2023-03-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
774937,Belfry Road - Droitwich,2023-03-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-03-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
774937,Belfry Road - Droitwich,2023-03-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.61
774937,Belfry Road - Droitwich,2023-03-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.55
774937,Belfry Road - Droitwich,2023-03-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.38
774937,Belfry Road - Droitwich,2023-03-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-03-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
774937,Belfry Road - Droitwich,2023-03-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
774937,Belfry Road - Droitwich,2023-03-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
774937,Belfry Road - Droitwich,2023-03-08T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-03-08T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-03-08T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-03-08T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.26
774937,Belfry Road - Droitwich,2023-03-08T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.53
774937,Belfry Road - Droitwich,2023-03-08T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.13
774937,Belfry Road - Droitwich,2023-03-08T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-03-08T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-03-08T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.3
774937,Belfry Road - Droitwich,2023-03-08T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.9
774937,Belfry Road - Droitwich,2023-03-08T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.2
774937,Belfry Road - Droitwich,2023-03-08T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
774937,Belfry Road - Droitwich,2023-03-08T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-03-08T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.09
774937,Belfry Road - Droitwich,2023-03-08T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.98
774937,Belfry Road - Droitwich,2023-03-08T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.84
774937,Belfry Road - Droitwich,2023-03-08T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-03-08T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
774937,Belfry Road - Droitwich,2023-03-08T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-03-08T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.4
774937,Belfry Road - Droitwich,2023-03-08T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
774937,Belfry Road - Droitwich,2023-03-08T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-03-08T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-03-08T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
774937,Belfry Road - Droitwich,2023-03-08T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
774937,Belfry Road - Droitwich,2023-03-08T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
774937,Belfry Road - Droitwich,2023-03-08T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-03-08T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-03-08T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-03-08T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-03-08T11:40:00.000+00:00,transformer,,Temperature,C,10.2
774937,Belfry Road - Droitwich,2023-03-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
774937,Belfry Road - Droitwich,2023-03-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
774937,Belfry Road - Droitwich,2023-03-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
774937,Belfry Road - Droitwich,2023-03-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
774937,Belfry Road - Droitwich,2023-03-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
774937,Belfry Road - Droitwich,2023-03-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
774937,Belfry Road - Droitwich,2023-03-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.22
774937,Belfry Road - Droitwich,2023-03-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,38.56
774937,Belfry Road - Droitwich,2023-03-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,38.32
774937,Belfry Road - Droitwich,2023-03-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-03-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
774937,Belfry Road - Droitwich,2023-03-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
774937,Belfry Road - Droitwich,2023-03-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
774937,Belfry Road - Droitwich,2023-03-08T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-08T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
774937,Belfry Road - Droitwich,2023-03-08T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-03-08T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.58
774937,Belfry Road - Droitwich,2023-03-08T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.27
774937,Belfry Road - Droitwich,2023-03-08T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.5
774937,Belfry Road - Droitwich,2023-03-08T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-03-08T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.7
774937,Belfry Road - Droitwich,2023-03-08T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.8
774937,Belfry Road - Droitwich,2023-03-08T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-03-08T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.86
774937,Belfry Road - Droitwich,2023-03-08T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-03-08T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-03-08T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.11
774937,Belfry Road - Droitwich,2023-03-08T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
774937,Belfry Road - Droitwich,2023-03-08T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.88
774937,Belfry Road - Droitwich,2023-03-08T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-03-08T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
774937,Belfry Road - Droitwich,2023-03-08T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
774937,Belfry Road - Droitwich,2023-03-08T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.2
774937,Belfry Road - Droitwich,2023-03-08T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-03-08T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-03-08T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-03-08T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
774937,Belfry Road - Droitwich,2023-03-08T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
774937,Belfry Road - Droitwich,2023-03-08T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
774937,Belfry Road - Droitwich,2023-03-08T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-03-08T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-03-08T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-03-08T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-03-08T11:30:00.000+00:00,transformer,,Temperature,C,10.2
774937,Belfry Road - Droitwich,2023-03-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
774937,Belfry Road - Droitwich,2023-03-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
774937,Belfry Road - Droitwich,2023-03-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
774937,Belfry Road - Droitwich,2023-03-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
774937,Belfry Road - Droitwich,2023-03-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
774937,Belfry Road - Droitwich,2023-03-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
774937,Belfry Road - Droitwich,2023-03-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.88
774937,Belfry Road - Droitwich,2023-03-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.87
774937,Belfry Road - Droitwich,2023-03-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,39.83
774937,Belfry Road - Droitwich,2023-03-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-03-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
774937,Belfry Road - Droitwich,2023-03-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
774937,Belfry Road - Droitwich,2023-03-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
774937,Belfry Road - Droitwich,2023-03-08T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-08T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
774937,Belfry Road - Droitwich,2023-03-08T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-03-08T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.95
774937,Belfry Road - Droitwich,2023-03-08T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.41
774937,Belfry Road - Droitwich,2023-03-08T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.72
774937,Belfry Road - Droitwich,2023-03-08T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-03-08T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-03-08T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.8
774937,Belfry Road - Droitwich,2023-03-08T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
774937,Belfry Road - Droitwich,2023-03-08T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-03-08T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-03-08T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-03-08T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.75
774937,Belfry Road - Droitwich,2023-03-08T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.84
774937,Belfry Road - Droitwich,2023-03-08T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.91
774937,Belfry Road - Droitwich,2023-03-08T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-03-08T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
774937,Belfry Road - Droitwich,2023-03-08T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
774937,Belfry Road - Droitwich,2023-03-08T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
774937,Belfry Road - Droitwich,2023-03-08T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-03-08T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-03-08T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-03-08T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
774937,Belfry Road - Droitwich,2023-03-08T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
774937,Belfry Road - Droitwich,2023-03-08T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
774937,Belfry Road - Droitwich,2023-03-08T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-03-08T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-03-08T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-03-08T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-03-08T11:20:00.000+00:00,transformer,,Temperature,C,10.4
774937,Belfry Road - Droitwich,2023-03-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
774937,Belfry Road - Droitwich,2023-03-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
774937,Belfry Road - Droitwich,2023-03-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
774937,Belfry Road - Droitwich,2023-03-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
774937,Belfry Road - Droitwich,2023-03-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
774937,Belfry Road - Droitwich,2023-03-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
774937,Belfry Road - Droitwich,2023-03-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.97
774937,Belfry Road - Droitwich,2023-03-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,38.52
774937,Belfry Road - Droitwich,2023-03-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.77
774937,Belfry Road - Droitwich,2023-03-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
774937,Belfry Road - Droitwich,2023-03-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
774937,Belfry Road - Droitwich,2023-03-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
774937,Belfry Road - Droitwich,2023-03-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
774937,Belfry Road - Droitwich,2023-03-08T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-03-08T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
774937,Belfry Road - Droitwich,2023-03-08T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-03-08T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.33
774937,Belfry Road - Droitwich,2023-03-08T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.26
774937,Belfry Road - Droitwich,2023-03-08T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.48
774937,Belfry Road - Droitwich,2023-03-08T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-03-08T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-03-08T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.1
774937,Belfry Road - Droitwich,2023-03-08T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
774937,Belfry Road - Droitwich,2023-03-08T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.08
774937,Belfry Road - Droitwich,2023-03-08T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-03-08T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-03-08T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.23
774937,Belfry Road - Droitwich,2023-03-08T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.86
774937,Belfry Road - Droitwich,2023-03-08T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.8
774937,Belfry Road - Droitwich,2023-03-08T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-03-08T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
774937,Belfry Road - Droitwich,2023-03-08T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
774937,Belfry Road - Droitwich,2023-03-08T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
774937,Belfry Road - Droitwich,2023-03-08T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
774937,Belfry Road - Droitwich,2023-03-08T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-03-08T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-03-08T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
774937,Belfry Road - Droitwich,2023-03-08T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
774937,Belfry Road - Droitwich,2023-03-08T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
774937,Belfry Road - Droitwich,2023-03-08T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-03-08T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-03-08T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-03-08T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-03-08T11:10:00.000+00:00,transformer,,Temperature,C,10.5
774937,Belfry Road - Droitwich,2023-03-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
774937,Belfry Road - Droitwich,2023-03-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
774937,Belfry Road - Droitwich,2023-03-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
774937,Belfry Road - Droitwich,2023-03-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
774937,Belfry Road - Droitwich,2023-03-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
774937,Belfry Road - Droitwich,2023-03-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
774937,Belfry Road - Droitwich,2023-03-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.43
774937,Belfry Road - Droitwich,2023-03-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,41.12
774937,Belfry Road - Droitwich,2023-03-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.52
774937,Belfry Road - Droitwich,2023-03-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
774937,Belfry Road - Droitwich,2023-03-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
774937,Belfry Road - Droitwich,2023-03-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
774937,Belfry Road - Droitwich,2023-03-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
774937,Belfry Road - Droitwich,2023-03-08T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-03-08T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
774937,Belfry Road - Droitwich,2023-03-08T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-03-08T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.6
774937,Belfry Road - Droitwich,2023-03-08T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.37
774937,Belfry Road - Droitwich,2023-03-08T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.64
774937,Belfry Road - Droitwich,2023-03-08T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-03-08T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-03-08T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.9
774937,Belfry Road - Droitwich,2023-03-08T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-03-08T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.71
774937,Belfry Road - Droitwich,2023-03-08T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-03-08T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-03-08T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.59
774937,Belfry Road - Droitwich,2023-03-08T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
774937,Belfry Road - Droitwich,2023-03-08T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.86
774937,Belfry Road - Droitwich,2023-03-08T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-03-08T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
774937,Belfry Road - Droitwich,2023-03-08T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
774937,Belfry Road - Droitwich,2023-03-08T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
774937,Belfry Road - Droitwich,2023-03-08T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-03-08T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
774937,Belfry Road - Droitwich,2023-03-08T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-03-08T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
774937,Belfry Road - Droitwich,2023-03-08T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
774937,Belfry Road - Droitwich,2023-03-08T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
774937,Belfry Road - Droitwich,2023-03-08T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-03-08T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-03-08T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-03-08T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-03-08T11:00:00.000+00:00,transformer,,Temperature,C,10.8
774937,Belfry Road - Droitwich,2023-03-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
774937,Belfry Road - Droitwich,2023-03-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
774937,Belfry Road - Droitwich,2023-03-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
774937,Belfry Road - Droitwich,2023-03-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
774937,Belfry Road - Droitwich,2023-03-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
774937,Belfry Road - Droitwich,2023-03-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.05
774937,Belfry Road - Droitwich,2023-03-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,36.42
774937,Belfry Road - Droitwich,2023-03-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.71
774937,Belfry Road - Droitwich,2023-03-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
774937,Belfry Road - Droitwich,2023-03-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
774937,Belfry Road - Droitwich,2023-03-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
774937,Belfry Road - Droitwich,2023-03-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
774937,Belfry Road - Droitwich,2023-03-08T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-08T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
774937,Belfry Road - Droitwich,2023-03-08T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-03-08T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.19
774937,Belfry Road - Droitwich,2023-03-08T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.95
774937,Belfry Road - Droitwich,2023-03-08T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.74
774937,Belfry Road - Droitwich,2023-03-08T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-03-08T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.3
774937,Belfry Road - Droitwich,2023-03-08T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-03-08T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-03-08T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-03-08T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-03-08T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-03-08T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.47
774937,Belfry Road - Droitwich,2023-03-08T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
774937,Belfry Road - Droitwich,2023-03-08T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.94
774937,Belfry Road - Droitwich,2023-03-08T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
774937,Belfry Road - Droitwich,2023-03-08T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.8
774937,Belfry Road - Droitwich,2023-03-08T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-03-08T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.6
774937,Belfry Road - Droitwich,2023-03-08T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
774937,Belfry Road - Droitwich,2023-03-08T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-03-08T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
774937,Belfry Road - Droitwich,2023-03-08T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
774937,Belfry Road - Droitwich,2023-03-08T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
774937,Belfry Road - Droitwich,2023-03-08T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
774937,Belfry Road - Droitwich,2023-03-08T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-03-08T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-03-08T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-03-08T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-03-08T10:50:00.000+00:00,transformer,,Temperature,C,11.2
774937,Belfry Road - Droitwich,2023-03-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
774937,Belfry Road - Droitwich,2023-03-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
774937,Belfry Road - Droitwich,2023-03-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
774937,Belfry Road - Droitwich,2023-03-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
774937,Belfry Road - Droitwich,2023-03-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
774937,Belfry Road - Droitwich,2023-03-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
774937,Belfry Road - Droitwich,2023-03-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,42.29
774937,Belfry Road - Droitwich,2023-03-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.06
774937,Belfry Road - Droitwich,2023-03-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.49
774937,Belfry Road - Droitwich,2023-03-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
774937,Belfry Road - Droitwich,2023-03-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
774937,Belfry Road - Droitwich,2023-03-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
774937,Belfry Road - Droitwich,2023-03-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
774937,Belfry Road - Droitwich,2023-03-08T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-03-08T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
774937,Belfry Road - Droitwich,2023-03-08T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-03-08T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.67
774937,Belfry Road - Droitwich,2023-03-08T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.82
774937,Belfry Road - Droitwich,2023-03-08T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.37
774937,Belfry Road - Droitwich,2023-03-08T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-03-08T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-03-08T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.9
774937,Belfry Road - Droitwich,2023-03-08T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.3
774937,Belfry Road - Droitwich,2023-03-08T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-03-08T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-08T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-03-08T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.88
774937,Belfry Road - Droitwich,2023-03-08T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.58
774937,Belfry Road - Droitwich,2023-03-08T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.71
774937,Belfry Road - Droitwich,2023-03-08T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-03-08T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.9
774937,Belfry Road - Droitwich,2023-03-08T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
774937,Belfry Road - Droitwich,2023-03-08T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
774937,Belfry Road - Droitwich,2023-03-08T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-03-08T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-03-08T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-03-08T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
774937,Belfry Road - Droitwich,2023-03-08T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
774937,Belfry Road - Droitwich,2023-03-08T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
774937,Belfry Road - Droitwich,2023-03-08T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-03-08T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-03-08T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-03-08T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-03-08T10:40:00.000+00:00,transformer,,Temperature,C,11.5
774937,Belfry Road - Droitwich,2023-03-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
774937,Belfry Road - Droitwich,2023-03-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-03-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
774937,Belfry Road - Droitwich,2023-03-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
774937,Belfry Road - Droitwich,2023-03-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
774937,Belfry Road - Droitwich,2023-03-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-03-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
774937,Belfry Road - Droitwich,2023-03-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,39.57
774937,Belfry Road - Droitwich,2023-03-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,37.95
774937,Belfry Road - Droitwich,2023-03-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.92
774937,Belfry Road - Droitwich,2023-03-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
774937,Belfry Road - Droitwich,2023-03-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
774937,Belfry Road - Droitwich,2023-03-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
774937,Belfry Road - Droitwich,2023-03-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
774937,Belfry Road - Droitwich,2023-03-08T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-08T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.23
774937,Belfry Road - Droitwich,2023-03-08T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-03-08T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.1
774937,Belfry Road - Droitwich,2023-03-08T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.62
774937,Belfry Road - Droitwich,2023-03-08T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.89
774937,Belfry Road - Droitwich,2023-03-08T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-03-08T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-03-08T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.5
774937,Belfry Road - Droitwich,2023-03-08T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.3
774937,Belfry Road - Droitwich,2023-03-08T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-03-08T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-03-08T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-03-08T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.65
774937,Belfry Road - Droitwich,2023-03-08T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
774937,Belfry Road - Droitwich,2023-03-08T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.99
774937,Belfry Road - Droitwich,2023-03-08T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-03-08T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.6
774937,Belfry Road - Droitwich,2023-03-08T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
774937,Belfry Road - Droitwich,2023-03-08T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
774937,Belfry Road - Droitwich,2023-03-08T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
774937,Belfry Road - Droitwich,2023-03-08T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-03-08T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-03-08T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
774937,Belfry Road - Droitwich,2023-03-08T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
774937,Belfry Road - Droitwich,2023-03-08T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
774937,Belfry Road - Droitwich,2023-03-08T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-03-08T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-03-08T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-03-08T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-03-08T10:30:00.000+00:00,transformer,,Temperature,C,11.7
774937,Belfry Road - Droitwich,2023-03-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
774937,Belfry Road - Droitwich,2023-03-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
774937,Belfry Road - Droitwich,2023-03-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
774937,Belfry Road - Droitwich,2023-03-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
774937,Belfry Road - Droitwich,2023-03-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-03-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
774937,Belfry Road - Droitwich,2023-03-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,37.92
774937,Belfry Road - Droitwich,2023-03-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.47
774937,Belfry Road - Droitwich,2023-03-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,40.77
774937,Belfry Road - Droitwich,2023-03-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
774937,Belfry Road - Droitwich,2023-03-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
