Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-08T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-03-08T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-03-08T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
774937,Belfry Road - Droitwich,2023-03-08T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
774937,Belfry Road - Droitwich,2023-03-08T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
774937,Belfry Road - Droitwich,2023-03-08T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-03-08T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-03-08T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-03-08T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-03-08T08:40:00.000+00:00,transformer,,Temperature,C,12.3
774937,Belfry Road - Droitwich,2023-03-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
774937,Belfry Road - Droitwich,2023-03-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
774937,Belfry Road - Droitwich,2023-03-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
774937,Belfry Road - Droitwich,2023-03-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
774937,Belfry Road - Droitwich,2023-03-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-03-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
774937,Belfry Road - Droitwich,2023-03-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.37
774937,Belfry Road - Droitwich,2023-03-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.29
774937,Belfry Road - Droitwich,2023-03-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.45
774937,Belfry Road - Droitwich,2023-03-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-03-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
774937,Belfry Road - Droitwich,2023-03-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
774937,Belfry Road - Droitwich,2023-03-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
774937,Belfry Road - Droitwich,2023-03-08T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-03-08T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
774937,Belfry Road - Droitwich,2023-03-08T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-03-08T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.93
774937,Belfry Road - Droitwich,2023-03-08T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.6
774937,Belfry Road - Droitwich,2023-03-08T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.33
774937,Belfry Road - Droitwich,2023-03-08T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-03-08T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-03-08T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.9
774937,Belfry Road - Droitwich,2023-03-08T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-03-08T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
774937,Belfry Road - Droitwich,2023-03-08T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-03-08T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
774937,Belfry Road - Droitwich,2023-03-08T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.34
774937,Belfry Road - Droitwich,2023-03-08T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.12
774937,Belfry Road - Droitwich,2023-03-08T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.1
774937,Belfry Road - Droitwich,2023-03-08T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-03-08T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
774937,Belfry Road - Droitwich,2023-03-08T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
774937,Belfry Road - Droitwich,2023-03-08T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.3
774937,Belfry Road - Droitwich,2023-03-08T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-03-08T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-03-08T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-03-08T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
774937,Belfry Road - Droitwich,2023-03-08T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
774937,Belfry Road - Droitwich,2023-03-08T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
774937,Belfry Road - Droitwich,2023-03-08T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-03-08T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-03-08T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-03-08T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-03-08T08:30:00.000+00:00,transformer,,Temperature,C,12.2
774937,Belfry Road - Droitwich,2023-03-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
774937,Belfry Road - Droitwich,2023-03-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-03-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
774937,Belfry Road - Droitwich,2023-03-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
774937,Belfry Road - Droitwich,2023-03-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
774937,Belfry Road - Droitwich,2023-03-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-03-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
774937,Belfry Road - Droitwich,2023-03-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.26
774937,Belfry Road - Droitwich,2023-03-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,45.88
774937,Belfry Road - Droitwich,2023-03-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.45
774937,Belfry Road - Droitwich,2023-03-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
774937,Belfry Road - Droitwich,2023-03-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
774937,Belfry Road - Droitwich,2023-03-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
774937,Belfry Road - Droitwich,2023-03-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
774937,Belfry Road - Droitwich,2023-03-08T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-08T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
774937,Belfry Road - Droitwich,2023-03-08T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
774937,Belfry Road - Droitwich,2023-03-08T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.85
774937,Belfry Road - Droitwich,2023-03-08T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.36
774937,Belfry Road - Droitwich,2023-03-08T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.35
774937,Belfry Road - Droitwich,2023-03-08T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-03-08T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
774937,Belfry Road - Droitwich,2023-03-08T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.7
774937,Belfry Road - Droitwich,2023-03-08T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-03-08T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
774937,Belfry Road - Droitwich,2023-03-08T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-03-08T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-03-08T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.51
774937,Belfry Road - Droitwich,2023-03-08T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.67
774937,Belfry Road - Droitwich,2023-03-08T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.45
774937,Belfry Road - Droitwich,2023-03-08T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-03-08T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.1
774937,Belfry Road - Droitwich,2023-03-08T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
774937,Belfry Road - Droitwich,2023-03-08T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.5
774937,Belfry Road - Droitwich,2023-03-08T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-03-08T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-03-08T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-03-08T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
774937,Belfry Road - Droitwich,2023-03-08T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.43
774937,Belfry Road - Droitwich,2023-03-08T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
774937,Belfry Road - Droitwich,2023-03-08T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-03-08T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-03-08T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
774937,Belfry Road - Droitwich,2023-03-08T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-03-08T08:20:00.000+00:00,transformer,,Temperature,C,12.2
774937,Belfry Road - Droitwich,2023-03-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
774937,Belfry Road - Droitwich,2023-03-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-03-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
774937,Belfry Road - Droitwich,2023-03-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
774937,Belfry Road - Droitwich,2023-03-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
774937,Belfry Road - Droitwich,2023-03-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
774937,Belfry Road - Droitwich,2023-03-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
774937,Belfry Road - Droitwich,2023-03-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,37.81
774937,Belfry Road - Droitwich,2023-03-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,51.46
774937,Belfry Road - Droitwich,2023-03-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,46.94
774937,Belfry Road - Droitwich,2023-03-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
774937,Belfry Road - Droitwich,2023-03-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
774937,Belfry Road - Droitwich,2023-03-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
774937,Belfry Road - Droitwich,2023-03-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
774937,Belfry Road - Droitwich,2023-03-08T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-03-08T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
774937,Belfry Road - Droitwich,2023-03-08T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-03-08T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.94
774937,Belfry Road - Droitwich,2023-03-08T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.51
774937,Belfry Road - Droitwich,2023-03-08T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.45
774937,Belfry Road - Droitwich,2023-03-08T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-03-08T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-03-08T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.6
774937,Belfry Road - Droitwich,2023-03-08T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-03-08T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.72
774937,Belfry Road - Droitwich,2023-03-08T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-03-08T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-03-08T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.42
774937,Belfry Road - Droitwich,2023-03-08T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.32
774937,Belfry Road - Droitwich,2023-03-08T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.1
774937,Belfry Road - Droitwich,2023-03-08T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-03-08T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
774937,Belfry Road - Droitwich,2023-03-08T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
774937,Belfry Road - Droitwich,2023-03-08T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.5
774937,Belfry Road - Droitwich,2023-03-08T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-03-08T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-03-08T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-03-08T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
774937,Belfry Road - Droitwich,2023-03-08T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
774937,Belfry Road - Droitwich,2023-03-08T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
774937,Belfry Road - Droitwich,2023-03-08T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-03-08T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-03-08T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-03-08T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-03-08T08:10:00.000+00:00,transformer,,Temperature,C,12.3
774937,Belfry Road - Droitwich,2023-03-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
774937,Belfry Road - Droitwich,2023-03-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
774937,Belfry Road - Droitwich,2023-03-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
774937,Belfry Road - Droitwich,2023-03-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
774937,Belfry Road - Droitwich,2023-03-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
774937,Belfry Road - Droitwich,2023-03-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
774937,Belfry Road - Droitwich,2023-03-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.64
774937,Belfry Road - Droitwich,2023-03-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,46.01
774937,Belfry Road - Droitwich,2023-03-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.05
774937,Belfry Road - Droitwich,2023-03-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
774937,Belfry Road - Droitwich,2023-03-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
774937,Belfry Road - Droitwich,2023-03-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
774937,Belfry Road - Droitwich,2023-03-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
774937,Belfry Road - Droitwich,2023-03-08T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-03-08T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
774937,Belfry Road - Droitwich,2023-03-08T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-08T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.33
774937,Belfry Road - Droitwich,2023-03-08T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.33
774937,Belfry Road - Droitwich,2023-03-08T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.53
774937,Belfry Road - Droitwich,2023-03-08T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-03-08T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-03-08T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.8
774937,Belfry Road - Droitwich,2023-03-08T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-03-08T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-03-08T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-03-08T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-03-08T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.69
774937,Belfry Road - Droitwich,2023-03-08T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
774937,Belfry Road - Droitwich,2023-03-08T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.75
774937,Belfry Road - Droitwich,2023-03-08T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
774937,Belfry Road - Droitwich,2023-03-08T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.8
774937,Belfry Road - Droitwich,2023-03-08T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-03-08T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.4
774937,Belfry Road - Droitwich,2023-03-08T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-03-08T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-03-08T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-03-08T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
774937,Belfry Road - Droitwich,2023-03-08T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
774937,Belfry Road - Droitwich,2023-03-08T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
774937,Belfry Road - Droitwich,2023-03-08T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-03-08T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-03-08T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-03-08T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-03-08T08:00:00.000+00:00,transformer,,Temperature,C,12.3
774937,Belfry Road - Droitwich,2023-03-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
774937,Belfry Road - Droitwich,2023-03-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
774937,Belfry Road - Droitwich,2023-03-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
774937,Belfry Road - Droitwich,2023-03-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
774937,Belfry Road - Droitwich,2023-03-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
774937,Belfry Road - Droitwich,2023-03-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
774937,Belfry Road - Droitwich,2023-03-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,45.69
774937,Belfry Road - Droitwich,2023-03-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,39.69
774937,Belfry Road - Droitwich,2023-03-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.26
774937,Belfry Road - Droitwich,2023-03-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
774937,Belfry Road - Droitwich,2023-03-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
774937,Belfry Road - Droitwich,2023-03-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
774937,Belfry Road - Droitwich,2023-03-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
774937,Belfry Road - Droitwich,2023-03-08T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-03-08T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
774937,Belfry Road - Droitwich,2023-03-08T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-03-08T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.45
774937,Belfry Road - Droitwich,2023-03-08T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.01
774937,Belfry Road - Droitwich,2023-03-08T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.69
774937,Belfry Road - Droitwich,2023-03-08T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-03-08T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.6
774937,Belfry Road - Droitwich,2023-03-08T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.6
774937,Belfry Road - Droitwich,2023-03-08T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-03-08T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-03-08T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-03-08T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-03-08T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.7
774937,Belfry Road - Droitwich,2023-03-08T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.76
774937,Belfry Road - Droitwich,2023-03-08T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.84
774937,Belfry Road - Droitwich,2023-03-08T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-03-08T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.9
774937,Belfry Road - Droitwich,2023-03-08T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
774937,Belfry Road - Droitwich,2023-03-08T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.7
774937,Belfry Road - Droitwich,2023-03-08T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-03-08T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-03-08T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-03-08T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
774937,Belfry Road - Droitwich,2023-03-08T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
774937,Belfry Road - Droitwich,2023-03-08T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
774937,Belfry Road - Droitwich,2023-03-08T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-03-08T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-03-08T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-03-08T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-03-08T07:50:00.000+00:00,transformer,,Temperature,C,12.2
774937,Belfry Road - Droitwich,2023-03-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
774937,Belfry Road - Droitwich,2023-03-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
774937,Belfry Road - Droitwich,2023-03-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
774937,Belfry Road - Droitwich,2023-03-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
774937,Belfry Road - Droitwich,2023-03-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
774937,Belfry Road - Droitwich,2023-03-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
774937,Belfry Road - Droitwich,2023-03-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,41.19
774937,Belfry Road - Droitwich,2023-03-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.94
774937,Belfry Road - Droitwich,2023-03-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,38.35
774937,Belfry Road - Droitwich,2023-03-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-03-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
774937,Belfry Road - Droitwich,2023-03-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
774937,Belfry Road - Droitwich,2023-03-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
774937,Belfry Road - Droitwich,2023-03-08T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-03-08T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
774937,Belfry Road - Droitwich,2023-03-08T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-03-08T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.39
774937,Belfry Road - Droitwich,2023-03-08T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.41
774937,Belfry Road - Droitwich,2023-03-08T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.35
774937,Belfry Road - Droitwich,2023-03-08T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-03-08T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.4
774937,Belfry Road - Droitwich,2023-03-08T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.4
774937,Belfry Road - Droitwich,2023-03-08T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.5
774937,Belfry Road - Droitwich,2023-03-08T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
774937,Belfry Road - Droitwich,2023-03-08T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-03-08T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
774937,Belfry Road - Droitwich,2023-03-08T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.95
774937,Belfry Road - Droitwich,2023-03-08T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.15
774937,Belfry Road - Droitwich,2023-03-08T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.62
774937,Belfry Road - Droitwich,2023-03-08T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-03-08T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
774937,Belfry Road - Droitwich,2023-03-08T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.2
774937,Belfry Road - Droitwich,2023-03-08T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.6
774937,Belfry Road - Droitwich,2023-03-08T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-03-08T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-03-08T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-03-08T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
774937,Belfry Road - Droitwich,2023-03-08T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
774937,Belfry Road - Droitwich,2023-03-08T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
774937,Belfry Road - Droitwich,2023-03-08T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-03-08T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-03-08T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-03-08T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-03-08T07:40:00.000+00:00,transformer,,Temperature,C,12.2
774937,Belfry Road - Droitwich,2023-03-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
774937,Belfry Road - Droitwich,2023-03-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
774937,Belfry Road - Droitwich,2023-03-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-03-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
774937,Belfry Road - Droitwich,2023-03-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-03-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-03-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
774937,Belfry Road - Droitwich,2023-03-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,44.65
774937,Belfry Road - Droitwich,2023-03-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,45.66
774937,Belfry Road - Droitwich,2023-03-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,43.19
774937,Belfry Road - Droitwich,2023-03-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-03-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
774937,Belfry Road - Droitwich,2023-03-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
774937,Belfry Road - Droitwich,2023-03-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
774937,Belfry Road - Droitwich,2023-03-08T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-03-08T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
774937,Belfry Road - Droitwich,2023-03-08T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-03-08T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.68
774937,Belfry Road - Droitwich,2023-03-08T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.13
774937,Belfry Road - Droitwich,2023-03-08T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.2
774937,Belfry Road - Droitwich,2023-03-08T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-03-08T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
774937,Belfry Road - Droitwich,2023-03-08T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.9
774937,Belfry Road - Droitwich,2023-03-08T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.4
774937,Belfry Road - Droitwich,2023-03-08T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.7
774937,Belfry Road - Droitwich,2023-03-08T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-03-08T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-03-08T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.01
774937,Belfry Road - Droitwich,2023-03-08T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.9
774937,Belfry Road - Droitwich,2023-03-08T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.99
774937,Belfry Road - Droitwich,2023-03-08T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-03-08T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.7
774937,Belfry Road - Droitwich,2023-03-08T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.7
774937,Belfry Road - Droitwich,2023-03-08T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.2
774937,Belfry Road - Droitwich,2023-03-08T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-03-08T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-03-08T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
774937,Belfry Road - Droitwich,2023-03-08T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
774937,Belfry Road - Droitwich,2023-03-08T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
774937,Belfry Road - Droitwich,2023-03-08T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
774937,Belfry Road - Droitwich,2023-03-08T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-03-08T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-03-08T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-03-08T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-03-08T07:30:00.000+00:00,transformer,,Temperature,C,12.1
774937,Belfry Road - Droitwich,2023-03-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
774937,Belfry Road - Droitwich,2023-03-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
774937,Belfry Road - Droitwich,2023-03-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
774937,Belfry Road - Droitwich,2023-03-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
774937,Belfry Road - Droitwich,2023-03-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-03-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
774937,Belfry Road - Droitwich,2023-03-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.67
774937,Belfry Road - Droitwich,2023-03-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,46.35
774937,Belfry Road - Droitwich,2023-03-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,46.33
774937,Belfry Road - Droitwich,2023-03-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-03-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
774937,Belfry Road - Droitwich,2023-03-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
774937,Belfry Road - Droitwich,2023-03-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
774937,Belfry Road - Droitwich,2023-03-08T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-03-08T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
774937,Belfry Road - Droitwich,2023-03-08T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-03-08T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.32
774937,Belfry Road - Droitwich,2023-03-08T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.88
774937,Belfry Road - Droitwich,2023-03-08T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.76
774937,Belfry Road - Droitwich,2023-03-08T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-03-08T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.1
774937,Belfry Road - Droitwich,2023-03-08T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.9
774937,Belfry Road - Droitwich,2023-03-08T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-03-08T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.58
774937,Belfry Road - Droitwich,2023-03-08T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-03-08T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-03-08T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.91
774937,Belfry Road - Droitwich,2023-03-08T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.86
774937,Belfry Road - Droitwich,2023-03-08T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.11
774937,Belfry Road - Droitwich,2023-03-08T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-03-08T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
774937,Belfry Road - Droitwich,2023-03-08T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
774937,Belfry Road - Droitwich,2023-03-08T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.0
774937,Belfry Road - Droitwich,2023-03-08T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-03-08T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-03-08T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-03-08T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
774937,Belfry Road - Droitwich,2023-03-08T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
774937,Belfry Road - Droitwich,2023-03-08T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
774937,Belfry Road - Droitwich,2023-03-08T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-03-08T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-03-08T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-03-08T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-03-08T07:20:00.000+00:00,transformer,,Temperature,C,12.1
774937,Belfry Road - Droitwich,2023-03-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
774937,Belfry Road - Droitwich,2023-03-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
774937,Belfry Road - Droitwich,2023-03-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
774937,Belfry Road - Droitwich,2023-03-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
774937,Belfry Road - Droitwich,2023-03-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
774937,Belfry Road - Droitwich,2023-03-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
774937,Belfry Road - Droitwich,2023-03-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,41.72
774937,Belfry Road - Droitwich,2023-03-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,37.84
774937,Belfry Road - Droitwich,2023-03-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,38.57
774937,Belfry Road - Droitwich,2023-03-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-03-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
774937,Belfry Road - Droitwich,2023-03-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
774937,Belfry Road - Droitwich,2023-03-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
774937,Belfry Road - Droitwich,2023-03-08T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-03-08T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
774937,Belfry Road - Droitwich,2023-03-08T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-08T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.28
774937,Belfry Road - Droitwich,2023-03-08T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.03
774937,Belfry Road - Droitwich,2023-03-08T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.96
774937,Belfry Road - Droitwich,2023-03-08T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-03-08T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.1
774937,Belfry Road - Droitwich,2023-03-08T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.3
774937,Belfry Road - Droitwich,2023-03-08T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.5
774937,Belfry Road - Droitwich,2023-03-08T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-03-08T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-03-08T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
774937,Belfry Road - Droitwich,2023-03-08T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.66
774937,Belfry Road - Droitwich,2023-03-08T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.64
774937,Belfry Road - Droitwich,2023-03-08T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.97
774937,Belfry Road - Droitwich,2023-03-08T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-03-08T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.1
774937,Belfry Road - Droitwich,2023-03-08T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.2
774937,Belfry Road - Droitwich,2023-03-08T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.5
774937,Belfry Road - Droitwich,2023-03-08T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-03-08T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-03-08T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-03-08T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
774937,Belfry Road - Droitwich,2023-03-08T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
774937,Belfry Road - Droitwich,2023-03-08T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
774937,Belfry Road - Droitwich,2023-03-08T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-03-08T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-03-08T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-03-08T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-03-08T07:10:00.000+00:00,transformer,,Temperature,C,12.0
774937,Belfry Road - Droitwich,2023-03-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-03-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
774937,Belfry Road - Droitwich,2023-03-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-03-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
774937,Belfry Road - Droitwich,2023-03-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
774937,Belfry Road - Droitwich,2023-03-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
774937,Belfry Road - Droitwich,2023-03-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
774937,Belfry Road - Droitwich,2023-03-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
774937,Belfry Road - Droitwich,2023-03-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,47.41
774937,Belfry Road - Droitwich,2023-03-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,47.39
774937,Belfry Road - Droitwich,2023-03-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,45.85
774937,Belfry Road - Droitwich,2023-03-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
774937,Belfry Road - Droitwich,2023-03-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
774937,Belfry Road - Droitwich,2023-03-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
774937,Belfry Road - Droitwich,2023-03-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
774937,Belfry Road - Droitwich,2023-03-08T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-03-08T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
774937,Belfry Road - Droitwich,2023-03-08T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-03-08T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.54
774937,Belfry Road - Droitwich,2023-03-08T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.03
774937,Belfry Road - Droitwich,2023-03-08T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.89
774937,Belfry Road - Droitwich,2023-03-08T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.5
774937,Belfry Road - Droitwich,2023-03-08T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.1
774937,Belfry Road - Droitwich,2023-03-08T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.0
774937,Belfry Road - Droitwich,2023-03-08T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-03-08T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
774937,Belfry Road - Droitwich,2023-03-08T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-03-08T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
774937,Belfry Road - Droitwich,2023-03-08T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.64
774937,Belfry Road - Droitwich,2023-03-08T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.26
774937,Belfry Road - Droitwich,2023-03-08T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.02
774937,Belfry Road - Droitwich,2023-03-08T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-03-08T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
774937,Belfry Road - Droitwich,2023-03-08T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.8
774937,Belfry Road - Droitwich,2023-03-08T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.5
774937,Belfry Road - Droitwich,2023-03-08T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-03-08T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-03-08T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-03-08T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
774937,Belfry Road - Droitwich,2023-03-08T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.2
774937,Belfry Road - Droitwich,2023-03-08T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
774937,Belfry Road - Droitwich,2023-03-08T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-03-08T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-03-08T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-03-08T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-03-08T07:00:00.000+00:00,transformer,,Temperature,C,12.0
774937,Belfry Road - Droitwich,2023-03-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
774937,Belfry Road - Droitwich,2023-03-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-03-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
774937,Belfry Road - Droitwich,2023-03-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
774937,Belfry Road - Droitwich,2023-03-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
774937,Belfry Road - Droitwich,2023-03-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
774937,Belfry Road - Droitwich,2023-03-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
774937,Belfry Road - Droitwich,2023-03-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,44.9
774937,Belfry Road - Droitwich,2023-03-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,48.5
774937,Belfry Road - Droitwich,2023-03-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.05
774937,Belfry Road - Droitwich,2023-03-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
