Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
774937,Belfry Road - Droitwich,2023-03-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
774937,Belfry Road - Droitwich,2023-03-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
774937,Belfry Road - Droitwich,2023-03-08T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-03-08T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-03-08T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-03-08T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.34
774937,Belfry Road - Droitwich,2023-03-08T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.94
774937,Belfry Road - Droitwich,2023-03-08T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.36
774937,Belfry Road - Droitwich,2023-03-08T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-03-08T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-03-08T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-03-08T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-03-08T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.21
774937,Belfry Road - Droitwich,2023-03-08T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-03-08T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-03-08T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.25
774937,Belfry Road - Droitwich,2023-03-08T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
774937,Belfry Road - Droitwich,2023-03-08T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
774937,Belfry Road - Droitwich,2023-03-08T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-03-08T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
774937,Belfry Road - Droitwich,2023-03-08T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-03-08T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-03-08T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-03-08T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-03-08T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-03-08T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.57
774937,Belfry Road - Droitwich,2023-03-08T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
774937,Belfry Road - Droitwich,2023-03-08T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
774937,Belfry Road - Droitwich,2023-03-08T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-03-08T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-03-08T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-03-08T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
774937,Belfry Road - Droitwich,2023-03-08T03:20:00.000+00:00,transformer,,Temperature,C,13.5
774937,Belfry Road - Droitwich,2023-03-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-03-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
774937,Belfry Road - Droitwich,2023-03-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
774937,Belfry Road - Droitwich,2023-03-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
774937,Belfry Road - Droitwich,2023-03-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-03-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
774937,Belfry Road - Droitwich,2023-03-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
774937,Belfry Road - Droitwich,2023-03-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
774937,Belfry Road - Droitwich,2023-03-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
774937,Belfry Road - Droitwich,2023-03-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,28.17
774937,Belfry Road - Droitwich,2023-03-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.3
774937,Belfry Road - Droitwich,2023-03-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.54
774937,Belfry Road - Droitwich,2023-03-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-03-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
774937,Belfry Road - Droitwich,2023-03-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
774937,Belfry Road - Droitwich,2023-03-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
774937,Belfry Road - Droitwich,2023-03-08T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-03-08T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-03-08T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-08T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
774937,Belfry Road - Droitwich,2023-03-08T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.18
774937,Belfry Road - Droitwich,2023-03-08T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.44
774937,Belfry Road - Droitwich,2023-03-08T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-03-08T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-03-08T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-03-08T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-03-08T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-03-08T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-03-08T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-03-08T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.31
774937,Belfry Road - Droitwich,2023-03-08T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
774937,Belfry Road - Droitwich,2023-03-08T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
774937,Belfry Road - Droitwich,2023-03-08T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-03-08T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
774937,Belfry Road - Droitwich,2023-03-08T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-03-08T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-03-08T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-03-08T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-03-08T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-03-08T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.46
774937,Belfry Road - Droitwich,2023-03-08T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
774937,Belfry Road - Droitwich,2023-03-08T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
774937,Belfry Road - Droitwich,2023-03-08T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-03-08T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-03-08T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-03-08T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
774937,Belfry Road - Droitwich,2023-03-08T03:10:00.000+00:00,transformer,,Temperature,C,13.4
774937,Belfry Road - Droitwich,2023-03-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-03-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
774937,Belfry Road - Droitwich,2023-03-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
774937,Belfry Road - Droitwich,2023-03-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
774937,Belfry Road - Droitwich,2023-03-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-03-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
774937,Belfry Road - Droitwich,2023-03-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
774937,Belfry Road - Droitwich,2023-03-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
774937,Belfry Road - Droitwich,2023-03-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
774937,Belfry Road - Droitwich,2023-03-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,28.72
774937,Belfry Road - Droitwich,2023-03-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.43
774937,Belfry Road - Droitwich,2023-03-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.88
774937,Belfry Road - Droitwich,2023-03-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
774937,Belfry Road - Droitwich,2023-03-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
774937,Belfry Road - Droitwich,2023-03-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
774937,Belfry Road - Droitwich,2023-03-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
774937,Belfry Road - Droitwich,2023-03-08T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-03-08T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.07
774937,Belfry Road - Droitwich,2023-03-08T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-03-08T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.27
774937,Belfry Road - Droitwich,2023-03-08T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.27
774937,Belfry Road - Droitwich,2023-03-08T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.46
774937,Belfry Road - Droitwich,2023-03-08T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-03-08T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-03-08T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-03-08T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-03-08T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-03-08T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
774937,Belfry Road - Droitwich,2023-03-08T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
774937,Belfry Road - Droitwich,2023-03-08T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.82
774937,Belfry Road - Droitwich,2023-03-08T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
774937,Belfry Road - Droitwich,2023-03-08T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
774937,Belfry Road - Droitwich,2023-03-08T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-03-08T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
774937,Belfry Road - Droitwich,2023-03-08T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-03-08T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
774937,Belfry Road - Droitwich,2023-03-08T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-03-08T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-03-08T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-03-08T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
774937,Belfry Road - Droitwich,2023-03-08T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.91
774937,Belfry Road - Droitwich,2023-03-08T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
774937,Belfry Road - Droitwich,2023-03-08T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-03-08T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-03-08T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
774937,Belfry Road - Droitwich,2023-03-08T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
774937,Belfry Road - Droitwich,2023-03-08T03:00:00.000+00:00,transformer,,Temperature,C,13.4
774937,Belfry Road - Droitwich,2023-03-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-03-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
774937,Belfry Road - Droitwich,2023-03-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
774937,Belfry Road - Droitwich,2023-03-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
774937,Belfry Road - Droitwich,2023-03-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-03-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
774937,Belfry Road - Droitwich,2023-03-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
774937,Belfry Road - Droitwich,2023-03-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
774937,Belfry Road - Droitwich,2023-03-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
774937,Belfry Road - Droitwich,2023-03-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,29.33
774937,Belfry Road - Droitwich,2023-03-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.05
774937,Belfry Road - Droitwich,2023-03-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.43
774937,Belfry Road - Droitwich,2023-03-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-03-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
774937,Belfry Road - Droitwich,2023-03-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
774937,Belfry Road - Droitwich,2023-03-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
774937,Belfry Road - Droitwich,2023-03-08T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-03-08T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-03-08T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-03-08T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.47
774937,Belfry Road - Droitwich,2023-03-08T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.29
774937,Belfry Road - Droitwich,2023-03-08T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.31
774937,Belfry Road - Droitwich,2023-03-08T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-03-08T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-03-08T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-03-08T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-03-08T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-03-08T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
774937,Belfry Road - Droitwich,2023-03-08T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
774937,Belfry Road - Droitwich,2023-03-08T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.33
774937,Belfry Road - Droitwich,2023-03-08T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
774937,Belfry Road - Droitwich,2023-03-08T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
774937,Belfry Road - Droitwich,2023-03-08T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-03-08T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
774937,Belfry Road - Droitwich,2023-03-08T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-03-08T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-03-08T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-03-08T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-03-08T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-03-08T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.21
774937,Belfry Road - Droitwich,2023-03-08T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.98
774937,Belfry Road - Droitwich,2023-03-08T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
774937,Belfry Road - Droitwich,2023-03-08T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-03-08T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-03-08T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-03-08T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
774937,Belfry Road - Droitwich,2023-03-08T02:50:00.000+00:00,transformer,,Temperature,C,13.4
774937,Belfry Road - Droitwich,2023-03-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-03-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
774937,Belfry Road - Droitwich,2023-03-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
774937,Belfry Road - Droitwich,2023-03-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
774937,Belfry Road - Droitwich,2023-03-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-03-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
774937,Belfry Road - Droitwich,2023-03-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
774937,Belfry Road - Droitwich,2023-03-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
774937,Belfry Road - Droitwich,2023-03-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
774937,Belfry Road - Droitwich,2023-03-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,29.01
774937,Belfry Road - Droitwich,2023-03-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.56
774937,Belfry Road - Droitwich,2023-03-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.3
774937,Belfry Road - Droitwich,2023-03-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-03-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
774937,Belfry Road - Droitwich,2023-03-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
774937,Belfry Road - Droitwich,2023-03-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
774937,Belfry Road - Droitwich,2023-03-08T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-03-08T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-03-08T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-03-08T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.65
774937,Belfry Road - Droitwich,2023-03-08T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.92
774937,Belfry Road - Droitwich,2023-03-08T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.42
774937,Belfry Road - Droitwich,2023-03-08T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-03-08T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-03-08T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-03-08T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-03-08T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-03-08T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-03-08T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-03-08T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.93
774937,Belfry Road - Droitwich,2023-03-08T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
774937,Belfry Road - Droitwich,2023-03-08T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
774937,Belfry Road - Droitwich,2023-03-08T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-03-08T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-03-08T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-03-08T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-03-08T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-03-08T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-03-08T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-03-08T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
774937,Belfry Road - Droitwich,2023-03-08T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
774937,Belfry Road - Droitwich,2023-03-08T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
774937,Belfry Road - Droitwich,2023-03-08T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-03-08T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-03-08T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-03-08T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-03-08T02:40:00.000+00:00,transformer,,Temperature,C,13.4
774937,Belfry Road - Droitwich,2023-03-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
774937,Belfry Road - Droitwich,2023-03-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
774937,Belfry Road - Droitwich,2023-03-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
774937,Belfry Road - Droitwich,2023-03-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
774937,Belfry Road - Droitwich,2023-03-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
774937,Belfry Road - Droitwich,2023-03-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
774937,Belfry Road - Droitwich,2023-03-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
774937,Belfry Road - Droitwich,2023-03-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.88
774937,Belfry Road - Droitwich,2023-03-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.76
774937,Belfry Road - Droitwich,2023-03-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.44
774937,Belfry Road - Droitwich,2023-03-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-03-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
774937,Belfry Road - Droitwich,2023-03-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
774937,Belfry Road - Droitwich,2023-03-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
774937,Belfry Road - Droitwich,2023-03-08T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-08T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-03-08T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-03-08T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.78
774937,Belfry Road - Droitwich,2023-03-08T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.2
774937,Belfry Road - Droitwich,2023-03-08T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.53
774937,Belfry Road - Droitwich,2023-03-08T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-03-08T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-03-08T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-03-08T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-03-08T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-03-08T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
774937,Belfry Road - Droitwich,2023-03-08T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-03-08T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.62
774937,Belfry Road - Droitwich,2023-03-08T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
774937,Belfry Road - Droitwich,2023-03-08T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
774937,Belfry Road - Droitwich,2023-03-08T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-03-08T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
774937,Belfry Road - Droitwich,2023-03-08T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-03-08T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-03-08T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-03-08T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-03-08T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-03-08T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.35
774937,Belfry Road - Droitwich,2023-03-08T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
774937,Belfry Road - Droitwich,2023-03-08T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
774937,Belfry Road - Droitwich,2023-03-08T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-03-08T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-03-08T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-03-08T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
774937,Belfry Road - Droitwich,2023-03-08T02:30:00.000+00:00,transformer,,Temperature,C,13.6
774937,Belfry Road - Droitwich,2023-03-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
774937,Belfry Road - Droitwich,2023-03-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-03-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
774937,Belfry Road - Droitwich,2023-03-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
774937,Belfry Road - Droitwich,2023-03-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
774937,Belfry Road - Droitwich,2023-03-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
774937,Belfry Road - Droitwich,2023-03-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
774937,Belfry Road - Droitwich,2023-03-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,29.74
774937,Belfry Road - Droitwich,2023-03-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.34
774937,Belfry Road - Droitwich,2023-03-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.43
774937,Belfry Road - Droitwich,2023-03-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-03-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
774937,Belfry Road - Droitwich,2023-03-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
774937,Belfry Road - Droitwich,2023-03-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
774937,Belfry Road - Droitwich,2023-03-08T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-03-08T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-03-08T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-03-08T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.8
774937,Belfry Road - Droitwich,2023-03-08T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.79
774937,Belfry Road - Droitwich,2023-03-08T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.04
774937,Belfry Road - Droitwich,2023-03-08T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-03-08T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-03-08T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-03-08T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-03-08T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.04
774937,Belfry Road - Droitwich,2023-03-08T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
774937,Belfry Road - Droitwich,2023-03-08T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
774937,Belfry Road - Droitwich,2023-03-08T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.99
774937,Belfry Road - Droitwich,2023-03-08T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
774937,Belfry Road - Droitwich,2023-03-08T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
774937,Belfry Road - Droitwich,2023-03-08T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-03-08T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
774937,Belfry Road - Droitwich,2023-03-08T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-03-08T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-03-08T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-03-08T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-03-08T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-03-08T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
774937,Belfry Road - Droitwich,2023-03-08T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
774937,Belfry Road - Droitwich,2023-03-08T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
774937,Belfry Road - Droitwich,2023-03-08T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-03-08T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-03-08T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-03-08T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
774937,Belfry Road - Droitwich,2023-03-08T02:20:00.000+00:00,transformer,,Temperature,C,13.7
774937,Belfry Road - Droitwich,2023-03-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
774937,Belfry Road - Droitwich,2023-03-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-03-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
774937,Belfry Road - Droitwich,2023-03-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
774937,Belfry Road - Droitwich,2023-03-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
774937,Belfry Road - Droitwich,2023-03-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
774937,Belfry Road - Droitwich,2023-03-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
774937,Belfry Road - Droitwich,2023-03-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,31.24
774937,Belfry Road - Droitwich,2023-03-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.94
774937,Belfry Road - Droitwich,2023-03-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.26
774937,Belfry Road - Droitwich,2023-03-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-03-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
774937,Belfry Road - Droitwich,2023-03-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
774937,Belfry Road - Droitwich,2023-03-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
774937,Belfry Road - Droitwich,2023-03-08T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-03-08T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-03-08T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-08T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
774937,Belfry Road - Droitwich,2023-03-08T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.66
774937,Belfry Road - Droitwich,2023-03-08T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.25
774937,Belfry Road - Droitwich,2023-03-08T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-03-08T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-03-08T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-03-08T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-03-08T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.08
774937,Belfry Road - Droitwich,2023-03-08T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-03-08T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-03-08T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.22
774937,Belfry Road - Droitwich,2023-03-08T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
774937,Belfry Road - Droitwich,2023-03-08T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
774937,Belfry Road - Droitwich,2023-03-08T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-03-08T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-03-08T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-03-08T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-03-08T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-03-08T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-03-08T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-03-08T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.17
774937,Belfry Road - Droitwich,2023-03-08T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.86
774937,Belfry Road - Droitwich,2023-03-08T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
774937,Belfry Road - Droitwich,2023-03-08T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-03-08T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-03-08T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-03-08T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-03-08T02:10:00.000+00:00,transformer,,Temperature,C,13.9
774937,Belfry Road - Droitwich,2023-03-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
774937,Belfry Road - Droitwich,2023-03-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-03-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
774937,Belfry Road - Droitwich,2023-03-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
774937,Belfry Road - Droitwich,2023-03-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
774937,Belfry Road - Droitwich,2023-03-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
774937,Belfry Road - Droitwich,2023-03-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
774937,Belfry Road - Droitwich,2023-03-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,29.84
774937,Belfry Road - Droitwich,2023-03-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.38
774937,Belfry Road - Droitwich,2023-03-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.22
774937,Belfry Road - Droitwich,2023-03-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-03-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
774937,Belfry Road - Droitwich,2023-03-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
774937,Belfry Road - Droitwich,2023-03-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
774937,Belfry Road - Droitwich,2023-03-08T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-03-08T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-03-08T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-08T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.9
774937,Belfry Road - Droitwich,2023-03-08T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.44
774937,Belfry Road - Droitwich,2023-03-08T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.89
774937,Belfry Road - Droitwich,2023-03-08T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-03-08T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-03-08T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-03-08T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-03-08T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-03-08T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-08T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-03-08T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.5
774937,Belfry Road - Droitwich,2023-03-08T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
774937,Belfry Road - Droitwich,2023-03-08T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
774937,Belfry Road - Droitwich,2023-03-08T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-03-08T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-03-08T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-03-08T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
774937,Belfry Road - Droitwich,2023-03-08T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-03-08T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-03-08T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-03-08T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.21
774937,Belfry Road - Droitwich,2023-03-08T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
774937,Belfry Road - Droitwich,2023-03-08T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
774937,Belfry Road - Droitwich,2023-03-08T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-03-08T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-03-08T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-03-08T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
774937,Belfry Road - Droitwich,2023-03-08T02:00:00.000+00:00,transformer,,Temperature,C,13.9
774937,Belfry Road - Droitwich,2023-03-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
774937,Belfry Road - Droitwich,2023-03-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-03-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
774937,Belfry Road - Droitwich,2023-03-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
774937,Belfry Road - Droitwich,2023-03-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
774937,Belfry Road - Droitwich,2023-03-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
774937,Belfry Road - Droitwich,2023-03-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
774937,Belfry Road - Droitwich,2023-03-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,29.61
774937,Belfry Road - Droitwich,2023-03-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.89
774937,Belfry Road - Droitwich,2023-03-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.86
774937,Belfry Road - Droitwich,2023-03-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
774937,Belfry Road - Droitwich,2023-03-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
774937,Belfry Road - Droitwich,2023-03-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
774937,Belfry Road - Droitwich,2023-03-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
774937,Belfry Road - Droitwich,2023-03-08T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-03-08T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-03-08T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-03-08T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.82
774937,Belfry Road - Droitwich,2023-03-08T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.4
774937,Belfry Road - Droitwich,2023-03-08T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.21
774937,Belfry Road - Droitwich,2023-03-08T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-03-08T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-03-08T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-03-08T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-03-08T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-03-08T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-03-08T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-03-08T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.47
774937,Belfry Road - Droitwich,2023-03-08T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
774937,Belfry Road - Droitwich,2023-03-08T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
774937,Belfry Road - Droitwich,2023-03-08T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-03-08T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-03-08T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-03-08T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-03-08T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-03-08T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-08T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-03-08T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
774937,Belfry Road - Droitwich,2023-03-08T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
774937,Belfry Road - Droitwich,2023-03-08T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
774937,Belfry Road - Droitwich,2023-03-08T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-03-08T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-03-08T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-03-08T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
774937,Belfry Road - Droitwich,2023-03-08T01:50:00.000+00:00,transformer,,Temperature,C,14.0
774937,Belfry Road - Droitwich,2023-03-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
774937,Belfry Road - Droitwich,2023-03-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
774937,Belfry Road - Droitwich,2023-03-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
774937,Belfry Road - Droitwich,2023-03-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
774937,Belfry Road - Droitwich,2023-03-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
774937,Belfry Road - Droitwich,2023-03-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
774937,Belfry Road - Droitwich,2023-03-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.9
774937,Belfry Road - Droitwich,2023-03-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.2
774937,Belfry Road - Droitwich,2023-03-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.34
774937,Belfry Road - Droitwich,2023-03-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-03-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
774937,Belfry Road - Droitwich,2023-03-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
774937,Belfry Road - Droitwich,2023-03-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
774937,Belfry Road - Droitwich,2023-03-08T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-08T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.8
774937,Belfry Road - Droitwich,2023-03-08T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-03-08T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.93
774937,Belfry Road - Droitwich,2023-03-08T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.6
774937,Belfry Road - Droitwich,2023-03-08T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.73
774937,Belfry Road - Droitwich,2023-03-08T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-03-08T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-03-08T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-03-08T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-03-08T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-03-08T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-03-08T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-03-08T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.39
774937,Belfry Road - Droitwich,2023-03-08T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
774937,Belfry Road - Droitwich,2023-03-08T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.92
774937,Belfry Road - Droitwich,2023-03-08T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-03-08T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-03-08T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-03-08T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
