Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-08T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
774937,Belfry Road - Droitwich,2023-03-08T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-03-08T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-03-08T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
774937,Belfry Road - Droitwich,2023-03-08T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.93
774937,Belfry Road - Droitwich,2023-03-08T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
774937,Belfry Road - Droitwich,2023-03-08T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-03-08T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-03-08T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-03-08T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
774937,Belfry Road - Droitwich,2023-03-08T01:40:00.000+00:00,transformer,,Temperature,C,14.0
774937,Belfry Road - Droitwich,2023-03-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
774937,Belfry Road - Droitwich,2023-03-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-03-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
774937,Belfry Road - Droitwich,2023-03-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
774937,Belfry Road - Droitwich,2023-03-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
774937,Belfry Road - Droitwich,2023-03-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
774937,Belfry Road - Droitwich,2023-03-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
774937,Belfry Road - Droitwich,2023-03-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.67
774937,Belfry Road - Droitwich,2023-03-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.05
774937,Belfry Road - Droitwich,2023-03-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
774937,Belfry Road - Droitwich,2023-03-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-03-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
774937,Belfry Road - Droitwich,2023-03-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
774937,Belfry Road - Droitwich,2023-03-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
774937,Belfry Road - Droitwich,2023-03-08T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-03-08T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-03-08T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-03-08T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.98
774937,Belfry Road - Droitwich,2023-03-08T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.81
774937,Belfry Road - Droitwich,2023-03-08T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.21
774937,Belfry Road - Droitwich,2023-03-08T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-03-08T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-03-08T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-03-08T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-03-08T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.05
774937,Belfry Road - Droitwich,2023-03-08T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-03-08T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-03-08T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.95
774937,Belfry Road - Droitwich,2023-03-08T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
774937,Belfry Road - Droitwich,2023-03-08T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
774937,Belfry Road - Droitwich,2023-03-08T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-03-08T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
774937,Belfry Road - Droitwich,2023-03-08T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-03-08T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
774937,Belfry Road - Droitwich,2023-03-08T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-03-08T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-03-08T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-03-08T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
774937,Belfry Road - Droitwich,2023-03-08T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.74
774937,Belfry Road - Droitwich,2023-03-08T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
774937,Belfry Road - Droitwich,2023-03-08T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
774937,Belfry Road - Droitwich,2023-03-08T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-03-08T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
774937,Belfry Road - Droitwich,2023-03-08T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
774937,Belfry Road - Droitwich,2023-03-08T01:20:00.000+00:00,transformer,,Temperature,C,14.1
774937,Belfry Road - Droitwich,2023-03-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
774937,Belfry Road - Droitwich,2023-03-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
774937,Belfry Road - Droitwich,2023-03-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
774937,Belfry Road - Droitwich,2023-03-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
774937,Belfry Road - Droitwich,2023-03-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
774937,Belfry Road - Droitwich,2023-03-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
774937,Belfry Road - Droitwich,2023-03-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.82
774937,Belfry Road - Droitwich,2023-03-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,29.13
774937,Belfry Road - Droitwich,2023-03-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.31
774937,Belfry Road - Droitwich,2023-03-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-03-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
774937,Belfry Road - Droitwich,2023-03-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
774937,Belfry Road - Droitwich,2023-03-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
774937,Belfry Road - Droitwich,2023-03-08T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-08T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.63
774937,Belfry Road - Droitwich,2023-03-08T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-03-08T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.12
774937,Belfry Road - Droitwich,2023-03-08T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.56
774937,Belfry Road - Droitwich,2023-03-08T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.57
774937,Belfry Road - Droitwich,2023-03-08T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-03-08T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-03-08T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-03-08T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-03-08T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-03-08T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
774937,Belfry Road - Droitwich,2023-03-08T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-03-08T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.87
774937,Belfry Road - Droitwich,2023-03-08T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
774937,Belfry Road - Droitwich,2023-03-08T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.01
774937,Belfry Road - Droitwich,2023-03-08T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-03-08T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-03-08T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-03-08T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-03-08T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-08T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-03-08T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-03-08T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
774937,Belfry Road - Droitwich,2023-03-08T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.3
774937,Belfry Road - Droitwich,2023-03-08T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
774937,Belfry Road - Droitwich,2023-03-08T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
774937,Belfry Road - Droitwich,2023-03-08T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-03-08T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
774937,Belfry Road - Droitwich,2023-03-08T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-03-08T01:10:00.000+00:00,transformer,,Temperature,C,14.2
774937,Belfry Road - Droitwich,2023-03-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
774937,Belfry Road - Droitwich,2023-03-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
774937,Belfry Road - Droitwich,2023-03-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
774937,Belfry Road - Droitwich,2023-03-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
774937,Belfry Road - Droitwich,2023-03-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-03-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
774937,Belfry Road - Droitwich,2023-03-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.02
774937,Belfry Road - Droitwich,2023-03-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.7
774937,Belfry Road - Droitwich,2023-03-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.09
774937,Belfry Road - Droitwich,2023-03-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-03-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
774937,Belfry Road - Droitwich,2023-03-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
774937,Belfry Road - Droitwich,2023-03-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
774937,Belfry Road - Droitwich,2023-03-08T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-03-08T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.12
774937,Belfry Road - Droitwich,2023-03-08T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-03-08T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.34
774937,Belfry Road - Droitwich,2023-03-08T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.3
774937,Belfry Road - Droitwich,2023-03-08T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.93
774937,Belfry Road - Droitwich,2023-03-08T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-03-08T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-03-08T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-03-08T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-03-08T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-03-08T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-03-08T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-03-08T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.73
774937,Belfry Road - Droitwich,2023-03-08T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
774937,Belfry Road - Droitwich,2023-03-08T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.39
774937,Belfry Road - Droitwich,2023-03-08T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-03-08T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
774937,Belfry Road - Droitwich,2023-03-08T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-03-08T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-03-08T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-03-08T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-03-08T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-03-08T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
774937,Belfry Road - Droitwich,2023-03-08T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.36
774937,Belfry Road - Droitwich,2023-03-08T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
774937,Belfry Road - Droitwich,2023-03-08T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-03-08T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-03-08T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
774937,Belfry Road - Droitwich,2023-03-08T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
774937,Belfry Road - Droitwich,2023-03-08T01:00:00.000+00:00,transformer,,Temperature,C,14.3
774937,Belfry Road - Droitwich,2023-03-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
774937,Belfry Road - Droitwich,2023-03-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
774937,Belfry Road - Droitwich,2023-03-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
774937,Belfry Road - Droitwich,2023-03-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
774937,Belfry Road - Droitwich,2023-03-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
774937,Belfry Road - Droitwich,2023-03-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
774937,Belfry Road - Droitwich,2023-03-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.07
774937,Belfry Road - Droitwich,2023-03-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.58
774937,Belfry Road - Droitwich,2023-03-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.5
774937,Belfry Road - Droitwich,2023-03-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-03-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
774937,Belfry Road - Droitwich,2023-03-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
774937,Belfry Road - Droitwich,2023-03-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
774937,Belfry Road - Droitwich,2023-03-08T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-03-08T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-03-08T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-03-08T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.94
774937,Belfry Road - Droitwich,2023-03-08T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.63
774937,Belfry Road - Droitwich,2023-03-08T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.13
774937,Belfry Road - Droitwich,2023-03-08T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-03-08T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-03-08T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-03-08T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-03-08T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-03-08T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-03-08T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-03-08T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.74
774937,Belfry Road - Droitwich,2023-03-08T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
774937,Belfry Road - Droitwich,2023-03-08T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
774937,Belfry Road - Droitwich,2023-03-08T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-03-08T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
774937,Belfry Road - Droitwich,2023-03-08T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-03-08T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-03-08T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
774937,Belfry Road - Droitwich,2023-03-08T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-03-08T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-03-08T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
774937,Belfry Road - Droitwich,2023-03-08T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.41
774937,Belfry Road - Droitwich,2023-03-08T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
774937,Belfry Road - Droitwich,2023-03-08T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-03-08T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-03-08T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
774937,Belfry Road - Droitwich,2023-03-08T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
774937,Belfry Road - Droitwich,2023-03-08T00:50:00.000+00:00,transformer,,Temperature,C,14.3
774937,Belfry Road - Droitwich,2023-03-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
774937,Belfry Road - Droitwich,2023-03-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
774937,Belfry Road - Droitwich,2023-03-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
774937,Belfry Road - Droitwich,2023-03-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
774937,Belfry Road - Droitwich,2023-03-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
774937,Belfry Road - Droitwich,2023-03-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
774937,Belfry Road - Droitwich,2023-03-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,26.74
774937,Belfry Road - Droitwich,2023-03-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,32.24
774937,Belfry Road - Droitwich,2023-03-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.28
774937,Belfry Road - Droitwich,2023-03-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
774937,Belfry Road - Droitwich,2023-03-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
774937,Belfry Road - Droitwich,2023-03-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
774937,Belfry Road - Droitwich,2023-03-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
774937,Belfry Road - Droitwich,2023-03-08T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-03-08T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-03-08T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-03-08T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.66
774937,Belfry Road - Droitwich,2023-03-08T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.87
774937,Belfry Road - Droitwich,2023-03-08T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.66
774937,Belfry Road - Droitwich,2023-03-08T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-03-08T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-03-08T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-03-08T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-03-08T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-03-08T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-03-08T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
774937,Belfry Road - Droitwich,2023-03-08T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.36
774937,Belfry Road - Droitwich,2023-03-08T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
774937,Belfry Road - Droitwich,2023-03-08T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
774937,Belfry Road - Droitwich,2023-03-08T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-03-08T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
774937,Belfry Road - Droitwich,2023-03-08T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-03-08T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
774937,Belfry Road - Droitwich,2023-03-08T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-03-08T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-03-08T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-03-08T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
774937,Belfry Road - Droitwich,2023-03-08T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.28
774937,Belfry Road - Droitwich,2023-03-08T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
774937,Belfry Road - Droitwich,2023-03-08T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-03-08T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-03-08T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-03-08T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-03-08T00:40:00.000+00:00,transformer,,Temperature,C,14.4
774937,Belfry Road - Droitwich,2023-03-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
774937,Belfry Road - Droitwich,2023-03-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
774937,Belfry Road - Droitwich,2023-03-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
774937,Belfry Road - Droitwich,2023-03-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
774937,Belfry Road - Droitwich,2023-03-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
774937,Belfry Road - Droitwich,2023-03-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
774937,Belfry Road - Droitwich,2023-03-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.34
774937,Belfry Road - Droitwich,2023-03-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,31.81
774937,Belfry Road - Droitwich,2023-03-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.99
774937,Belfry Road - Droitwich,2023-03-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-03-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
774937,Belfry Road - Droitwich,2023-03-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
774937,Belfry Road - Droitwich,2023-03-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
774937,Belfry Road - Droitwich,2023-03-08T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-03-08T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-03-08T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-08T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.34
774937,Belfry Road - Droitwich,2023-03-08T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.75
774937,Belfry Road - Droitwich,2023-03-08T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.89
774937,Belfry Road - Droitwich,2023-03-08T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-03-08T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-03-08T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-03-08T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-03-08T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-03-08T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-03-08T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-03-08T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.87
774937,Belfry Road - Droitwich,2023-03-08T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
774937,Belfry Road - Droitwich,2023-03-08T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
774937,Belfry Road - Droitwich,2023-03-08T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-03-08T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.1
774937,Belfry Road - Droitwich,2023-03-08T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-03-08T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
774937,Belfry Road - Droitwich,2023-03-08T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
774937,Belfry Road - Droitwich,2023-03-08T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-08T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-03-08T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
774937,Belfry Road - Droitwich,2023-03-08T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.38
774937,Belfry Road - Droitwich,2023-03-08T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
774937,Belfry Road - Droitwich,2023-03-08T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-03-08T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-03-08T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
774937,Belfry Road - Droitwich,2023-03-08T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-03-08T00:30:00.000+00:00,transformer,,Temperature,C,14.4
774937,Belfry Road - Droitwich,2023-03-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
774937,Belfry Road - Droitwich,2023-03-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
774937,Belfry Road - Droitwich,2023-03-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
774937,Belfry Road - Droitwich,2023-03-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
774937,Belfry Road - Droitwich,2023-03-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
774937,Belfry Road - Droitwich,2023-03-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
774937,Belfry Road - Droitwich,2023-03-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.27
774937,Belfry Road - Droitwich,2023-03-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,34.62
774937,Belfry Road - Droitwich,2023-03-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.97
774937,Belfry Road - Droitwich,2023-03-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
774937,Belfry Road - Droitwich,2023-03-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
774937,Belfry Road - Droitwich,2023-03-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
774937,Belfry Road - Droitwich,2023-03-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
774937,Belfry Road - Droitwich,2023-03-08T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-03-08T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-03-08T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-03-08T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.78
774937,Belfry Road - Droitwich,2023-03-08T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.25
774937,Belfry Road - Droitwich,2023-03-08T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.9
774937,Belfry Road - Droitwich,2023-03-08T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-03-08T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-03-08T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-03-08T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-03-08T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-03-08T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-03-08T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-03-08T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.0
774937,Belfry Road - Droitwich,2023-03-08T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
774937,Belfry Road - Droitwich,2023-03-08T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
774937,Belfry Road - Droitwich,2023-03-08T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-03-08T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.1
774937,Belfry Road - Droitwich,2023-03-08T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-03-08T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-03-08T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-03-08T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-03-08T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-03-08T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
774937,Belfry Road - Droitwich,2023-03-08T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.42
774937,Belfry Road - Droitwich,2023-03-08T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
774937,Belfry Road - Droitwich,2023-03-08T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-03-08T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-03-08T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
774937,Belfry Road - Droitwich,2023-03-08T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-03-08T00:20:00.000+00:00,transformer,,Temperature,C,14.5
774937,Belfry Road - Droitwich,2023-03-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
774937,Belfry Road - Droitwich,2023-03-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
774937,Belfry Road - Droitwich,2023-03-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
774937,Belfry Road - Droitwich,2023-03-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
774937,Belfry Road - Droitwich,2023-03-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
774937,Belfry Road - Droitwich,2023-03-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
774937,Belfry Road - Droitwich,2023-03-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.91
774937,Belfry Road - Droitwich,2023-03-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,34.13
774937,Belfry Road - Droitwich,2023-03-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.58
774937,Belfry Road - Droitwich,2023-03-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-03-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
774937,Belfry Road - Droitwich,2023-03-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
774937,Belfry Road - Droitwich,2023-03-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
774937,Belfry Road - Droitwich,2023-03-08T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-03-08T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-03-08T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-08T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.42
774937,Belfry Road - Droitwich,2023-03-08T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.79
774937,Belfry Road - Droitwich,2023-03-08T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.91
774937,Belfry Road - Droitwich,2023-03-08T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-03-08T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-03-08T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-03-08T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-03-08T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.1
774937,Belfry Road - Droitwich,2023-03-08T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-03-08T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-03-08T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.79
774937,Belfry Road - Droitwich,2023-03-08T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
774937,Belfry Road - Droitwich,2023-03-08T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
774937,Belfry Road - Droitwich,2023-03-08T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-03-08T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
774937,Belfry Road - Droitwich,2023-03-08T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-03-08T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-03-08T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-03-08T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-03-08T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-03-08T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
774937,Belfry Road - Droitwich,2023-03-08T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.58
774937,Belfry Road - Droitwich,2023-03-08T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
774937,Belfry Road - Droitwich,2023-03-08T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-03-08T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-03-08T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
774937,Belfry Road - Droitwich,2023-03-08T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-03-08T00:10:00.000+00:00,transformer,,Temperature,C,14.5
774937,Belfry Road - Droitwich,2023-03-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
774937,Belfry Road - Droitwich,2023-03-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-03-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
774937,Belfry Road - Droitwich,2023-03-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
774937,Belfry Road - Droitwich,2023-03-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
774937,Belfry Road - Droitwich,2023-03-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
774937,Belfry Road - Droitwich,2023-03-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
774937,Belfry Road - Droitwich,2023-03-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.2
774937,Belfry Road - Droitwich,2023-03-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,36.09
774937,Belfry Road - Droitwich,2023-03-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.69
774937,Belfry Road - Droitwich,2023-03-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
774937,Belfry Road - Droitwich,2023-03-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
774937,Belfry Road - Droitwich,2023-03-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
774937,Belfry Road - Droitwich,2023-03-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
774937,Belfry Road - Droitwich,2023-03-08T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-03-08T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-03-08T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-08T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.43
774937,Belfry Road - Droitwich,2023-03-08T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.81
774937,Belfry Road - Droitwich,2023-03-08T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
774937,Belfry Road - Droitwich,2023-03-08T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-03-08T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-03-08T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-03-08T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-03-08T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.14
774937,Belfry Road - Droitwich,2023-03-08T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-03-08T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-03-08T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.28
774937,Belfry Road - Droitwich,2023-03-08T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
774937,Belfry Road - Droitwich,2023-03-08T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
774937,Belfry Road - Droitwich,2023-03-08T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-03-08T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
774937,Belfry Road - Droitwich,2023-03-08T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-03-08T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
774937,Belfry Road - Droitwich,2023-03-08T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-03-08T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-08T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-03-08T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
774937,Belfry Road - Droitwich,2023-03-08T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.65
774937,Belfry Road - Droitwich,2023-03-08T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
774937,Belfry Road - Droitwich,2023-03-08T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-03-08T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-03-08T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
774937,Belfry Road - Droitwich,2023-03-08T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-03-08T00:00:00.000+00:00,transformer,,Temperature,C,14.4
774937,Belfry Road - Droitwich,2023-03-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
774937,Belfry Road - Droitwich,2023-03-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
774937,Belfry Road - Droitwich,2023-03-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
774937,Belfry Road - Droitwich,2023-03-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
774937,Belfry Road - Droitwich,2023-03-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
774937,Belfry Road - Droitwich,2023-03-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
774937,Belfry Road - Droitwich,2023-03-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.89
774937,Belfry Road - Droitwich,2023-03-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,32.11
774937,Belfry Road - Droitwich,2023-03-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.85
774937,Belfry Road - Droitwich,2023-03-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-03-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
774937,Belfry Road - Droitwich,2023-03-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
774937,Belfry Road - Droitwich,2023-03-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
774937,Belfry Road - Droitwich,2023-03-09T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-03-09T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-03-09T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-03-09T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.91
774937,Belfry Road - Droitwich,2023-03-09T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.1
774937,Belfry Road - Droitwich,2023-03-09T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.96
774937,Belfry Road - Droitwich,2023-03-09T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-03-09T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-03-09T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-03-09T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-03-09T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-03-09T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-03-09T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
774937,Belfry Road - Droitwich,2023-03-09T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.64
774937,Belfry Road - Droitwich,2023-03-09T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.33
774937,Belfry Road - Droitwich,2023-03-09T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.44
774937,Belfry Road - Droitwich,2023-03-09T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-03-09T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
774937,Belfry Road - Droitwich,2023-03-09T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-03-09T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.2
774937,Belfry Road - Droitwich,2023-03-09T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-03-09T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-03-09T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-03-09T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
774937,Belfry Road - Droitwich,2023-03-09T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
774937,Belfry Road - Droitwich,2023-03-09T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
774937,Belfry Road - Droitwich,2023-03-09T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-03-09T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-03-09T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-03-09T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-03-09T23:50:00.000+00:00,transformer,,Temperature,C,11.4
774937,Belfry Road - Droitwich,2023-03-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
774937,Belfry Road - Droitwich,2023-03-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
774937,Belfry Road - Droitwich,2023-03-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
774937,Belfry Road - Droitwich,2023-03-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
774937,Belfry Road - Droitwich,2023-03-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
774937,Belfry Road - Droitwich,2023-03-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
774937,Belfry Road - Droitwich,2023-03-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.33
774937,Belfry Road - Droitwich,2023-03-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.53
774937,Belfry Road - Droitwich,2023-03-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,33.67
774937,Belfry Road - Droitwich,2023-03-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
