Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
774937,Belfry Road - Droitwich,2023-03-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
774937,Belfry Road - Droitwich,2023-03-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
774937,Belfry Road - Droitwich,2023-03-09T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-03-09T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.13
774937,Belfry Road - Droitwich,2023-03-09T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-03-09T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.31
774937,Belfry Road - Droitwich,2023-03-09T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.95
774937,Belfry Road - Droitwich,2023-03-09T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.03
774937,Belfry Road - Droitwich,2023-03-09T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-03-09T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-03-09T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-03-09T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-03-09T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.0
774937,Belfry Road - Droitwich,2023-03-09T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-03-09T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
774937,Belfry Road - Droitwich,2023-03-09T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.62
774937,Belfry Road - Droitwich,2023-03-09T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.42
774937,Belfry Road - Droitwich,2023-03-09T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.64
774937,Belfry Road - Droitwich,2023-03-09T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-03-09T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
774937,Belfry Road - Droitwich,2023-03-09T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-03-09T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.2
774937,Belfry Road - Droitwich,2023-03-09T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-03-09T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-03-09T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-03-09T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
774937,Belfry Road - Droitwich,2023-03-09T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
774937,Belfry Road - Droitwich,2023-03-09T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
774937,Belfry Road - Droitwich,2023-03-09T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-03-09T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-03-09T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-03-09T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-03-09T23:40:00.000+00:00,transformer,,Temperature,C,11.6
774937,Belfry Road - Droitwich,2023-03-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
774937,Belfry Road - Droitwich,2023-03-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
774937,Belfry Road - Droitwich,2023-03-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
774937,Belfry Road - Droitwich,2023-03-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
774937,Belfry Road - Droitwich,2023-03-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
774937,Belfry Road - Droitwich,2023-03-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
774937,Belfry Road - Droitwich,2023-03-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.74
774937,Belfry Road - Droitwich,2023-03-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.53
774937,Belfry Road - Droitwich,2023-03-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,36.74
774937,Belfry Road - Droitwich,2023-03-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
774937,Belfry Road - Droitwich,2023-03-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
774937,Belfry Road - Droitwich,2023-03-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
774937,Belfry Road - Droitwich,2023-03-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
774937,Belfry Road - Droitwich,2023-03-09T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-03-09T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-03-09T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-03-09T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.02
774937,Belfry Road - Droitwich,2023-03-09T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.77
774937,Belfry Road - Droitwich,2023-03-09T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.72
774937,Belfry Road - Droitwich,2023-03-09T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-03-09T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-03-09T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
774937,Belfry Road - Droitwich,2023-03-09T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-03-09T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.26
774937,Belfry Road - Droitwich,2023-03-09T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
774937,Belfry Road - Droitwich,2023-03-09T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
774937,Belfry Road - Droitwich,2023-03-09T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.58
774937,Belfry Road - Droitwich,2023-03-09T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.77
774937,Belfry Road - Droitwich,2023-03-09T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.66
774937,Belfry Road - Droitwich,2023-03-09T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-03-09T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
774937,Belfry Road - Droitwich,2023-03-09T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-03-09T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.7
774937,Belfry Road - Droitwich,2023-03-09T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-03-09T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-03-09T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-03-09T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
774937,Belfry Road - Droitwich,2023-03-09T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
774937,Belfry Road - Droitwich,2023-03-09T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
774937,Belfry Road - Droitwich,2023-03-09T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-03-09T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-03-09T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-03-09T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-03-09T23:30:00.000+00:00,transformer,,Temperature,C,12.0
774937,Belfry Road - Droitwich,2023-03-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
774937,Belfry Road - Droitwich,2023-03-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
774937,Belfry Road - Droitwich,2023-03-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-03-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
774937,Belfry Road - Droitwich,2023-03-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
774937,Belfry Road - Droitwich,2023-03-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
774937,Belfry Road - Droitwich,2023-03-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
774937,Belfry Road - Droitwich,2023-03-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.38
774937,Belfry Road - Droitwich,2023-03-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.89
774937,Belfry Road - Droitwich,2023-03-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,37.67
774937,Belfry Road - Droitwich,2023-03-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
774937,Belfry Road - Droitwich,2023-03-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
774937,Belfry Road - Droitwich,2023-03-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
774937,Belfry Road - Droitwich,2023-03-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
774937,Belfry Road - Droitwich,2023-03-09T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-03-09T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-03-09T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-03-09T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.97
774937,Belfry Road - Droitwich,2023-03-09T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.17
774937,Belfry Road - Droitwich,2023-03-09T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.36
774937,Belfry Road - Droitwich,2023-03-09T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-03-09T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-03-09T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.1
774937,Belfry Road - Droitwich,2023-03-09T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-03-09T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-03-09T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-03-09T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
774937,Belfry Road - Droitwich,2023-03-09T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.88
774937,Belfry Road - Droitwich,2023-03-09T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.8
774937,Belfry Road - Droitwich,2023-03-09T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.65
774937,Belfry Road - Droitwich,2023-03-09T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-03-09T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
774937,Belfry Road - Droitwich,2023-03-09T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
774937,Belfry Road - Droitwich,2023-03-09T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.4
774937,Belfry Road - Droitwich,2023-03-09T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-03-09T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-03-09T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-03-09T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
774937,Belfry Road - Droitwich,2023-03-09T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
774937,Belfry Road - Droitwich,2023-03-09T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
774937,Belfry Road - Droitwich,2023-03-09T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-03-09T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-03-09T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-03-09T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-03-09T23:20:00.000+00:00,transformer,,Temperature,C,12.1
774937,Belfry Road - Droitwich,2023-03-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
774937,Belfry Road - Droitwich,2023-03-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
774937,Belfry Road - Droitwich,2023-03-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
774937,Belfry Road - Droitwich,2023-03-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
774937,Belfry Road - Droitwich,2023-03-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
774937,Belfry Road - Droitwich,2023-03-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
774937,Belfry Road - Droitwich,2023-03-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.39
774937,Belfry Road - Droitwich,2023-03-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.54
774937,Belfry Road - Droitwich,2023-03-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,40.57
774937,Belfry Road - Droitwich,2023-03-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
774937,Belfry Road - Droitwich,2023-03-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
774937,Belfry Road - Droitwich,2023-03-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
774937,Belfry Road - Droitwich,2023-03-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
774937,Belfry Road - Droitwich,2023-03-09T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-03-09T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-03-09T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-03-09T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.21
774937,Belfry Road - Droitwich,2023-03-09T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.23
774937,Belfry Road - Droitwich,2023-03-09T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.13
774937,Belfry Road - Droitwich,2023-03-09T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-03-09T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-03-09T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-03-09T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-03-09T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-03-09T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-03-09T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-03-09T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.28
774937,Belfry Road - Droitwich,2023-03-09T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.22
774937,Belfry Road - Droitwich,2023-03-09T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.99
774937,Belfry Road - Droitwich,2023-03-09T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-03-09T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
774937,Belfry Road - Droitwich,2023-03-09T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-03-09T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.5
774937,Belfry Road - Droitwich,2023-03-09T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-03-09T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-03-09T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-03-09T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
774937,Belfry Road - Droitwich,2023-03-09T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
774937,Belfry Road - Droitwich,2023-03-09T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
774937,Belfry Road - Droitwich,2023-03-09T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-03-09T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-03-09T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-03-09T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-03-09T23:10:00.000+00:00,transformer,,Temperature,C,12.0
774937,Belfry Road - Droitwich,2023-03-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
774937,Belfry Road - Droitwich,2023-03-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
774937,Belfry Road - Droitwich,2023-03-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
774937,Belfry Road - Droitwich,2023-03-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
774937,Belfry Road - Droitwich,2023-03-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
774937,Belfry Road - Droitwich,2023-03-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
774937,Belfry Road - Droitwich,2023-03-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.52
774937,Belfry Road - Droitwich,2023-03-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.07
774937,Belfry Road - Droitwich,2023-03-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,37.75
774937,Belfry Road - Droitwich,2023-03-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
774937,Belfry Road - Droitwich,2023-03-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
774937,Belfry Road - Droitwich,2023-03-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
774937,Belfry Road - Droitwich,2023-03-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
774937,Belfry Road - Droitwich,2023-03-09T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-03-09T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-03-09T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-03-09T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.56
774937,Belfry Road - Droitwich,2023-03-09T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.27
774937,Belfry Road - Droitwich,2023-03-09T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.29
774937,Belfry Road - Droitwich,2023-03-09T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-03-09T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-03-09T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.2
774937,Belfry Road - Droitwich,2023-03-09T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-03-09T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-03-09T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
774937,Belfry Road - Droitwich,2023-03-09T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-03-09T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.99
774937,Belfry Road - Droitwich,2023-03-09T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.93
774937,Belfry Road - Droitwich,2023-03-09T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.91
774937,Belfry Road - Droitwich,2023-03-09T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-03-09T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.4
774937,Belfry Road - Droitwich,2023-03-09T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
774937,Belfry Road - Droitwich,2023-03-09T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.8
774937,Belfry Road - Droitwich,2023-03-09T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-03-09T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-03-09T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-03-09T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
774937,Belfry Road - Droitwich,2023-03-09T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
774937,Belfry Road - Droitwich,2023-03-09T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
774937,Belfry Road - Droitwich,2023-03-09T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-03-09T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-03-09T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-03-09T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-03-09T23:00:00.000+00:00,transformer,,Temperature,C,11.8
774937,Belfry Road - Droitwich,2023-03-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
774937,Belfry Road - Droitwich,2023-03-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
774937,Belfry Road - Droitwich,2023-03-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
774937,Belfry Road - Droitwich,2023-03-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
774937,Belfry Road - Droitwich,2023-03-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
774937,Belfry Road - Droitwich,2023-03-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
774937,Belfry Road - Droitwich,2023-03-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,33.66
774937,Belfry Road - Droitwich,2023-03-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.8
774937,Belfry Road - Droitwich,2023-03-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,40.89
774937,Belfry Road - Droitwich,2023-03-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
774937,Belfry Road - Droitwich,2023-03-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
774937,Belfry Road - Droitwich,2023-03-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
774937,Belfry Road - Droitwich,2023-03-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
774937,Belfry Road - Droitwich,2023-03-09T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-03-09T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-03-09T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-03-09T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.56
774937,Belfry Road - Droitwich,2023-03-09T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.57
774937,Belfry Road - Droitwich,2023-03-09T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
774937,Belfry Road - Droitwich,2023-03-09T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-03-09T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-03-09T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.8
774937,Belfry Road - Droitwich,2023-03-09T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-03-09T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-03-09T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
774937,Belfry Road - Droitwich,2023-03-09T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-03-09T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.35
774937,Belfry Road - Droitwich,2023-03-09T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.34
774937,Belfry Road - Droitwich,2023-03-09T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.96
774937,Belfry Road - Droitwich,2023-03-09T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-03-09T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
774937,Belfry Road - Droitwich,2023-03-09T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
774937,Belfry Road - Droitwich,2023-03-09T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.7
774937,Belfry Road - Droitwich,2023-03-09T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-03-09T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-03-09T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-03-09T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
774937,Belfry Road - Droitwich,2023-03-09T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
774937,Belfry Road - Droitwich,2023-03-09T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
774937,Belfry Road - Droitwich,2023-03-09T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-03-09T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-03-09T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-03-09T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-03-09T22:50:00.000+00:00,transformer,,Temperature,C,11.8
774937,Belfry Road - Droitwich,2023-03-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
774937,Belfry Road - Droitwich,2023-03-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
774937,Belfry Road - Droitwich,2023-03-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
774937,Belfry Road - Droitwich,2023-03-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
774937,Belfry Road - Droitwich,2023-03-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
774937,Belfry Road - Droitwich,2023-03-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
774937,Belfry Road - Droitwich,2023-03-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,34.45
774937,Belfry Road - Droitwich,2023-03-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.6
774937,Belfry Road - Droitwich,2023-03-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,45.17
774937,Belfry Road - Droitwich,2023-03-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
774937,Belfry Road - Droitwich,2023-03-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
774937,Belfry Road - Droitwich,2023-03-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
774937,Belfry Road - Droitwich,2023-03-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
774937,Belfry Road - Droitwich,2023-03-09T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-09T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-03-09T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-03-09T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.97
774937,Belfry Road - Droitwich,2023-03-09T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.7
774937,Belfry Road - Droitwich,2023-03-09T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.89
774937,Belfry Road - Droitwich,2023-03-09T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-03-09T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-03-09T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.9
774937,Belfry Road - Droitwich,2023-03-09T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.6
774937,Belfry Road - Droitwich,2023-03-09T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.92
774937,Belfry Road - Droitwich,2023-03-09T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
774937,Belfry Road - Droitwich,2023-03-09T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-03-09T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.85
774937,Belfry Road - Droitwich,2023-03-09T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.4
774937,Belfry Road - Droitwich,2023-03-09T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.59
774937,Belfry Road - Droitwich,2023-03-09T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-03-09T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
774937,Belfry Road - Droitwich,2023-03-09T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
774937,Belfry Road - Droitwich,2023-03-09T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.1
774937,Belfry Road - Droitwich,2023-03-09T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-03-09T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-03-09T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-03-09T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
774937,Belfry Road - Droitwich,2023-03-09T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
774937,Belfry Road - Droitwich,2023-03-09T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
774937,Belfry Road - Droitwich,2023-03-09T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-03-09T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-03-09T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-03-09T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-03-09T22:40:00.000+00:00,transformer,,Temperature,C,11.8
774937,Belfry Road - Droitwich,2023-03-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
774937,Belfry Road - Droitwich,2023-03-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
774937,Belfry Road - Droitwich,2023-03-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
774937,Belfry Road - Droitwich,2023-03-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
774937,Belfry Road - Droitwich,2023-03-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
774937,Belfry Road - Droitwich,2023-03-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
774937,Belfry Road - Droitwich,2023-03-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,35.29
774937,Belfry Road - Droitwich,2023-03-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.79
774937,Belfry Road - Droitwich,2023-03-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,48.54
774937,Belfry Road - Droitwich,2023-03-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
774937,Belfry Road - Droitwich,2023-03-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
774937,Belfry Road - Droitwich,2023-03-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
774937,Belfry Road - Droitwich,2023-03-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
774937,Belfry Road - Droitwich,2023-03-09T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
774937,Belfry Road - Droitwich,2023-03-09T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
774937,Belfry Road - Droitwich,2023-03-09T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-03-09T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.2
774937,Belfry Road - Droitwich,2023-03-09T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.84
774937,Belfry Road - Droitwich,2023-03-09T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.47
774937,Belfry Road - Droitwich,2023-03-09T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-03-09T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-03-09T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.1
774937,Belfry Road - Droitwich,2023-03-09T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.3
774937,Belfry Road - Droitwich,2023-03-09T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.39
774937,Belfry Road - Droitwich,2023-03-09T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
774937,Belfry Road - Droitwich,2023-03-09T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.49
774937,Belfry Road - Droitwich,2023-03-09T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.42
774937,Belfry Road - Droitwich,2023-03-09T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.85
774937,Belfry Road - Droitwich,2023-03-09T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.19
774937,Belfry Road - Droitwich,2023-03-09T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-03-09T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-03-09T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
774937,Belfry Road - Droitwich,2023-03-09T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.2
774937,Belfry Road - Droitwich,2023-03-09T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-03-09T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-03-09T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-03-09T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.32
774937,Belfry Road - Droitwich,2023-03-09T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
774937,Belfry Road - Droitwich,2023-03-09T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
774937,Belfry Road - Droitwich,2023-03-09T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-03-09T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-03-09T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-03-09T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-03-09T22:30:00.000+00:00,transformer,,Temperature,C,11.7
774937,Belfry Road - Droitwich,2023-03-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
774937,Belfry Road - Droitwich,2023-03-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
774937,Belfry Road - Droitwich,2023-03-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
774937,Belfry Road - Droitwich,2023-03-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
774937,Belfry Road - Droitwich,2023-03-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
774937,Belfry Road - Droitwich,2023-03-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
774937,Belfry Road - Droitwich,2023-03-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.94
774937,Belfry Road - Droitwich,2023-03-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.5
774937,Belfry Road - Droitwich,2023-03-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,45.77
774937,Belfry Road - Droitwich,2023-03-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
774937,Belfry Road - Droitwich,2023-03-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
774937,Belfry Road - Droitwich,2023-03-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
774937,Belfry Road - Droitwich,2023-03-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
774937,Belfry Road - Droitwich,2023-03-09T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-03-09T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
774937,Belfry Road - Droitwich,2023-03-09T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-03-09T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.38
774937,Belfry Road - Droitwich,2023-03-09T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.06
774937,Belfry Road - Droitwich,2023-03-09T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.89
774937,Belfry Road - Droitwich,2023-03-09T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-03-09T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-03-09T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.2
774937,Belfry Road - Droitwich,2023-03-09T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-03-09T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.17
774937,Belfry Road - Droitwich,2023-03-09T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
774937,Belfry Road - Droitwich,2023-03-09T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.79
774937,Belfry Road - Droitwich,2023-03-09T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.17
774937,Belfry Road - Droitwich,2023-03-09T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.43
774937,Belfry Road - Droitwich,2023-03-09T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.93
774937,Belfry Road - Droitwich,2023-03-09T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-03-09T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
774937,Belfry Road - Droitwich,2023-03-09T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
774937,Belfry Road - Droitwich,2023-03-09T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.7
774937,Belfry Road - Droitwich,2023-03-09T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-03-09T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-09T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-03-09T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
774937,Belfry Road - Droitwich,2023-03-09T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
774937,Belfry Road - Droitwich,2023-03-09T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
774937,Belfry Road - Droitwich,2023-03-09T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-03-09T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-03-09T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-03-09T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-03-09T22:20:00.000+00:00,transformer,,Temperature,C,11.7
774937,Belfry Road - Droitwich,2023-03-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
774937,Belfry Road - Droitwich,2023-03-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
774937,Belfry Road - Droitwich,2023-03-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-03-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
774937,Belfry Road - Droitwich,2023-03-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
774937,Belfry Road - Droitwich,2023-03-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-03-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
774937,Belfry Road - Droitwich,2023-03-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
774937,Belfry Road - Droitwich,2023-03-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,41.45
774937,Belfry Road - Droitwich,2023-03-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,47.12
774937,Belfry Road - Droitwich,2023-03-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
774937,Belfry Road - Droitwich,2023-03-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
774937,Belfry Road - Droitwich,2023-03-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
774937,Belfry Road - Droitwich,2023-03-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
774937,Belfry Road - Droitwich,2023-03-09T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-09T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
774937,Belfry Road - Droitwich,2023-03-09T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-03-09T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.48
774937,Belfry Road - Droitwich,2023-03-09T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.46
774937,Belfry Road - Droitwich,2023-03-09T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.12
774937,Belfry Road - Droitwich,2023-03-09T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-03-09T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-03-09T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.5
774937,Belfry Road - Droitwich,2023-03-09T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.1
774937,Belfry Road - Droitwich,2023-03-09T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-03-09T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
774937,Belfry Road - Droitwich,2023-03-09T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
774937,Belfry Road - Droitwich,2023-03-09T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.82
774937,Belfry Road - Droitwich,2023-03-09T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.57
774937,Belfry Road - Droitwich,2023-03-09T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.72
774937,Belfry Road - Droitwich,2023-03-09T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-03-09T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
774937,Belfry Road - Droitwich,2023-03-09T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
774937,Belfry Road - Droitwich,2023-03-09T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.2
774937,Belfry Road - Droitwich,2023-03-09T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-03-09T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-03-09T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-03-09T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
774937,Belfry Road - Droitwich,2023-03-09T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
774937,Belfry Road - Droitwich,2023-03-09T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
774937,Belfry Road - Droitwich,2023-03-09T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-03-09T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-03-09T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-03-09T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-03-09T22:10:00.000+00:00,transformer,,Temperature,C,11.7
774937,Belfry Road - Droitwich,2023-03-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
774937,Belfry Road - Droitwich,2023-03-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
774937,Belfry Road - Droitwich,2023-03-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-03-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
774937,Belfry Road - Droitwich,2023-03-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
774937,Belfry Road - Droitwich,2023-03-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-03-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
774937,Belfry Road - Droitwich,2023-03-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.84
774937,Belfry Road - Droitwich,2023-03-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.17
774937,Belfry Road - Droitwich,2023-03-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,48.72
774937,Belfry Road - Droitwich,2023-03-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
774937,Belfry Road - Droitwich,2023-03-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
774937,Belfry Road - Droitwich,2023-03-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
774937,Belfry Road - Droitwich,2023-03-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
774937,Belfry Road - Droitwich,2023-03-09T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-03-09T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-03-09T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-03-09T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.54
774937,Belfry Road - Droitwich,2023-03-09T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.68
774937,Belfry Road - Droitwich,2023-03-09T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.72
774937,Belfry Road - Droitwich,2023-03-09T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-03-09T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-03-09T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.1
774937,Belfry Road - Droitwich,2023-03-09T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-03-09T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.96
774937,Belfry Road - Droitwich,2023-03-09T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-03-09T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.61
774937,Belfry Road - Droitwich,2023-03-09T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.38
774937,Belfry Road - Droitwich,2023-03-09T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.76
774937,Belfry Road - Droitwich,2023-03-09T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.03
774937,Belfry Road - Droitwich,2023-03-09T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
774937,Belfry Road - Droitwich,2023-03-09T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.1
774937,Belfry Road - Droitwich,2023-03-09T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.1
774937,Belfry Road - Droitwich,2023-03-09T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.7
