Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-09T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-03-09T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-09T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-03-09T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
774937,Belfry Road - Droitwich,2023-03-09T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
774937,Belfry Road - Droitwich,2023-03-09T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
774937,Belfry Road - Droitwich,2023-03-09T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-03-09T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-03-09T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-03-09T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-03-09T22:00:00.000+00:00,transformer,,Temperature,C,11.9
774937,Belfry Road - Droitwich,2023-03-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
774937,Belfry Road - Droitwich,2023-03-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
774937,Belfry Road - Droitwich,2023-03-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-03-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
774937,Belfry Road - Droitwich,2023-03-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
774937,Belfry Road - Droitwich,2023-03-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-03-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
774937,Belfry Road - Droitwich,2023-03-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,40.56
774937,Belfry Road - Droitwich,2023-03-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,40.45
774937,Belfry Road - Droitwich,2023-03-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,50.46
774937,Belfry Road - Droitwich,2023-03-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
774937,Belfry Road - Droitwich,2023-03-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
774937,Belfry Road - Droitwich,2023-03-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
774937,Belfry Road - Droitwich,2023-03-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
774937,Belfry Road - Droitwich,2023-03-09T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-03-09T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
774937,Belfry Road - Droitwich,2023-03-09T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-03-09T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.3
774937,Belfry Road - Droitwich,2023-03-09T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.2
774937,Belfry Road - Droitwich,2023-03-09T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.6
774937,Belfry Road - Droitwich,2023-03-09T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-03-09T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.0
774937,Belfry Road - Droitwich,2023-03-09T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.6
774937,Belfry Road - Droitwich,2023-03-09T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.5
774937,Belfry Road - Droitwich,2023-03-09T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.28
774937,Belfry Road - Droitwich,2023-03-09T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-03-09T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.62
774937,Belfry Road - Droitwich,2023-03-09T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.84
774937,Belfry Road - Droitwich,2023-03-09T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.18
774937,Belfry Road - Droitwich,2023-03-09T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,46.18
774937,Belfry Road - Droitwich,2023-03-09T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
774937,Belfry Road - Droitwich,2023-03-09T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
774937,Belfry Road - Droitwich,2023-03-09T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.0
774937,Belfry Road - Droitwich,2023-03-09T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,193.0
774937,Belfry Road - Droitwich,2023-03-09T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-03-09T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-03-09T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-03-09T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
774937,Belfry Road - Droitwich,2023-03-09T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
774937,Belfry Road - Droitwich,2023-03-09T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
774937,Belfry Road - Droitwich,2023-03-09T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-03-09T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-03-09T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-03-09T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-03-09T21:50:00.000+00:00,transformer,,Temperature,C,12.2
774937,Belfry Road - Droitwich,2023-03-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
774937,Belfry Road - Droitwich,2023-03-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
774937,Belfry Road - Droitwich,2023-03-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-03-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
774937,Belfry Road - Droitwich,2023-03-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
774937,Belfry Road - Droitwich,2023-03-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-03-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
774937,Belfry Road - Droitwich,2023-03-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,47.98
774937,Belfry Road - Droitwich,2023-03-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,45.67
774937,Belfry Road - Droitwich,2023-03-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,63.01
774937,Belfry Road - Droitwich,2023-03-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
774937,Belfry Road - Droitwich,2023-03-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
774937,Belfry Road - Droitwich,2023-03-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
774937,Belfry Road - Droitwich,2023-03-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
774937,Belfry Road - Droitwich,2023-03-09T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-03-09T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-03-09T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-03-09T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.4
774937,Belfry Road - Droitwich,2023-03-09T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.88
774937,Belfry Road - Droitwich,2023-03-09T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.06
774937,Belfry Road - Droitwich,2023-03-09T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-03-09T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.7
774937,Belfry Road - Droitwich,2023-03-09T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-03-09T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.1
774937,Belfry Road - Droitwich,2023-03-09T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.34
774937,Belfry Road - Droitwich,2023-03-09T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
774937,Belfry Road - Droitwich,2023-03-09T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.31
774937,Belfry Road - Droitwich,2023-03-09T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.03
774937,Belfry Road - Droitwich,2023-03-09T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.76
774937,Belfry Road - Droitwich,2023-03-09T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,46.57
774937,Belfry Road - Droitwich,2023-03-09T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.8
774937,Belfry Road - Droitwich,2023-03-09T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
774937,Belfry Road - Droitwich,2023-03-09T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.9
774937,Belfry Road - Droitwich,2023-03-09T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,195.5
774937,Belfry Road - Droitwich,2023-03-09T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-03-09T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-03-09T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-03-09T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
774937,Belfry Road - Droitwich,2023-03-09T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
774937,Belfry Road - Droitwich,2023-03-09T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
774937,Belfry Road - Droitwich,2023-03-09T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-03-09T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-03-09T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-03-09T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-03-09T21:40:00.000+00:00,transformer,,Temperature,C,12.4
774937,Belfry Road - Droitwich,2023-03-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
774937,Belfry Road - Droitwich,2023-03-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
774937,Belfry Road - Droitwich,2023-03-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-03-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
774937,Belfry Road - Droitwich,2023-03-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
774937,Belfry Road - Droitwich,2023-03-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
774937,Belfry Road - Droitwich,2023-03-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
774937,Belfry Road - Droitwich,2023-03-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,40.17
774937,Belfry Road - Droitwich,2023-03-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,41.36
774937,Belfry Road - Droitwich,2023-03-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,61.6
774937,Belfry Road - Droitwich,2023-03-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
774937,Belfry Road - Droitwich,2023-03-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
774937,Belfry Road - Droitwich,2023-03-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
774937,Belfry Road - Droitwich,2023-03-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
774937,Belfry Road - Droitwich,2023-03-09T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-03-09T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-03-09T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-03-09T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.82
774937,Belfry Road - Droitwich,2023-03-09T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.88
774937,Belfry Road - Droitwich,2023-03-09T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.1
774937,Belfry Road - Droitwich,2023-03-09T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-03-09T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.0
774937,Belfry Road - Droitwich,2023-03-09T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.8
774937,Belfry Road - Droitwich,2023-03-09T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.3
774937,Belfry Road - Droitwich,2023-03-09T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.26
774937,Belfry Road - Droitwich,2023-03-09T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
774937,Belfry Road - Droitwich,2023-03-09T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.62
774937,Belfry Road - Droitwich,2023-03-09T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.19
774937,Belfry Road - Droitwich,2023-03-09T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.65
774937,Belfry Road - Droitwich,2023-03-09T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.73
774937,Belfry Road - Droitwich,2023-03-09T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-03-09T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.3
774937,Belfry Road - Droitwich,2023-03-09T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
774937,Belfry Road - Droitwich,2023-03-09T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,179.0
774937,Belfry Road - Droitwich,2023-03-09T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-03-09T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-09T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-03-09T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.61
774937,Belfry Road - Droitwich,2023-03-09T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
774937,Belfry Road - Droitwich,2023-03-09T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
774937,Belfry Road - Droitwich,2023-03-09T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-03-09T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-03-09T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-03-09T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-03-09T21:30:00.000+00:00,transformer,,Temperature,C,12.3
774937,Belfry Road - Droitwich,2023-03-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
774937,Belfry Road - Droitwich,2023-03-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
774937,Belfry Road - Droitwich,2023-03-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-03-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
774937,Belfry Road - Droitwich,2023-03-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
774937,Belfry Road - Droitwich,2023-03-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
774937,Belfry Road - Droitwich,2023-03-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
774937,Belfry Road - Droitwich,2023-03-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.62
774937,Belfry Road - Droitwich,2023-03-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,41.37
774937,Belfry Road - Droitwich,2023-03-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,57.6
774937,Belfry Road - Droitwich,2023-03-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
774937,Belfry Road - Droitwich,2023-03-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
774937,Belfry Road - Droitwich,2023-03-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
774937,Belfry Road - Droitwich,2023-03-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
774937,Belfry Road - Droitwich,2023-03-09T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-09T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-03-09T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-03-09T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.96
774937,Belfry Road - Droitwich,2023-03-09T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.32
774937,Belfry Road - Droitwich,2023-03-09T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.31
774937,Belfry Road - Droitwich,2023-03-09T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-03-09T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.5
774937,Belfry Road - Droitwich,2023-03-09T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.0
774937,Belfry Road - Droitwich,2023-03-09T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
774937,Belfry Road - Droitwich,2023-03-09T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.84
774937,Belfry Road - Droitwich,2023-03-09T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-03-09T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.62
774937,Belfry Road - Droitwich,2023-03-09T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.89
774937,Belfry Road - Droitwich,2023-03-09T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.01
774937,Belfry Road - Droitwich,2023-03-09T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.72
774937,Belfry Road - Droitwich,2023-03-09T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
774937,Belfry Road - Droitwich,2023-03-09T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.5
774937,Belfry Road - Droitwich,2023-03-09T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.6
774937,Belfry Road - Droitwich,2023-03-09T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,161.1
774937,Belfry Road - Droitwich,2023-03-09T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-03-09T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-03-09T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-03-09T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
774937,Belfry Road - Droitwich,2023-03-09T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
774937,Belfry Road - Droitwich,2023-03-09T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
774937,Belfry Road - Droitwich,2023-03-09T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-03-09T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-03-09T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-03-09T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-03-09T21:20:00.000+00:00,transformer,,Temperature,C,12.4
774937,Belfry Road - Droitwich,2023-03-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
774937,Belfry Road - Droitwich,2023-03-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
774937,Belfry Road - Droitwich,2023-03-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-03-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
774937,Belfry Road - Droitwich,2023-03-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
774937,Belfry Road - Droitwich,2023-03-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
774937,Belfry Road - Droitwich,2023-03-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
774937,Belfry Road - Droitwich,2023-03-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,45.64
774937,Belfry Road - Droitwich,2023-03-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,46.26
774937,Belfry Road - Droitwich,2023-03-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,54.12
774937,Belfry Road - Droitwich,2023-03-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
774937,Belfry Road - Droitwich,2023-03-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
774937,Belfry Road - Droitwich,2023-03-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
774937,Belfry Road - Droitwich,2023-03-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
774937,Belfry Road - Droitwich,2023-03-09T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-03-09T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-03-09T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-09T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.35
774937,Belfry Road - Droitwich,2023-03-09T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.07
774937,Belfry Road - Droitwich,2023-03-09T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.48
774937,Belfry Road - Droitwich,2023-03-09T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-03-09T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.9
774937,Belfry Road - Droitwich,2023-03-09T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.0
774937,Belfry Road - Droitwich,2023-03-09T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
774937,Belfry Road - Droitwich,2023-03-09T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.17
774937,Belfry Road - Droitwich,2023-03-09T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-03-09T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.43
774937,Belfry Road - Droitwich,2023-03-09T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.61
774937,Belfry Road - Droitwich,2023-03-09T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.56
774937,Belfry Road - Droitwich,2023-03-09T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.76
774937,Belfry Road - Droitwich,2023-03-09T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-03-09T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.5
774937,Belfry Road - Droitwich,2023-03-09T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.5
774937,Belfry Road - Droitwich,2023-03-09T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.4
774937,Belfry Road - Droitwich,2023-03-09T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-03-09T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-09T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-03-09T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
774937,Belfry Road - Droitwich,2023-03-09T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
774937,Belfry Road - Droitwich,2023-03-09T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
774937,Belfry Road - Droitwich,2023-03-09T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-03-09T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-03-09T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-03-09T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-03-09T21:10:00.000+00:00,transformer,,Temperature,C,12.4
774937,Belfry Road - Droitwich,2023-03-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
774937,Belfry Road - Droitwich,2023-03-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
774937,Belfry Road - Droitwich,2023-03-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-03-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
774937,Belfry Road - Droitwich,2023-03-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
774937,Belfry Road - Droitwich,2023-03-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
774937,Belfry Road - Droitwich,2023-03-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
774937,Belfry Road - Droitwich,2023-03-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,43.6
774937,Belfry Road - Droitwich,2023-03-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,45.15
774937,Belfry Road - Droitwich,2023-03-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,49.83
774937,Belfry Road - Droitwich,2023-03-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
774937,Belfry Road - Droitwich,2023-03-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
774937,Belfry Road - Droitwich,2023-03-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
774937,Belfry Road - Droitwich,2023-03-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
774937,Belfry Road - Droitwich,2023-03-09T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-03-09T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-09T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-09T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.52
774937,Belfry Road - Droitwich,2023-03-09T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.02
774937,Belfry Road - Droitwich,2023-03-09T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.05
774937,Belfry Road - Droitwich,2023-03-09T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-03-09T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.0
774937,Belfry Road - Droitwich,2023-03-09T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.6
774937,Belfry Road - Droitwich,2023-03-09T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-03-09T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.95
774937,Belfry Road - Droitwich,2023-03-09T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
774937,Belfry Road - Droitwich,2023-03-09T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.7
774937,Belfry Road - Droitwich,2023-03-09T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.71
774937,Belfry Road - Droitwich,2023-03-09T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.41
774937,Belfry Road - Droitwich,2023-03-09T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.99
774937,Belfry Road - Droitwich,2023-03-09T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
774937,Belfry Road - Droitwich,2023-03-09T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.2
774937,Belfry Road - Droitwich,2023-03-09T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.9
774937,Belfry Road - Droitwich,2023-03-09T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,154.2
774937,Belfry Road - Droitwich,2023-03-09T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
774937,Belfry Road - Droitwich,2023-03-09T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-09T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-03-09T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.85
774937,Belfry Road - Droitwich,2023-03-09T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
774937,Belfry Road - Droitwich,2023-03-09T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
774937,Belfry Road - Droitwich,2023-03-09T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-03-09T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-03-09T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-03-09T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-03-09T21:00:00.000+00:00,transformer,,Temperature,C,12.8
774937,Belfry Road - Droitwich,2023-03-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
774937,Belfry Road - Droitwich,2023-03-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
774937,Belfry Road - Droitwich,2023-03-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-03-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
774937,Belfry Road - Droitwich,2023-03-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
774937,Belfry Road - Droitwich,2023-03-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
774937,Belfry Road - Droitwich,2023-03-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
774937,Belfry Road - Droitwich,2023-03-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,53.08
774937,Belfry Road - Droitwich,2023-03-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,44.58
774937,Belfry Road - Droitwich,2023-03-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,50.89
774937,Belfry Road - Droitwich,2023-03-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
774937,Belfry Road - Droitwich,2023-03-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
774937,Belfry Road - Droitwich,2023-03-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
774937,Belfry Road - Droitwich,2023-03-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
774937,Belfry Road - Droitwich,2023-03-09T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-03-09T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-03-09T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-03-09T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.31
774937,Belfry Road - Droitwich,2023-03-09T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.95
774937,Belfry Road - Droitwich,2023-03-09T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.24
774937,Belfry Road - Droitwich,2023-03-09T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-03-09T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-03-09T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.0
774937,Belfry Road - Droitwich,2023-03-09T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-03-09T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.19
774937,Belfry Road - Droitwich,2023-03-09T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
774937,Belfry Road - Droitwich,2023-03-09T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.22
774937,Belfry Road - Droitwich,2023-03-09T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.99
774937,Belfry Road - Droitwich,2023-03-09T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.17
774937,Belfry Road - Droitwich,2023-03-09T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.08
774937,Belfry Road - Droitwich,2023-03-09T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
774937,Belfry Road - Droitwich,2023-03-09T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.7
774937,Belfry Road - Droitwich,2023-03-09T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
774937,Belfry Road - Droitwich,2023-03-09T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,160.5
774937,Belfry Road - Droitwich,2023-03-09T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-03-09T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-03-09T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-03-09T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
774937,Belfry Road - Droitwich,2023-03-09T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
774937,Belfry Road - Droitwich,2023-03-09T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
774937,Belfry Road - Droitwich,2023-03-09T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-03-09T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-03-09T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-03-09T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-03-09T20:50:00.000+00:00,transformer,,Temperature,C,12.7
774937,Belfry Road - Droitwich,2023-03-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
774937,Belfry Road - Droitwich,2023-03-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
774937,Belfry Road - Droitwich,2023-03-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-03-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
774937,Belfry Road - Droitwich,2023-03-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
774937,Belfry Road - Droitwich,2023-03-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
774937,Belfry Road - Droitwich,2023-03-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
774937,Belfry Road - Droitwich,2023-03-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,50.93
774937,Belfry Road - Droitwich,2023-03-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.89
774937,Belfry Road - Droitwich,2023-03-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,54.21
774937,Belfry Road - Droitwich,2023-03-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
774937,Belfry Road - Droitwich,2023-03-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
774937,Belfry Road - Droitwich,2023-03-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
774937,Belfry Road - Droitwich,2023-03-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
774937,Belfry Road - Droitwich,2023-03-09T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-03-09T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-03-09T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-03-09T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.83
774937,Belfry Road - Droitwich,2023-03-09T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.36
774937,Belfry Road - Droitwich,2023-03-09T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.65
774937,Belfry Road - Droitwich,2023-03-09T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-03-09T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.1
774937,Belfry Road - Droitwich,2023-03-09T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,125.8
774937,Belfry Road - Droitwich,2023-03-09T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-03-09T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-03-09T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-03-09T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.21
774937,Belfry Road - Droitwich,2023-03-09T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.18
774937,Belfry Road - Droitwich,2023-03-09T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.83
774937,Belfry Road - Droitwich,2023-03-09T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.9
774937,Belfry Road - Droitwich,2023-03-09T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-03-09T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.7
774937,Belfry Road - Droitwich,2023-03-09T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
774937,Belfry Road - Droitwich,2023-03-09T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.9
774937,Belfry Road - Droitwich,2023-03-09T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-03-09T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-03-09T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-03-09T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
774937,Belfry Road - Droitwich,2023-03-09T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
774937,Belfry Road - Droitwich,2023-03-09T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
774937,Belfry Road - Droitwich,2023-03-09T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-03-09T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-03-09T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-03-09T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-03-09T20:40:00.000+00:00,transformer,,Temperature,C,12.8
774937,Belfry Road - Droitwich,2023-03-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
774937,Belfry Road - Droitwich,2023-03-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
774937,Belfry Road - Droitwich,2023-03-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-03-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
774937,Belfry Road - Droitwich,2023-03-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
774937,Belfry Road - Droitwich,2023-03-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
774937,Belfry Road - Droitwich,2023-03-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
774937,Belfry Road - Droitwich,2023-03-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,49.29
774937,Belfry Road - Droitwich,2023-03-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,50.9
774937,Belfry Road - Droitwich,2023-03-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,50.94
774937,Belfry Road - Droitwich,2023-03-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
774937,Belfry Road - Droitwich,2023-03-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
774937,Belfry Road - Droitwich,2023-03-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
774937,Belfry Road - Droitwich,2023-03-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
774937,Belfry Road - Droitwich,2023-03-09T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-03-09T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-03-09T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-03-09T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.21
774937,Belfry Road - Droitwich,2023-03-09T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.29
774937,Belfry Road - Droitwich,2023-03-09T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.38
774937,Belfry Road - Droitwich,2023-03-09T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-03-09T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.1
774937,Belfry Road - Droitwich,2023-03-09T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.9
774937,Belfry Road - Droitwich,2023-03-09T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.6
774937,Belfry Road - Droitwich,2023-03-09T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-03-09T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-03-09T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.92
774937,Belfry Road - Droitwich,2023-03-09T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.02
774937,Belfry Road - Droitwich,2023-03-09T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.54
774937,Belfry Road - Droitwich,2023-03-09T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.41
774937,Belfry Road - Droitwich,2023-03-09T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
774937,Belfry Road - Droitwich,2023-03-09T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.1
774937,Belfry Road - Droitwich,2023-03-09T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.8
774937,Belfry Road - Droitwich,2023-03-09T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,171.9
774937,Belfry Road - Droitwich,2023-03-09T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-03-09T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-03-09T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
774937,Belfry Road - Droitwich,2023-03-09T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
774937,Belfry Road - Droitwich,2023-03-09T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
774937,Belfry Road - Droitwich,2023-03-09T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
774937,Belfry Road - Droitwich,2023-03-09T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-03-09T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-03-09T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-03-09T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-03-09T20:30:00.000+00:00,transformer,,Temperature,C,12.7
774937,Belfry Road - Droitwich,2023-03-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
774937,Belfry Road - Droitwich,2023-03-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
774937,Belfry Road - Droitwich,2023-03-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-03-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
774937,Belfry Road - Droitwich,2023-03-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
774937,Belfry Road - Droitwich,2023-03-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
774937,Belfry Road - Droitwich,2023-03-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
774937,Belfry Road - Droitwich,2023-03-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,54.02
774937,Belfry Road - Droitwich,2023-03-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,48.7
774937,Belfry Road - Droitwich,2023-03-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,64.52
774937,Belfry Road - Droitwich,2023-03-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
774937,Belfry Road - Droitwich,2023-03-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
774937,Belfry Road - Droitwich,2023-03-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
774937,Belfry Road - Droitwich,2023-03-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.1
774937,Belfry Road - Droitwich,2023-03-09T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-03-09T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-03-09T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-03-09T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.79
774937,Belfry Road - Droitwich,2023-03-09T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.72
774937,Belfry Road - Droitwich,2023-03-09T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.09
774937,Belfry Road - Droitwich,2023-03-09T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-03-09T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-03-09T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.8
774937,Belfry Road - Droitwich,2023-03-09T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.8
774937,Belfry Road - Droitwich,2023-03-09T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.14
774937,Belfry Road - Droitwich,2023-03-09T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
774937,Belfry Road - Droitwich,2023-03-09T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.51
774937,Belfry Road - Droitwich,2023-03-09T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.87
774937,Belfry Road - Droitwich,2023-03-09T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.2
774937,Belfry Road - Droitwich,2023-03-09T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.08
774937,Belfry Road - Droitwich,2023-03-09T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-03-09T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.4
774937,Belfry Road - Droitwich,2023-03-09T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.0
774937,Belfry Road - Droitwich,2023-03-09T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.4
774937,Belfry Road - Droitwich,2023-03-09T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
774937,Belfry Road - Droitwich,2023-03-09T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-03-09T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-03-09T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
774937,Belfry Road - Droitwich,2023-03-09T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
774937,Belfry Road - Droitwich,2023-03-09T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
774937,Belfry Road - Droitwich,2023-03-09T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-03-09T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-03-09T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-03-09T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-03-09T20:20:00.000+00:00,transformer,,Temperature,C,12.7
774937,Belfry Road - Droitwich,2023-03-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
774937,Belfry Road - Droitwich,2023-03-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
774937,Belfry Road - Droitwich,2023-03-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-03-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
774937,Belfry Road - Droitwich,2023-03-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
774937,Belfry Road - Droitwich,2023-03-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
774937,Belfry Road - Droitwich,2023-03-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
774937,Belfry Road - Droitwich,2023-03-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,54.9
774937,Belfry Road - Droitwich,2023-03-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,59.61
774937,Belfry Road - Droitwich,2023-03-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,52.36
