Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
774937,Belfry Road - Droitwich,2023-03-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
774937,Belfry Road - Droitwich,2023-03-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
774937,Belfry Road - Droitwich,2023-03-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
774937,Belfry Road - Droitwich,2023-03-09T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-09T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-03-09T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-03-09T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.44
774937,Belfry Road - Droitwich,2023-03-09T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.69
774937,Belfry Road - Droitwich,2023-03-09T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.68
774937,Belfry Road - Droitwich,2023-03-09T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-03-09T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.0
774937,Belfry Road - Droitwich,2023-03-09T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.5
774937,Belfry Road - Droitwich,2023-03-09T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-03-09T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-03-09T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-03-09T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
774937,Belfry Road - Droitwich,2023-03-09T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.64
774937,Belfry Road - Droitwich,2023-03-09T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.57
774937,Belfry Road - Droitwich,2023-03-09T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.2
774937,Belfry Road - Droitwich,2023-03-09T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-03-09T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.7
774937,Belfry Road - Droitwich,2023-03-09T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.3
774937,Belfry Road - Droitwich,2023-03-09T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.9
774937,Belfry Road - Droitwich,2023-03-09T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-03-09T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-03-09T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-03-09T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
774937,Belfry Road - Droitwich,2023-03-09T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
774937,Belfry Road - Droitwich,2023-03-09T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
774937,Belfry Road - Droitwich,2023-03-09T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-03-09T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-03-09T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-03-09T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-03-09T20:10:00.000+00:00,transformer,,Temperature,C,12.6
774937,Belfry Road - Droitwich,2023-03-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
774937,Belfry Road - Droitwich,2023-03-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
774937,Belfry Road - Droitwich,2023-03-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-03-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
774937,Belfry Road - Droitwich,2023-03-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
774937,Belfry Road - Droitwich,2023-03-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
774937,Belfry Road - Droitwich,2023-03-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
774937,Belfry Road - Droitwich,2023-03-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,52.15
774937,Belfry Road - Droitwich,2023-03-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,53.12
774937,Belfry Road - Droitwich,2023-03-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,52.3
774937,Belfry Road - Droitwich,2023-03-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
774937,Belfry Road - Droitwich,2023-03-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
774937,Belfry Road - Droitwich,2023-03-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
774937,Belfry Road - Droitwich,2023-03-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
774937,Belfry Road - Droitwich,2023-03-09T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-03-09T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-03-09T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-09T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.81
774937,Belfry Road - Droitwich,2023-03-09T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.13
774937,Belfry Road - Droitwich,2023-03-09T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.93
774937,Belfry Road - Droitwich,2023-03-09T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-03-09T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
774937,Belfry Road - Droitwich,2023-03-09T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.9
774937,Belfry Road - Droitwich,2023-03-09T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.8
774937,Belfry Road - Droitwich,2023-03-09T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
774937,Belfry Road - Droitwich,2023-03-09T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-03-09T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
774937,Belfry Road - Droitwich,2023-03-09T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.78
774937,Belfry Road - Droitwich,2023-03-09T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.17
774937,Belfry Road - Droitwich,2023-03-09T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.74
774937,Belfry Road - Droitwich,2023-03-09T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
774937,Belfry Road - Droitwich,2023-03-09T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.5
774937,Belfry Road - Droitwich,2023-03-09T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.6
774937,Belfry Road - Droitwich,2023-03-09T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.7
774937,Belfry Road - Droitwich,2023-03-09T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-03-09T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-03-09T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-03-09T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
774937,Belfry Road - Droitwich,2023-03-09T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.05
774937,Belfry Road - Droitwich,2023-03-09T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
774937,Belfry Road - Droitwich,2023-03-09T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-03-09T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-03-09T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-03-09T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-03-09T20:00:00.000+00:00,transformer,,Temperature,C,12.7
774937,Belfry Road - Droitwich,2023-03-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
774937,Belfry Road - Droitwich,2023-03-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
774937,Belfry Road - Droitwich,2023-03-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-03-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
774937,Belfry Road - Droitwich,2023-03-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
774937,Belfry Road - Droitwich,2023-03-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
774937,Belfry Road - Droitwich,2023-03-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
774937,Belfry Road - Droitwich,2023-03-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,50.53
774937,Belfry Road - Droitwich,2023-03-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,49.34
774937,Belfry Road - Droitwich,2023-03-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,48.29
774937,Belfry Road - Droitwich,2023-03-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
774937,Belfry Road - Droitwich,2023-03-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
774937,Belfry Road - Droitwich,2023-03-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
774937,Belfry Road - Droitwich,2023-03-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
774937,Belfry Road - Droitwich,2023-03-09T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-03-09T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-03-09T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-03-09T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.99
774937,Belfry Road - Droitwich,2023-03-09T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.92
774937,Belfry Road - Droitwich,2023-03-09T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.26
774937,Belfry Road - Droitwich,2023-03-09T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-03-09T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-03-09T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.7
774937,Belfry Road - Droitwich,2023-03-09T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.6
774937,Belfry Road - Droitwich,2023-03-09T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-03-09T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-09T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-03-09T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.48
774937,Belfry Road - Droitwich,2023-03-09T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.51
774937,Belfry Road - Droitwich,2023-03-09T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.68
774937,Belfry Road - Droitwich,2023-03-09T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-03-09T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.7
774937,Belfry Road - Droitwich,2023-03-09T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.0
774937,Belfry Road - Droitwich,2023-03-09T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.2
774937,Belfry Road - Droitwich,2023-03-09T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-03-09T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-03-09T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
774937,Belfry Road - Droitwich,2023-03-09T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
774937,Belfry Road - Droitwich,2023-03-09T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
774937,Belfry Road - Droitwich,2023-03-09T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
774937,Belfry Road - Droitwich,2023-03-09T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-03-09T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-03-09T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-03-09T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-03-09T19:50:00.000+00:00,transformer,,Temperature,C,12.5
774937,Belfry Road - Droitwich,2023-03-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
774937,Belfry Road - Droitwich,2023-03-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
774937,Belfry Road - Droitwich,2023-03-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-03-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
774937,Belfry Road - Droitwich,2023-03-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
774937,Belfry Road - Droitwich,2023-03-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
774937,Belfry Road - Droitwich,2023-03-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
774937,Belfry Road - Droitwich,2023-03-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,54.48
774937,Belfry Road - Droitwich,2023-03-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,62.55
774937,Belfry Road - Droitwich,2023-03-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,51.33
774937,Belfry Road - Droitwich,2023-03-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
774937,Belfry Road - Droitwich,2023-03-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.3
774937,Belfry Road - Droitwich,2023-03-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
774937,Belfry Road - Droitwich,2023-03-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
774937,Belfry Road - Droitwich,2023-03-09T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-03-09T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-03-09T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-03-09T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.54
774937,Belfry Road - Droitwich,2023-03-09T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.92
774937,Belfry Road - Droitwich,2023-03-09T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.8
774937,Belfry Road - Droitwich,2023-03-09T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-03-09T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.9
774937,Belfry Road - Droitwich,2023-03-09T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.7
774937,Belfry Road - Droitwich,2023-03-09T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.4
774937,Belfry Road - Droitwich,2023-03-09T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
774937,Belfry Road - Droitwich,2023-03-09T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-03-09T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.7
774937,Belfry Road - Droitwich,2023-03-09T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.0
774937,Belfry Road - Droitwich,2023-03-09T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.67
774937,Belfry Road - Droitwich,2023-03-09T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.11
774937,Belfry Road - Droitwich,2023-03-09T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-03-09T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.3
774937,Belfry Road - Droitwich,2023-03-09T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.8
774937,Belfry Road - Droitwich,2023-03-09T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.6
774937,Belfry Road - Droitwich,2023-03-09T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-03-09T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-09T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-03-09T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
774937,Belfry Road - Droitwich,2023-03-09T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.51
774937,Belfry Road - Droitwich,2023-03-09T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
774937,Belfry Road - Droitwich,2023-03-09T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-03-09T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-03-09T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-03-09T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-03-09T19:40:00.000+00:00,transformer,,Temperature,C,12.9
774937,Belfry Road - Droitwich,2023-03-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
774937,Belfry Road - Droitwich,2023-03-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
774937,Belfry Road - Droitwich,2023-03-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-03-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
774937,Belfry Road - Droitwich,2023-03-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
774937,Belfry Road - Droitwich,2023-03-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
774937,Belfry Road - Droitwich,2023-03-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
774937,Belfry Road - Droitwich,2023-03-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,54.23
774937,Belfry Road - Droitwich,2023-03-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,54.11
774937,Belfry Road - Droitwich,2023-03-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.54
774937,Belfry Road - Droitwich,2023-03-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
774937,Belfry Road - Droitwich,2023-03-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
774937,Belfry Road - Droitwich,2023-03-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
774937,Belfry Road - Droitwich,2023-03-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
774937,Belfry Road - Droitwich,2023-03-09T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-03-09T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-03-09T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-03-09T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.24
774937,Belfry Road - Droitwich,2023-03-09T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.58
774937,Belfry Road - Droitwich,2023-03-09T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.18
774937,Belfry Road - Droitwich,2023-03-09T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-03-09T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.6
774937,Belfry Road - Droitwich,2023-03-09T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.4
774937,Belfry Road - Droitwich,2023-03-09T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.2
774937,Belfry Road - Droitwich,2023-03-09T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.81
774937,Belfry Road - Droitwich,2023-03-09T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-03-09T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
774937,Belfry Road - Droitwich,2023-03-09T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.1
774937,Belfry Road - Droitwich,2023-03-09T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.94
774937,Belfry Road - Droitwich,2023-03-09T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.82
774937,Belfry Road - Droitwich,2023-03-09T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-03-09T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.5
774937,Belfry Road - Droitwich,2023-03-09T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.6
774937,Belfry Road - Droitwich,2023-03-09T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.1
774937,Belfry Road - Droitwich,2023-03-09T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
774937,Belfry Road - Droitwich,2023-03-09T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-09T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-03-09T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
774937,Belfry Road - Droitwich,2023-03-09T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
774937,Belfry Road - Droitwich,2023-03-09T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
774937,Belfry Road - Droitwich,2023-03-09T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-03-09T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-03-09T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-03-09T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-03-09T19:30:00.000+00:00,transformer,,Temperature,C,13.1
774937,Belfry Road - Droitwich,2023-03-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
774937,Belfry Road - Droitwich,2023-03-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
774937,Belfry Road - Droitwich,2023-03-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-03-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
774937,Belfry Road - Droitwich,2023-03-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
774937,Belfry Road - Droitwich,2023-03-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
774937,Belfry Road - Droitwich,2023-03-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
774937,Belfry Road - Droitwich,2023-03-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,53.84
774937,Belfry Road - Droitwich,2023-03-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,52.13
774937,Belfry Road - Droitwich,2023-03-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,55.29
774937,Belfry Road - Droitwich,2023-03-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
774937,Belfry Road - Droitwich,2023-03-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
774937,Belfry Road - Droitwich,2023-03-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
774937,Belfry Road - Droitwich,2023-03-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
774937,Belfry Road - Droitwich,2023-03-09T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-03-09T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-03-09T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-09T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.16
774937,Belfry Road - Droitwich,2023-03-09T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.83
774937,Belfry Road - Droitwich,2023-03-09T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.7
774937,Belfry Road - Droitwich,2023-03-09T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-03-09T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.5
774937,Belfry Road - Droitwich,2023-03-09T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.7
774937,Belfry Road - Droitwich,2023-03-09T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.9
774937,Belfry Road - Droitwich,2023-03-09T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-03-09T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-03-09T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-03-09T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.1
774937,Belfry Road - Droitwich,2023-03-09T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.19
774937,Belfry Road - Droitwich,2023-03-09T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.48
774937,Belfry Road - Droitwich,2023-03-09T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-03-09T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.4
774937,Belfry Road - Droitwich,2023-03-09T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.8
774937,Belfry Road - Droitwich,2023-03-09T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,158.2
774937,Belfry Road - Droitwich,2023-03-09T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
774937,Belfry Road - Droitwich,2023-03-09T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-09T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-03-09T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.16
774937,Belfry Road - Droitwich,2023-03-09T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
774937,Belfry Road - Droitwich,2023-03-09T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
774937,Belfry Road - Droitwich,2023-03-09T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-03-09T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-03-09T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-03-09T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-03-09T19:20:00.000+00:00,transformer,,Temperature,C,12.9
774937,Belfry Road - Droitwich,2023-03-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
774937,Belfry Road - Droitwich,2023-03-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
774937,Belfry Road - Droitwich,2023-03-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
774937,Belfry Road - Droitwich,2023-03-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
774937,Belfry Road - Droitwich,2023-03-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
774937,Belfry Road - Droitwich,2023-03-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
774937,Belfry Road - Droitwich,2023-03-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,63.42
774937,Belfry Road - Droitwich,2023-03-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,50.83
774937,Belfry Road - Droitwich,2023-03-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,64.24
774937,Belfry Road - Droitwich,2023-03-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
774937,Belfry Road - Droitwich,2023-03-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.3
774937,Belfry Road - Droitwich,2023-03-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
774937,Belfry Road - Droitwich,2023-03-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
774937,Belfry Road - Droitwich,2023-03-09T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-03-09T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-09T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-03-09T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.38
774937,Belfry Road - Droitwich,2023-03-09T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.78
774937,Belfry Road - Droitwich,2023-03-09T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.61
774937,Belfry Road - Droitwich,2023-03-09T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-03-09T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.7
774937,Belfry Road - Droitwich,2023-03-09T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.8
774937,Belfry Road - Droitwich,2023-03-09T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.0
774937,Belfry Road - Droitwich,2023-03-09T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-03-09T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-03-09T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-03-09T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.89
774937,Belfry Road - Droitwich,2023-03-09T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.45
774937,Belfry Road - Droitwich,2023-03-09T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.26
774937,Belfry Road - Droitwich,2023-03-09T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
774937,Belfry Road - Droitwich,2023-03-09T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.3
774937,Belfry Road - Droitwich,2023-03-09T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.4
774937,Belfry Road - Droitwich,2023-03-09T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,168.6
774937,Belfry Road - Droitwich,2023-03-09T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-03-09T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-03-09T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-03-09T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
774937,Belfry Road - Droitwich,2023-03-09T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
774937,Belfry Road - Droitwich,2023-03-09T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
774937,Belfry Road - Droitwich,2023-03-09T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-03-09T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-03-09T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-03-09T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-03-09T19:10:00.000+00:00,transformer,,Temperature,C,13.2
774937,Belfry Road - Droitwich,2023-03-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
774937,Belfry Road - Droitwich,2023-03-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
774937,Belfry Road - Droitwich,2023-03-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
774937,Belfry Road - Droitwich,2023-03-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
774937,Belfry Road - Droitwich,2023-03-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
774937,Belfry Road - Droitwich,2023-03-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
774937,Belfry Road - Droitwich,2023-03-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,56.42
774937,Belfry Road - Droitwich,2023-03-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,57.01
774937,Belfry Road - Droitwich,2023-03-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,67.36
774937,Belfry Road - Droitwich,2023-03-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
774937,Belfry Road - Droitwich,2023-03-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.9
774937,Belfry Road - Droitwich,2023-03-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
774937,Belfry Road - Droitwich,2023-03-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.6
774937,Belfry Road - Droitwich,2023-03-09T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-03-09T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
774937,Belfry Road - Droitwich,2023-03-09T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
774937,Belfry Road - Droitwich,2023-03-09T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.4
774937,Belfry Road - Droitwich,2023-03-09T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.2
774937,Belfry Road - Droitwich,2023-03-09T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.14
774937,Belfry Road - Droitwich,2023-03-09T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-03-09T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.9
774937,Belfry Road - Droitwich,2023-03-09T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.2
774937,Belfry Road - Droitwich,2023-03-09T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.5
774937,Belfry Road - Droitwich,2023-03-09T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-03-09T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-03-09T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-03-09T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.7
774937,Belfry Road - Droitwich,2023-03-09T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.3
774937,Belfry Road - Droitwich,2023-03-09T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.07
774937,Belfry Road - Droitwich,2023-03-09T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-03-09T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.0
774937,Belfry Road - Droitwich,2023-03-09T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.4
774937,Belfry Road - Droitwich,2023-03-09T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,176.5
774937,Belfry Road - Droitwich,2023-03-09T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
774937,Belfry Road - Droitwich,2023-03-09T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-03-09T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
774937,Belfry Road - Droitwich,2023-03-09T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
774937,Belfry Road - Droitwich,2023-03-09T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
774937,Belfry Road - Droitwich,2023-03-09T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
774937,Belfry Road - Droitwich,2023-03-09T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-03-09T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-03-09T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-03-09T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-03-09T19:00:00.000+00:00,transformer,,Temperature,C,13.1
774937,Belfry Road - Droitwich,2023-03-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
774937,Belfry Road - Droitwich,2023-03-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
774937,Belfry Road - Droitwich,2023-03-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
774937,Belfry Road - Droitwich,2023-03-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
774937,Belfry Road - Droitwich,2023-03-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-03-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
774937,Belfry Road - Droitwich,2023-03-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,54.05
774937,Belfry Road - Droitwich,2023-03-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,58.97
774937,Belfry Road - Droitwich,2023-03-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,69.78
774937,Belfry Road - Droitwich,2023-03-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
774937,Belfry Road - Droitwich,2023-03-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
774937,Belfry Road - Droitwich,2023-03-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
774937,Belfry Road - Droitwich,2023-03-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.8
774937,Belfry Road - Droitwich,2023-03-09T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-09T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
774937,Belfry Road - Droitwich,2023-03-09T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-03-09T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.04
774937,Belfry Road - Droitwich,2023-03-09T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,36.49
774937,Belfry Road - Droitwich,2023-03-09T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.18
774937,Belfry Road - Droitwich,2023-03-09T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-03-09T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.8
774937,Belfry Road - Droitwich,2023-03-09T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,150.4
774937,Belfry Road - Droitwich,2023-03-09T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.2
774937,Belfry Road - Droitwich,2023-03-09T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-03-09T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-03-09T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-03-09T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.52
774937,Belfry Road - Droitwich,2023-03-09T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.48
774937,Belfry Road - Droitwich,2023-03-09T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,44.91
774937,Belfry Road - Droitwich,2023-03-09T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-03-09T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.2
774937,Belfry Road - Droitwich,2023-03-09T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.7
774937,Belfry Road - Droitwich,2023-03-09T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,188.2
774937,Belfry Road - Droitwich,2023-03-09T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
774937,Belfry Road - Droitwich,2023-03-09T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-09T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
774937,Belfry Road - Droitwich,2023-03-09T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
774937,Belfry Road - Droitwich,2023-03-09T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
774937,Belfry Road - Droitwich,2023-03-09T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
774937,Belfry Road - Droitwich,2023-03-09T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-03-09T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-03-09T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-03-09T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-03-09T18:50:00.000+00:00,transformer,,Temperature,C,13.0
774937,Belfry Road - Droitwich,2023-03-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
774937,Belfry Road - Droitwich,2023-03-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
774937,Belfry Road - Droitwich,2023-03-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
774937,Belfry Road - Droitwich,2023-03-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
774937,Belfry Road - Droitwich,2023-03-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-03-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
774937,Belfry Road - Droitwich,2023-03-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
774937,Belfry Road - Droitwich,2023-03-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,72.4
774937,Belfry Road - Droitwich,2023-03-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,71.91
774937,Belfry Road - Droitwich,2023-03-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
774937,Belfry Road - Droitwich,2023-03-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.6
774937,Belfry Road - Droitwich,2023-03-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,300.0
774937,Belfry Road - Droitwich,2023-03-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.4
774937,Belfry Road - Droitwich,2023-03-09T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-03-09T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
774937,Belfry Road - Droitwich,2023-03-09T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-09T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.92
774937,Belfry Road - Droitwich,2023-03-09T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,42.05
774937,Belfry Road - Droitwich,2023-03-09T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.54
774937,Belfry Road - Droitwich,2023-03-09T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,76.2
774937,Belfry Road - Droitwich,2023-03-09T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.4
774937,Belfry Road - Droitwich,2023-03-09T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,174.3
774937,Belfry Road - Droitwich,2023-03-09T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.7
774937,Belfry Road - Droitwich,2023-03-09T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-03-09T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-03-09T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.3
774937,Belfry Road - Droitwich,2023-03-09T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.57
774937,Belfry Road - Droitwich,2023-03-09T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.47
774937,Belfry Road - Droitwich,2023-03-09T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.23
774937,Belfry Road - Droitwich,2023-03-09T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-03-09T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.9
774937,Belfry Road - Droitwich,2023-03-09T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.7
774937,Belfry Road - Droitwich,2023-03-09T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,178.0
774937,Belfry Road - Droitwich,2023-03-09T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-03-09T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-03-09T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-03-09T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
774937,Belfry Road - Droitwich,2023-03-09T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.39
774937,Belfry Road - Droitwich,2023-03-09T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
774937,Belfry Road - Droitwich,2023-03-09T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-03-09T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-03-09T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-03-09T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-03-09T18:40:00.000+00:00,transformer,,Temperature,C,12.7
774937,Belfry Road - Droitwich,2023-03-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
774937,Belfry Road - Droitwich,2023-03-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
774937,Belfry Road - Droitwich,2023-03-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
774937,Belfry Road - Droitwich,2023-03-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
774937,Belfry Road - Droitwich,2023-03-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-03-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
774937,Belfry Road - Droitwich,2023-03-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,64.99
774937,Belfry Road - Droitwich,2023-03-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,79.91
774937,Belfry Road - Droitwich,2023-03-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,65.35
774937,Belfry Road - Droitwich,2023-03-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
774937,Belfry Road - Droitwich,2023-03-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.6
774937,Belfry Road - Droitwich,2023-03-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,331.9
774937,Belfry Road - Droitwich,2023-03-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.4
774937,Belfry Road - Droitwich,2023-03-09T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-03-09T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
774937,Belfry Road - Droitwich,2023-03-09T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-03-09T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.15
774937,Belfry Road - Droitwich,2023-03-09T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.28
774937,Belfry Road - Droitwich,2023-03-09T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.5
774937,Belfry Road - Droitwich,2023-03-09T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-03-09T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.7
774937,Belfry Road - Droitwich,2023-03-09T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,139.6
774937,Belfry Road - Droitwich,2023-03-09T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.4
774937,Belfry Road - Droitwich,2023-03-09T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-03-09T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-03-09T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-03-09T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.52
774937,Belfry Road - Droitwich,2023-03-09T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.69
774937,Belfry Road - Droitwich,2023-03-09T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.43
774937,Belfry Road - Droitwich,2023-03-09T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-03-09T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,170.1
