Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-09T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.6
774937,Belfry Road - Droitwich,2023-03-09T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,162.3
774937,Belfry Road - Droitwich,2023-03-09T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-03-09T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-03-09T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-03-09T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
774937,Belfry Road - Droitwich,2023-03-09T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
774937,Belfry Road - Droitwich,2023-03-09T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.63
774937,Belfry Road - Droitwich,2023-03-09T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-03-09T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-03-09T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-03-09T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-03-09T18:30:00.000+00:00,transformer,,Temperature,C,12.5
774937,Belfry Road - Droitwich,2023-03-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
774937,Belfry Road - Droitwich,2023-03-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
774937,Belfry Road - Droitwich,2023-03-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
774937,Belfry Road - Droitwich,2023-03-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
774937,Belfry Road - Droitwich,2023-03-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-03-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
774937,Belfry Road - Droitwich,2023-03-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,66.31
774937,Belfry Road - Droitwich,2023-03-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,77.95
774937,Belfry Road - Droitwich,2023-03-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,63.56
774937,Belfry Road - Droitwich,2023-03-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
774937,Belfry Road - Droitwich,2023-03-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.7
774937,Belfry Road - Droitwich,2023-03-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,324.3
774937,Belfry Road - Droitwich,2023-03-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.7
774937,Belfry Road - Droitwich,2023-03-09T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-03-09T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-03-09T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-03-09T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.77
774937,Belfry Road - Droitwich,2023-03-09T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.87
774937,Belfry Road - Droitwich,2023-03-09T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.3
774937,Belfry Road - Droitwich,2023-03-09T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.5
774937,Belfry Road - Droitwich,2023-03-09T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.7
774937,Belfry Road - Droitwich,2023-03-09T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,128.3
774937,Belfry Road - Droitwich,2023-03-09T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.9
774937,Belfry Road - Droitwich,2023-03-09T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-03-09T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-03-09T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-03-09T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.83
774937,Belfry Road - Droitwich,2023-03-09T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.43
774937,Belfry Road - Droitwich,2023-03-09T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.41
774937,Belfry Road - Droitwich,2023-03-09T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-03-09T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,184.1
774937,Belfry Road - Droitwich,2023-03-09T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.1
774937,Belfry Road - Droitwich,2023-03-09T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,167.4
774937,Belfry Road - Droitwich,2023-03-09T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-03-09T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-03-09T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-03-09T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.25
774937,Belfry Road - Droitwich,2023-03-09T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
774937,Belfry Road - Droitwich,2023-03-09T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
774937,Belfry Road - Droitwich,2023-03-09T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-03-09T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-03-09T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-03-09T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-03-09T18:20:00.000+00:00,transformer,,Temperature,C,12.8
774937,Belfry Road - Droitwich,2023-03-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
774937,Belfry Road - Droitwich,2023-03-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
774937,Belfry Road - Droitwich,2023-03-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
774937,Belfry Road - Droitwich,2023-03-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
774937,Belfry Road - Droitwich,2023-03-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
774937,Belfry Road - Droitwich,2023-03-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-03-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,71.85
774937,Belfry Road - Droitwich,2023-03-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,71.91
774937,Belfry Road - Droitwich,2023-03-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,63.49
774937,Belfry Road - Droitwich,2023-03-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
774937,Belfry Road - Droitwich,2023-03-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.7
774937,Belfry Road - Droitwich,2023-03-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.2
774937,Belfry Road - Droitwich,2023-03-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
774937,Belfry Road - Droitwich,2023-03-09T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-03-09T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-03-09T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-03-09T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.5
774937,Belfry Road - Droitwich,2023-03-09T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,41.47
774937,Belfry Road - Droitwich,2023-03-09T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.82
774937,Belfry Road - Droitwich,2023-03-09T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,73.8
774937,Belfry Road - Droitwich,2023-03-09T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.6
774937,Belfry Road - Droitwich,2023-03-09T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,171.5
774937,Belfry Road - Droitwich,2023-03-09T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.5
774937,Belfry Road - Droitwich,2023-03-09T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-03-09T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-03-09T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-03-09T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.58
774937,Belfry Road - Droitwich,2023-03-09T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.83
774937,Belfry Road - Droitwich,2023-03-09T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.87
774937,Belfry Road - Droitwich,2023-03-09T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-03-09T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,166.0
774937,Belfry Road - Droitwich,2023-03-09T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.4
774937,Belfry Road - Droitwich,2023-03-09T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,160.8
774937,Belfry Road - Droitwich,2023-03-09T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
774937,Belfry Road - Droitwich,2023-03-09T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-03-09T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-03-09T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.33
774937,Belfry Road - Droitwich,2023-03-09T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
774937,Belfry Road - Droitwich,2023-03-09T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
774937,Belfry Road - Droitwich,2023-03-09T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-03-09T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-03-09T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-03-09T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-03-09T18:10:00.000+00:00,transformer,,Temperature,C,12.7
774937,Belfry Road - Droitwich,2023-03-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
774937,Belfry Road - Droitwich,2023-03-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
774937,Belfry Road - Droitwich,2023-03-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
774937,Belfry Road - Droitwich,2023-03-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
774937,Belfry Road - Droitwich,2023-03-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
774937,Belfry Road - Droitwich,2023-03-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
774937,Belfry Road - Droitwich,2023-03-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,62.41
774937,Belfry Road - Droitwich,2023-03-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,77.48
774937,Belfry Road - Droitwich,2023-03-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,66.68
774937,Belfry Road - Droitwich,2023-03-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
774937,Belfry Road - Droitwich,2023-03-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.3
774937,Belfry Road - Droitwich,2023-03-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,321.8
774937,Belfry Road - Droitwich,2023-03-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.7
774937,Belfry Road - Droitwich,2023-03-09T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-03-09T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-03-09T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-03-09T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.36
774937,Belfry Road - Droitwich,2023-03-09T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,38.1
774937,Belfry Road - Droitwich,2023-03-09T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.42
774937,Belfry Road - Droitwich,2023-03-09T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-03-09T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.4
774937,Belfry Road - Droitwich,2023-03-09T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,157.7
774937,Belfry Road - Droitwich,2023-03-09T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,127.2
774937,Belfry Road - Droitwich,2023-03-09T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.87
774937,Belfry Road - Droitwich,2023-03-09T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-03-09T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-03-09T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.35
774937,Belfry Road - Droitwich,2023-03-09T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.3
774937,Belfry Road - Droitwich,2023-03-09T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,43.54
774937,Belfry Road - Droitwich,2023-03-09T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-03-09T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,170.9
774937,Belfry Road - Droitwich,2023-03-09T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.3
774937,Belfry Road - Droitwich,2023-03-09T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,183.7
774937,Belfry Road - Droitwich,2023-03-09T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-03-09T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-03-09T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
774937,Belfry Road - Droitwich,2023-03-09T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.63
774937,Belfry Road - Droitwich,2023-03-09T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
774937,Belfry Road - Droitwich,2023-03-09T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
774937,Belfry Road - Droitwich,2023-03-09T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-03-09T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
774937,Belfry Road - Droitwich,2023-03-09T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-03-09T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-03-09T18:00:00.000+00:00,transformer,,Temperature,C,12.6
774937,Belfry Road - Droitwich,2023-03-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
774937,Belfry Road - Droitwich,2023-03-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
774937,Belfry Road - Droitwich,2023-03-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
774937,Belfry Road - Droitwich,2023-03-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
774937,Belfry Road - Droitwich,2023-03-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
774937,Belfry Road - Droitwich,2023-03-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-03-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,70.34
774937,Belfry Road - Droitwich,2023-03-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,71.44
774937,Belfry Road - Droitwich,2023-03-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,78.82
774937,Belfry Road - Droitwich,2023-03-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
774937,Belfry Road - Droitwich,2023-03-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.2
774937,Belfry Road - Droitwich,2023-03-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.3
774937,Belfry Road - Droitwich,2023-03-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.0
774937,Belfry Road - Droitwich,2023-03-09T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
774937,Belfry Road - Droitwich,2023-03-09T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-03-09T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-03-09T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.49
774937,Belfry Road - Droitwich,2023-03-09T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.49
774937,Belfry Road - Droitwich,2023-03-09T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.83
774937,Belfry Road - Droitwich,2023-03-09T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-03-09T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.9
774937,Belfry Road - Droitwich,2023-03-09T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,127.7
774937,Belfry Road - Droitwich,2023-03-09T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.1
774937,Belfry Road - Droitwich,2023-03-09T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-03-09T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-03-09T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-03-09T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.29
774937,Belfry Road - Droitwich,2023-03-09T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.6
774937,Belfry Road - Droitwich,2023-03-09T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.98
774937,Belfry Road - Droitwich,2023-03-09T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-03-09T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.9
774937,Belfry Road - Droitwich,2023-03-09T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.1
774937,Belfry Road - Droitwich,2023-03-09T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,165.4
774937,Belfry Road - Droitwich,2023-03-09T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-03-09T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-03-09T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
774937,Belfry Road - Droitwich,2023-03-09T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.16
774937,Belfry Road - Droitwich,2023-03-09T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
774937,Belfry Road - Droitwich,2023-03-09T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
774937,Belfry Road - Droitwich,2023-03-09T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-03-09T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-03-09T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-03-09T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-03-09T17:50:00.000+00:00,transformer,,Temperature,C,12.9
774937,Belfry Road - Droitwich,2023-03-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
774937,Belfry Road - Droitwich,2023-03-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
774937,Belfry Road - Droitwich,2023-03-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
774937,Belfry Road - Droitwich,2023-03-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
774937,Belfry Road - Droitwich,2023-03-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-03-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
774937,Belfry Road - Droitwich,2023-03-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,59.94
774937,Belfry Road - Droitwich,2023-03-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,63.37
774937,Belfry Road - Droitwich,2023-03-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,70.24
774937,Belfry Road - Droitwich,2023-03-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
774937,Belfry Road - Droitwich,2023-03-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.3
774937,Belfry Road - Droitwich,2023-03-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.2
774937,Belfry Road - Droitwich,2023-03-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.7
774937,Belfry Road - Droitwich,2023-03-09T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
774937,Belfry Road - Droitwich,2023-03-09T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
774937,Belfry Road - Droitwich,2023-03-09T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
774937,Belfry Road - Droitwich,2023-03-09T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.33
774937,Belfry Road - Droitwich,2023-03-09T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.81
774937,Belfry Road - Droitwich,2023-03-09T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.81
774937,Belfry Road - Droitwich,2023-03-09T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-03-09T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.4
774937,Belfry Road - Droitwich,2023-03-09T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,125.4
774937,Belfry Road - Droitwich,2023-03-09T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,112.7
774937,Belfry Road - Droitwich,2023-03-09T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-03-09T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-03-09T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
774937,Belfry Road - Droitwich,2023-03-09T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.39
774937,Belfry Road - Droitwich,2023-03-09T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.53
774937,Belfry Road - Droitwich,2023-03-09T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.5
774937,Belfry Road - Droitwich,2023-03-09T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-03-09T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.5
774937,Belfry Road - Droitwich,2023-03-09T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.1
774937,Belfry Road - Droitwich,2023-03-09T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.2
774937,Belfry Road - Droitwich,2023-03-09T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-03-09T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-03-09T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
774937,Belfry Road - Droitwich,2023-03-09T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.53
774937,Belfry Road - Droitwich,2023-03-09T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
774937,Belfry Road - Droitwich,2023-03-09T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
774937,Belfry Road - Droitwich,2023-03-09T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-03-09T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
774937,Belfry Road - Droitwich,2023-03-09T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-03-09T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-03-09T17:40:00.000+00:00,transformer,,Temperature,C,12.8
774937,Belfry Road - Droitwich,2023-03-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
774937,Belfry Road - Droitwich,2023-03-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
774937,Belfry Road - Droitwich,2023-03-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
774937,Belfry Road - Droitwich,2023-03-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
774937,Belfry Road - Droitwich,2023-03-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-03-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-03-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,66.24
774937,Belfry Road - Droitwich,2023-03-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,62.51
774937,Belfry Road - Droitwich,2023-03-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,67.14
774937,Belfry Road - Droitwich,2023-03-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
774937,Belfry Road - Droitwich,2023-03-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,277.6
774937,Belfry Road - Droitwich,2023-03-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.0
774937,Belfry Road - Droitwich,2023-03-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.2
774937,Belfry Road - Droitwich,2023-03-09T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-03-09T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
774937,Belfry Road - Droitwich,2023-03-09T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
774937,Belfry Road - Droitwich,2023-03-09T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.96
774937,Belfry Road - Droitwich,2023-03-09T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.3
774937,Belfry Road - Droitwich,2023-03-09T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.31
774937,Belfry Road - Droitwich,2023-03-09T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-03-09T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.6
774937,Belfry Road - Droitwich,2023-03-09T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,127.7
774937,Belfry Road - Droitwich,2023-03-09T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,139.6
774937,Belfry Road - Droitwich,2023-03-09T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-03-09T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-03-09T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-03-09T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.28
774937,Belfry Road - Droitwich,2023-03-09T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.2
774937,Belfry Road - Droitwich,2023-03-09T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,45.02
774937,Belfry Road - Droitwich,2023-03-09T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
774937,Belfry Road - Droitwich,2023-03-09T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.6
774937,Belfry Road - Droitwich,2023-03-09T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.0
774937,Belfry Road - Droitwich,2023-03-09T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,189.7
774937,Belfry Road - Droitwich,2023-03-09T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-03-09T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-03-09T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
774937,Belfry Road - Droitwich,2023-03-09T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.42
774937,Belfry Road - Droitwich,2023-03-09T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
774937,Belfry Road - Droitwich,2023-03-09T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
774937,Belfry Road - Droitwich,2023-03-09T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-03-09T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
774937,Belfry Road - Droitwich,2023-03-09T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-03-09T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-03-09T17:30:00.000+00:00,transformer,,Temperature,C,12.6
774937,Belfry Road - Droitwich,2023-03-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
774937,Belfry Road - Droitwich,2023-03-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
774937,Belfry Road - Droitwich,2023-03-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
774937,Belfry Road - Droitwich,2023-03-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
774937,Belfry Road - Droitwich,2023-03-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-03-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-03-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,74.66
774937,Belfry Road - Droitwich,2023-03-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,60.79
774937,Belfry Road - Droitwich,2023-03-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,85.09
774937,Belfry Road - Droitwich,2023-03-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
774937,Belfry Road - Droitwich,2023-03-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,312.5
774937,Belfry Road - Droitwich,2023-03-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.2
774937,Belfry Road - Droitwich,2023-03-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,356.2
774937,Belfry Road - Droitwich,2023-03-09T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-03-09T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
774937,Belfry Road - Droitwich,2023-03-09T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-03-09T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.86
774937,Belfry Road - Droitwich,2023-03-09T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.5
774937,Belfry Road - Droitwich,2023-03-09T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.62
774937,Belfry Road - Droitwich,2023-03-09T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-03-09T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.9
774937,Belfry Road - Droitwich,2023-03-09T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,132.4
774937,Belfry Road - Droitwich,2023-03-09T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,132.0
774937,Belfry Road - Droitwich,2023-03-09T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-03-09T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-03-09T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
774937,Belfry Road - Droitwich,2023-03-09T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.81
774937,Belfry Road - Droitwich,2023-03-09T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.24
774937,Belfry Road - Droitwich,2023-03-09T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.73
774937,Belfry Road - Droitwich,2023-03-09T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-03-09T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.3
774937,Belfry Road - Droitwich,2023-03-09T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.0
774937,Belfry Road - Droitwich,2023-03-09T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,168.5
774937,Belfry Road - Droitwich,2023-03-09T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
774937,Belfry Road - Droitwich,2023-03-09T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-03-09T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
774937,Belfry Road - Droitwich,2023-03-09T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.12
774937,Belfry Road - Droitwich,2023-03-09T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
774937,Belfry Road - Droitwich,2023-03-09T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
774937,Belfry Road - Droitwich,2023-03-09T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-03-09T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-03-09T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-03-09T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-03-09T17:20:00.000+00:00,transformer,,Temperature,C,12.4
774937,Belfry Road - Droitwich,2023-03-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
774937,Belfry Road - Droitwich,2023-03-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
774937,Belfry Road - Droitwich,2023-03-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
774937,Belfry Road - Droitwich,2023-03-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
774937,Belfry Road - Droitwich,2023-03-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-03-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
774937,Belfry Road - Droitwich,2023-03-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,67.79
774937,Belfry Road - Droitwich,2023-03-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,59.4
774937,Belfry Road - Droitwich,2023-03-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,78.83
774937,Belfry Road - Droitwich,2023-03-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
774937,Belfry Road - Droitwich,2023-03-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.6
774937,Belfry Road - Droitwich,2023-03-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
774937,Belfry Road - Droitwich,2023-03-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,331.2
774937,Belfry Road - Droitwich,2023-03-09T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-03-09T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-03-09T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-03-09T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.9
774937,Belfry Road - Droitwich,2023-03-09T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.19
774937,Belfry Road - Droitwich,2023-03-09T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.89
774937,Belfry Road - Droitwich,2023-03-09T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-03-09T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.9
774937,Belfry Road - Droitwich,2023-03-09T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.6
774937,Belfry Road - Droitwich,2023-03-09T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,138.6
774937,Belfry Road - Droitwich,2023-03-09T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
774937,Belfry Road - Droitwich,2023-03-09T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-03-09T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-03-09T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.98
774937,Belfry Road - Droitwich,2023-03-09T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.55
774937,Belfry Road - Droitwich,2023-03-09T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.45
774937,Belfry Road - Droitwich,2023-03-09T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-03-09T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.4
774937,Belfry Road - Droitwich,2023-03-09T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.5
774937,Belfry Road - Droitwich,2023-03-09T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.9
774937,Belfry Road - Droitwich,2023-03-09T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-03-09T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-03-09T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
774937,Belfry Road - Droitwich,2023-03-09T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.95
774937,Belfry Road - Droitwich,2023-03-09T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
774937,Belfry Road - Droitwich,2023-03-09T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
774937,Belfry Road - Droitwich,2023-03-09T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-03-09T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-03-09T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-03-09T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-03-09T17:10:00.000+00:00,transformer,,Temperature,C,12.2
774937,Belfry Road - Droitwich,2023-03-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
774937,Belfry Road - Droitwich,2023-03-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
774937,Belfry Road - Droitwich,2023-03-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
774937,Belfry Road - Droitwich,2023-03-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-03-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
774937,Belfry Road - Droitwich,2023-03-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
774937,Belfry Road - Droitwich,2023-03-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,62.83
774937,Belfry Road - Droitwich,2023-03-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,52.22
774937,Belfry Road - Droitwich,2023-03-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,75.78
774937,Belfry Road - Droitwich,2023-03-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
774937,Belfry Road - Droitwich,2023-03-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.9
774937,Belfry Road - Droitwich,2023-03-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
774937,Belfry Road - Droitwich,2023-03-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.6
774937,Belfry Road - Droitwich,2023-03-09T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-03-09T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-03-09T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-03-09T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.41
774937,Belfry Road - Droitwich,2023-03-09T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.68
774937,Belfry Road - Droitwich,2023-03-09T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.08
774937,Belfry Road - Droitwich,2023-03-09T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-03-09T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.5
774937,Belfry Road - Droitwich,2023-03-09T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.6
774937,Belfry Road - Droitwich,2023-03-09T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.6
774937,Belfry Road - Droitwich,2023-03-09T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.55
774937,Belfry Road - Droitwich,2023-03-09T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-09T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
774937,Belfry Road - Droitwich,2023-03-09T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.32
774937,Belfry Road - Droitwich,2023-03-09T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.97
774937,Belfry Road - Droitwich,2023-03-09T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.02
774937,Belfry Road - Droitwich,2023-03-09T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-03-09T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.8
774937,Belfry Road - Droitwich,2023-03-09T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.3
774937,Belfry Road - Droitwich,2023-03-09T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.8
774937,Belfry Road - Droitwich,2023-03-09T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-03-09T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-03-09T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
774937,Belfry Road - Droitwich,2023-03-09T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
774937,Belfry Road - Droitwich,2023-03-09T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
774937,Belfry Road - Droitwich,2023-03-09T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
774937,Belfry Road - Droitwich,2023-03-09T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-03-09T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-03-09T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-03-09T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-03-09T17:00:00.000+00:00,transformer,,Temperature,C,12.3
774937,Belfry Road - Droitwich,2023-03-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
774937,Belfry Road - Droitwich,2023-03-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
774937,Belfry Road - Droitwich,2023-03-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
774937,Belfry Road - Droitwich,2023-03-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-03-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
774937,Belfry Road - Droitwich,2023-03-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-03-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,59.18
774937,Belfry Road - Droitwich,2023-03-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,50.6
774937,Belfry Road - Droitwich,2023-03-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,67.32
774937,Belfry Road - Droitwich,2023-03-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
774937,Belfry Road - Droitwich,2023-03-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.8
774937,Belfry Road - Droitwich,2023-03-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
774937,Belfry Road - Droitwich,2023-03-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.1
774937,Belfry Road - Droitwich,2023-03-09T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
774937,Belfry Road - Droitwich,2023-03-09T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-03-09T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-03-09T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.52
774937,Belfry Road - Droitwich,2023-03-09T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.1
774937,Belfry Road - Droitwich,2023-03-09T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.63
774937,Belfry Road - Droitwich,2023-03-09T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-03-09T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-03-09T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.9
774937,Belfry Road - Droitwich,2023-03-09T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.2
774937,Belfry Road - Droitwich,2023-03-09T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
774937,Belfry Road - Droitwich,2023-03-09T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-03-09T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
774937,Belfry Road - Droitwich,2023-03-09T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.58
774937,Belfry Road - Droitwich,2023-03-09T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.46
774937,Belfry Road - Droitwich,2023-03-09T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.73
774937,Belfry Road - Droitwich,2023-03-09T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-03-09T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.0
774937,Belfry Road - Droitwich,2023-03-09T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.5
774937,Belfry Road - Droitwich,2023-03-09T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.2
774937,Belfry Road - Droitwich,2023-03-09T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-03-09T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-09T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
774937,Belfry Road - Droitwich,2023-03-09T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
774937,Belfry Road - Droitwich,2023-03-09T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
774937,Belfry Road - Droitwich,2023-03-09T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
774937,Belfry Road - Droitwich,2023-03-09T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-03-09T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-03-09T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-03-09T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-03-09T16:50:00.000+00:00,transformer,,Temperature,C,12.2
774937,Belfry Road - Droitwich,2023-03-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
774937,Belfry Road - Droitwich,2023-03-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
774937,Belfry Road - Droitwich,2023-03-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
774937,Belfry Road - Droitwich,2023-03-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-03-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
774937,Belfry Road - Droitwich,2023-03-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-03-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,56.86
