Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,48.96
774937,Belfry Road - Droitwich,2023-03-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,58.26
774937,Belfry Road - Droitwich,2023-03-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
774937,Belfry Road - Droitwich,2023-03-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
774937,Belfry Road - Droitwich,2023-03-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
774937,Belfry Road - Droitwich,2023-03-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
774937,Belfry Road - Droitwich,2023-03-09T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-03-09T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-03-09T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-03-09T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.67
774937,Belfry Road - Droitwich,2023-03-09T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,35.97
774937,Belfry Road - Droitwich,2023-03-09T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.06
774937,Belfry Road - Droitwich,2023-03-09T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,58.2
774937,Belfry Road - Droitwich,2023-03-09T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.9
774937,Belfry Road - Droitwich,2023-03-09T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,150.5
774937,Belfry Road - Droitwich,2023-03-09T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.6
774937,Belfry Road - Droitwich,2023-03-09T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-03-09T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-09T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
774937,Belfry Road - Droitwich,2023-03-09T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.51
774937,Belfry Road - Droitwich,2023-03-09T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.1
774937,Belfry Road - Droitwich,2023-03-09T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.79
774937,Belfry Road - Droitwich,2023-03-09T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
774937,Belfry Road - Droitwich,2023-03-09T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.0
774937,Belfry Road - Droitwich,2023-03-09T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
774937,Belfry Road - Droitwich,2023-03-09T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.6
774937,Belfry Road - Droitwich,2023-03-09T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-03-09T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-03-09T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-03-09T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
774937,Belfry Road - Droitwich,2023-03-09T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
774937,Belfry Road - Droitwich,2023-03-09T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
774937,Belfry Road - Droitwich,2023-03-09T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-03-09T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-03-09T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-03-09T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-03-09T16:40:00.000+00:00,transformer,,Temperature,C,12.4
774937,Belfry Road - Droitwich,2023-03-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
774937,Belfry Road - Droitwich,2023-03-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
774937,Belfry Road - Droitwich,2023-03-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
774937,Belfry Road - Droitwich,2023-03-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
774937,Belfry Road - Droitwich,2023-03-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-03-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
774937,Belfry Road - Droitwich,2023-03-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,56.69
774937,Belfry Road - Droitwich,2023-03-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,58.14
774937,Belfry Road - Droitwich,2023-03-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,58.7
774937,Belfry Road - Droitwich,2023-03-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-03-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.1
774937,Belfry Road - Droitwich,2023-03-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
774937,Belfry Road - Droitwich,2023-03-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
774937,Belfry Road - Droitwich,2023-03-09T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-09T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-09T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-03-09T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.4
774937,Belfry Road - Droitwich,2023-03-09T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.49
774937,Belfry Road - Droitwich,2023-03-09T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.08
774937,Belfry Road - Droitwich,2023-03-09T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-03-09T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.3
774937,Belfry Road - Droitwich,2023-03-09T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,121.4
774937,Belfry Road - Droitwich,2023-03-09T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.9
774937,Belfry Road - Droitwich,2023-03-09T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-03-09T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-09T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
774937,Belfry Road - Droitwich,2023-03-09T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.04
774937,Belfry Road - Droitwich,2023-03-09T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.22
774937,Belfry Road - Droitwich,2023-03-09T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.49
774937,Belfry Road - Droitwich,2023-03-09T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-03-09T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.6
774937,Belfry Road - Droitwich,2023-03-09T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.9
774937,Belfry Road - Droitwich,2023-03-09T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.5
774937,Belfry Road - Droitwich,2023-03-09T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-03-09T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-03-09T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-03-09T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
774937,Belfry Road - Droitwich,2023-03-09T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
774937,Belfry Road - Droitwich,2023-03-09T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
774937,Belfry Road - Droitwich,2023-03-09T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-03-09T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-03-09T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-03-09T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-03-09T16:30:00.000+00:00,transformer,,Temperature,C,12.7
774937,Belfry Road - Droitwich,2023-03-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
774937,Belfry Road - Droitwich,2023-03-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
774937,Belfry Road - Droitwich,2023-03-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-03-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
774937,Belfry Road - Droitwich,2023-03-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
774937,Belfry Road - Droitwich,2023-03-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
774937,Belfry Road - Droitwich,2023-03-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
774937,Belfry Road - Droitwich,2023-03-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,50.59
774937,Belfry Road - Droitwich,2023-03-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,56.74
774937,Belfry Road - Droitwich,2023-03-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.13
774937,Belfry Road - Droitwich,2023-03-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-03-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
774937,Belfry Road - Droitwich,2023-03-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.3
774937,Belfry Road - Droitwich,2023-03-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
774937,Belfry Road - Droitwich,2023-03-09T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-03-09T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-03-09T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-03-09T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.9
774937,Belfry Road - Droitwich,2023-03-09T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.4
774937,Belfry Road - Droitwich,2023-03-09T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.43
774937,Belfry Road - Droitwich,2023-03-09T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.5
774937,Belfry Road - Droitwich,2023-03-09T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-03-09T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.9
774937,Belfry Road - Droitwich,2023-03-09T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-03-09T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-03-09T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-03-09T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-03-09T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.91
774937,Belfry Road - Droitwich,2023-03-09T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.14
774937,Belfry Road - Droitwich,2023-03-09T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.98
774937,Belfry Road - Droitwich,2023-03-09T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-03-09T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.1
774937,Belfry Road - Droitwich,2023-03-09T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.6
774937,Belfry Road - Droitwich,2023-03-09T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.2
774937,Belfry Road - Droitwich,2023-03-09T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-03-09T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-03-09T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-03-09T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
774937,Belfry Road - Droitwich,2023-03-09T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
774937,Belfry Road - Droitwich,2023-03-09T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
774937,Belfry Road - Droitwich,2023-03-09T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-03-09T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-03-09T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-03-09T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-03-09T16:20:00.000+00:00,transformer,,Temperature,C,12.9
774937,Belfry Road - Droitwich,2023-03-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
774937,Belfry Road - Droitwich,2023-03-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
774937,Belfry Road - Droitwich,2023-03-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-03-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
774937,Belfry Road - Droitwich,2023-03-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
774937,Belfry Road - Droitwich,2023-03-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
774937,Belfry Road - Droitwich,2023-03-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
774937,Belfry Road - Droitwich,2023-03-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,47.25
774937,Belfry Road - Droitwich,2023-03-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,60.48
774937,Belfry Road - Droitwich,2023-03-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,52.35
774937,Belfry Road - Droitwich,2023-03-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
774937,Belfry Road - Droitwich,2023-03-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
774937,Belfry Road - Droitwich,2023-03-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.0
774937,Belfry Road - Droitwich,2023-03-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
774937,Belfry Road - Droitwich,2023-03-09T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-03-09T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-03-09T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-09T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.22
774937,Belfry Road - Droitwich,2023-03-09T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.34
774937,Belfry Road - Droitwich,2023-03-09T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.74
774937,Belfry Road - Droitwich,2023-03-09T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-03-09T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.5
774937,Belfry Road - Droitwich,2023-03-09T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,114.5
774937,Belfry Road - Droitwich,2023-03-09T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-03-09T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-03-09T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-09T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
774937,Belfry Road - Droitwich,2023-03-09T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.15
774937,Belfry Road - Droitwich,2023-03-09T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.0
774937,Belfry Road - Droitwich,2023-03-09T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.09
774937,Belfry Road - Droitwich,2023-03-09T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-03-09T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.7
774937,Belfry Road - Droitwich,2023-03-09T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.3
774937,Belfry Road - Droitwich,2023-03-09T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,156.7
774937,Belfry Road - Droitwich,2023-03-09T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
774937,Belfry Road - Droitwich,2023-03-09T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-03-09T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
774937,Belfry Road - Droitwich,2023-03-09T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
774937,Belfry Road - Droitwich,2023-03-09T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
774937,Belfry Road - Droitwich,2023-03-09T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
774937,Belfry Road - Droitwich,2023-03-09T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-03-09T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-03-09T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-03-09T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-03-09T16:10:00.000+00:00,transformer,,Temperature,C,12.8
774937,Belfry Road - Droitwich,2023-03-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
774937,Belfry Road - Droitwich,2023-03-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
774937,Belfry Road - Droitwich,2023-03-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
774937,Belfry Road - Droitwich,2023-03-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
774937,Belfry Road - Droitwich,2023-03-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-03-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-03-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,41.6
774937,Belfry Road - Droitwich,2023-03-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,59.17
774937,Belfry Road - Droitwich,2023-03-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,57.39
774937,Belfry Road - Droitwich,2023-03-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
774937,Belfry Road - Droitwich,2023-03-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
774937,Belfry Road - Droitwich,2023-03-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
774937,Belfry Road - Droitwich,2023-03-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
774937,Belfry Road - Droitwich,2023-03-09T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-03-09T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-03-09T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-03-09T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.56
774937,Belfry Road - Droitwich,2023-03-09T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.84
774937,Belfry Road - Droitwich,2023-03-09T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.61
774937,Belfry Road - Droitwich,2023-03-09T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,52.7
774937,Belfry Road - Droitwich,2023-03-09T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-03-09T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,129.0
774937,Belfry Road - Droitwich,2023-03-09T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
774937,Belfry Road - Droitwich,2023-03-09T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-03-09T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-03-09T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
774937,Belfry Road - Droitwich,2023-03-09T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.54
774937,Belfry Road - Droitwich,2023-03-09T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.55
774937,Belfry Road - Droitwich,2023-03-09T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.47
774937,Belfry Road - Droitwich,2023-03-09T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-03-09T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.8
774937,Belfry Road - Droitwich,2023-03-09T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
774937,Belfry Road - Droitwich,2023-03-09T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.3
774937,Belfry Road - Droitwich,2023-03-09T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-03-09T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-03-09T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-03-09T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
774937,Belfry Road - Droitwich,2023-03-09T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
774937,Belfry Road - Droitwich,2023-03-09T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
774937,Belfry Road - Droitwich,2023-03-09T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-03-09T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-03-09T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-03-09T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-03-09T16:00:00.000+00:00,transformer,,Temperature,C,12.8
774937,Belfry Road - Droitwich,2023-03-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
774937,Belfry Road - Droitwich,2023-03-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
774937,Belfry Road - Droitwich,2023-03-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
774937,Belfry Road - Droitwich,2023-03-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
774937,Belfry Road - Droitwich,2023-03-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
774937,Belfry Road - Droitwich,2023-03-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
774937,Belfry Road - Droitwich,2023-03-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,46.89
774937,Belfry Road - Droitwich,2023-03-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,50.09
774937,Belfry Road - Droitwich,2023-03-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,49.41
774937,Belfry Road - Droitwich,2023-03-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
774937,Belfry Road - Droitwich,2023-03-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
774937,Belfry Road - Droitwich,2023-03-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
774937,Belfry Road - Droitwich,2023-03-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
774937,Belfry Road - Droitwich,2023-03-09T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-03-09T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-03-09T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-03-09T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.52
774937,Belfry Road - Droitwich,2023-03-09T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.78
774937,Belfry Road - Droitwich,2023-03-09T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.91
774937,Belfry Road - Droitwich,2023-03-09T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-03-09T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-03-09T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.5
774937,Belfry Road - Droitwich,2023-03-09T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-03-09T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.86
774937,Belfry Road - Droitwich,2023-03-09T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
774937,Belfry Road - Droitwich,2023-03-09T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
774937,Belfry Road - Droitwich,2023-03-09T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.36
774937,Belfry Road - Droitwich,2023-03-09T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.08
774937,Belfry Road - Droitwich,2023-03-09T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.7
774937,Belfry Road - Droitwich,2023-03-09T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-03-09T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.8
774937,Belfry Road - Droitwich,2023-03-09T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
774937,Belfry Road - Droitwich,2023-03-09T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.9
774937,Belfry Road - Droitwich,2023-03-09T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-03-09T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-03-09T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-03-09T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
774937,Belfry Road - Droitwich,2023-03-09T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
774937,Belfry Road - Droitwich,2023-03-09T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
774937,Belfry Road - Droitwich,2023-03-09T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-03-09T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-03-09T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-03-09T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-03-09T15:50:00.000+00:00,transformer,,Temperature,C,12.7
774937,Belfry Road - Droitwich,2023-03-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
774937,Belfry Road - Droitwich,2023-03-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
774937,Belfry Road - Droitwich,2023-03-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
774937,Belfry Road - Droitwich,2023-03-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
774937,Belfry Road - Droitwich,2023-03-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
774937,Belfry Road - Droitwich,2023-03-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
774937,Belfry Road - Droitwich,2023-03-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.77
774937,Belfry Road - Droitwich,2023-03-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.69
774937,Belfry Road - Droitwich,2023-03-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,45.61
774937,Belfry Road - Droitwich,2023-03-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-03-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
774937,Belfry Road - Droitwich,2023-03-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
774937,Belfry Road - Droitwich,2023-03-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
774937,Belfry Road - Droitwich,2023-03-09T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-03-09T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-03-09T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-03-09T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.2
774937,Belfry Road - Droitwich,2023-03-09T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.56
774937,Belfry Road - Droitwich,2023-03-09T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.28
774937,Belfry Road - Droitwich,2023-03-09T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-03-09T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-03-09T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.7
774937,Belfry Road - Droitwich,2023-03-09T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-03-09T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-03-09T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
774937,Belfry Road - Droitwich,2023-03-09T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
774937,Belfry Road - Droitwich,2023-03-09T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.78
774937,Belfry Road - Droitwich,2023-03-09T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
774937,Belfry Road - Droitwich,2023-03-09T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.52
774937,Belfry Road - Droitwich,2023-03-09T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-03-09T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
774937,Belfry Road - Droitwich,2023-03-09T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
774937,Belfry Road - Droitwich,2023-03-09T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.8
774937,Belfry Road - Droitwich,2023-03-09T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-03-09T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-03-09T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-03-09T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
774937,Belfry Road - Droitwich,2023-03-09T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
774937,Belfry Road - Droitwich,2023-03-09T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
774937,Belfry Road - Droitwich,2023-03-09T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-03-09T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-03-09T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-03-09T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-03-09T15:40:00.000+00:00,transformer,,Temperature,C,12.7
774937,Belfry Road - Droitwich,2023-03-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
774937,Belfry Road - Droitwich,2023-03-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
774937,Belfry Road - Droitwich,2023-03-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
774937,Belfry Road - Droitwich,2023-03-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
774937,Belfry Road - Droitwich,2023-03-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
774937,Belfry Road - Droitwich,2023-03-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
774937,Belfry Road - Droitwich,2023-03-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.79
774937,Belfry Road - Droitwich,2023-03-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.3
774937,Belfry Road - Droitwich,2023-03-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,44.57
774937,Belfry Road - Droitwich,2023-03-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
774937,Belfry Road - Droitwich,2023-03-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
774937,Belfry Road - Droitwich,2023-03-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
774937,Belfry Road - Droitwich,2023-03-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
774937,Belfry Road - Droitwich,2023-03-09T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-03-09T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-03-09T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-03-09T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.15
774937,Belfry Road - Droitwich,2023-03-09T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.44
774937,Belfry Road - Droitwich,2023-03-09T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.75
774937,Belfry Road - Droitwich,2023-03-09T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-03-09T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
774937,Belfry Road - Droitwich,2023-03-09T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.8
774937,Belfry Road - Droitwich,2023-03-09T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-03-09T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-03-09T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
774937,Belfry Road - Droitwich,2023-03-09T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-03-09T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.1
774937,Belfry Road - Droitwich,2023-03-09T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
774937,Belfry Road - Droitwich,2023-03-09T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.72
774937,Belfry Road - Droitwich,2023-03-09T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
774937,Belfry Road - Droitwich,2023-03-09T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
774937,Belfry Road - Droitwich,2023-03-09T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-03-09T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.1
774937,Belfry Road - Droitwich,2023-03-09T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-03-09T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
774937,Belfry Road - Droitwich,2023-03-09T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-03-09T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
774937,Belfry Road - Droitwich,2023-03-09T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
774937,Belfry Road - Droitwich,2023-03-09T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
774937,Belfry Road - Droitwich,2023-03-09T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-03-09T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-03-09T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-03-09T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-03-09T15:30:00.000+00:00,transformer,,Temperature,C,12.8
774937,Belfry Road - Droitwich,2023-03-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
774937,Belfry Road - Droitwich,2023-03-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
774937,Belfry Road - Droitwich,2023-03-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
774937,Belfry Road - Droitwich,2023-03-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
774937,Belfry Road - Droitwich,2023-03-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
774937,Belfry Road - Droitwich,2023-03-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
774937,Belfry Road - Droitwich,2023-03-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.05
774937,Belfry Road - Droitwich,2023-03-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.35
774937,Belfry Road - Droitwich,2023-03-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,47.1
774937,Belfry Road - Droitwich,2023-03-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
774937,Belfry Road - Droitwich,2023-03-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
774937,Belfry Road - Droitwich,2023-03-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
774937,Belfry Road - Droitwich,2023-03-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
774937,Belfry Road - Droitwich,2023-03-09T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-03-09T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-03-09T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
774937,Belfry Road - Droitwich,2023-03-09T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.88
774937,Belfry Road - Droitwich,2023-03-09T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.13
774937,Belfry Road - Droitwich,2023-03-09T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.49
774937,Belfry Road - Droitwich,2023-03-09T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-03-09T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-03-09T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.6
774937,Belfry Road - Droitwich,2023-03-09T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-03-09T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.23
774937,Belfry Road - Droitwich,2023-03-09T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
774937,Belfry Road - Droitwich,2023-03-09T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-03-09T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.07
774937,Belfry Road - Droitwich,2023-03-09T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
774937,Belfry Road - Droitwich,2023-03-09T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.3
774937,Belfry Road - Droitwich,2023-03-09T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
774937,Belfry Road - Droitwich,2023-03-09T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.7
774937,Belfry Road - Droitwich,2023-03-09T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
774937,Belfry Road - Droitwich,2023-03-09T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.0
774937,Belfry Road - Droitwich,2023-03-09T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-03-09T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
774937,Belfry Road - Droitwich,2023-03-09T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-03-09T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
774937,Belfry Road - Droitwich,2023-03-09T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
774937,Belfry Road - Droitwich,2023-03-09T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
774937,Belfry Road - Droitwich,2023-03-09T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-03-09T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-03-09T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-03-09T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-03-09T15:20:00.000+00:00,transformer,,Temperature,C,12.8
774937,Belfry Road - Droitwich,2023-03-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
774937,Belfry Road - Droitwich,2023-03-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
774937,Belfry Road - Droitwich,2023-03-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
774937,Belfry Road - Droitwich,2023-03-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
774937,Belfry Road - Droitwich,2023-03-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
774937,Belfry Road - Droitwich,2023-03-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
774937,Belfry Road - Droitwich,2023-03-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,37.98
774937,Belfry Road - Droitwich,2023-03-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
774937,Belfry Road - Droitwich,2023-03-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,46.02
774937,Belfry Road - Droitwich,2023-03-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
774937,Belfry Road - Droitwich,2023-03-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
774937,Belfry Road - Droitwich,2023-03-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
774937,Belfry Road - Droitwich,2023-03-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
774937,Belfry Road - Droitwich,2023-03-09T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-03-09T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-03-09T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-03-09T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.44
774937,Belfry Road - Droitwich,2023-03-09T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.71
774937,Belfry Road - Droitwich,2023-03-09T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.27
774937,Belfry Road - Droitwich,2023-03-09T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-03-09T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.1
774937,Belfry Road - Droitwich,2023-03-09T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.6
774937,Belfry Road - Droitwich,2023-03-09T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.9
774937,Belfry Road - Droitwich,2023-03-09T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-03-09T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
774937,Belfry Road - Droitwich,2023-03-09T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-03-09T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.53
774937,Belfry Road - Droitwich,2023-03-09T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.67
774937,Belfry Road - Droitwich,2023-03-09T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.68
774937,Belfry Road - Droitwich,2023-03-09T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-03-09T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.6
774937,Belfry Road - Droitwich,2023-03-09T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
774937,Belfry Road - Droitwich,2023-03-09T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.9
774937,Belfry Road - Droitwich,2023-03-09T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
774937,Belfry Road - Droitwich,2023-03-09T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-03-09T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-03-09T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
774937,Belfry Road - Droitwich,2023-03-09T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
774937,Belfry Road - Droitwich,2023-03-09T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
774937,Belfry Road - Droitwich,2023-03-09T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-03-09T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-03-09T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-03-09T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-03-09T15:10:00.000+00:00,transformer,,Temperature,C,12.7
774937,Belfry Road - Droitwich,2023-03-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
774937,Belfry Road - Droitwich,2023-03-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
774937,Belfry Road - Droitwich,2023-03-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-03-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
774937,Belfry Road - Droitwich,2023-03-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
774937,Belfry Road - Droitwich,2023-03-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
774937,Belfry Road - Droitwich,2023-03-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
774937,Belfry Road - Droitwich,2023-03-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,41.99
774937,Belfry Road - Droitwich,2023-03-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.27
774937,Belfry Road - Droitwich,2023-03-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,44.76
774937,Belfry Road - Droitwich,2023-03-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
774937,Belfry Road - Droitwich,2023-03-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
774937,Belfry Road - Droitwich,2023-03-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
774937,Belfry Road - Droitwich,2023-03-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
774937,Belfry Road - Droitwich,2023-03-09T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-03-09T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-03-09T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-03-09T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.6
774937,Belfry Road - Droitwich,2023-03-09T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.63
774937,Belfry Road - Droitwich,2023-03-09T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.47
774937,Belfry Road - Droitwich,2023-03-09T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-03-09T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-03-09T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.5
774937,Belfry Road - Droitwich,2023-03-09T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-03-09T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
774937,Belfry Road - Droitwich,2023-03-09T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-03-09T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-03-09T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.06
774937,Belfry Road - Droitwich,2023-03-09T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.29
774937,Belfry Road - Droitwich,2023-03-09T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.36
774937,Belfry Road - Droitwich,2023-03-09T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
