Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-09T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
774937,Belfry Road - Droitwich,2023-03-09T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
774937,Belfry Road - Droitwich,2023-03-09T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.0
774937,Belfry Road - Droitwich,2023-03-09T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-03-09T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-03-09T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-03-09T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
774937,Belfry Road - Droitwich,2023-03-09T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
774937,Belfry Road - Droitwich,2023-03-09T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
774937,Belfry Road - Droitwich,2023-03-09T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-03-09T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-03-09T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-03-09T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-03-09T15:00:00.000+00:00,transformer,,Temperature,C,12.6
774937,Belfry Road - Droitwich,2023-03-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
774937,Belfry Road - Droitwich,2023-03-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
774937,Belfry Road - Droitwich,2023-03-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-03-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
774937,Belfry Road - Droitwich,2023-03-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
774937,Belfry Road - Droitwich,2023-03-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
774937,Belfry Road - Droitwich,2023-03-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
774937,Belfry Road - Droitwich,2023-03-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.44
774937,Belfry Road - Droitwich,2023-03-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.5
774937,Belfry Road - Droitwich,2023-03-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,39.05
774937,Belfry Road - Droitwich,2023-03-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
774937,Belfry Road - Droitwich,2023-03-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
774937,Belfry Road - Droitwich,2023-03-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
774937,Belfry Road - Droitwich,2023-03-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
774937,Belfry Road - Droitwich,2023-03-09T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-03-09T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-03-09T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-09T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.97
774937,Belfry Road - Droitwich,2023-03-09T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.36
774937,Belfry Road - Droitwich,2023-03-09T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.34
774937,Belfry Road - Droitwich,2023-03-09T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-03-09T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.3
774937,Belfry Road - Droitwich,2023-03-09T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.5
774937,Belfry Road - Droitwich,2023-03-09T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-03-09T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
774937,Belfry Road - Droitwich,2023-03-09T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-03-09T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
774937,Belfry Road - Droitwich,2023-03-09T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.33
774937,Belfry Road - Droitwich,2023-03-09T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.99
774937,Belfry Road - Droitwich,2023-03-09T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.2
774937,Belfry Road - Droitwich,2023-03-09T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-03-09T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.3
774937,Belfry Road - Droitwich,2023-03-09T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
774937,Belfry Road - Droitwich,2023-03-09T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.9
774937,Belfry Road - Droitwich,2023-03-09T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-03-09T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-03-09T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
774937,Belfry Road - Droitwich,2023-03-09T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
774937,Belfry Road - Droitwich,2023-03-09T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
774937,Belfry Road - Droitwich,2023-03-09T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
774937,Belfry Road - Droitwich,2023-03-09T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-03-09T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-03-09T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-03-09T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-03-09T14:50:00.000+00:00,transformer,,Temperature,C,12.7
774937,Belfry Road - Droitwich,2023-03-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
774937,Belfry Road - Droitwich,2023-03-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
774937,Belfry Road - Droitwich,2023-03-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
774937,Belfry Road - Droitwich,2023-03-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
774937,Belfry Road - Droitwich,2023-03-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
774937,Belfry Road - Droitwich,2023-03-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
774937,Belfry Road - Droitwich,2023-03-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,37.98
774937,Belfry Road - Droitwich,2023-03-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.87
774937,Belfry Road - Droitwich,2023-03-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.2
774937,Belfry Road - Droitwich,2023-03-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
774937,Belfry Road - Droitwich,2023-03-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
774937,Belfry Road - Droitwich,2023-03-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
774937,Belfry Road - Droitwich,2023-03-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
774937,Belfry Road - Droitwich,2023-03-09T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-03-09T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-03-09T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-03-09T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.93
774937,Belfry Road - Droitwich,2023-03-09T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.99
774937,Belfry Road - Droitwich,2023-03-09T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.89
774937,Belfry Road - Droitwich,2023-03-09T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-03-09T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-03-09T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.8
774937,Belfry Road - Droitwich,2023-03-09T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-03-09T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.74
774937,Belfry Road - Droitwich,2023-03-09T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-03-09T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
774937,Belfry Road - Droitwich,2023-03-09T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.01
774937,Belfry Road - Droitwich,2023-03-09T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.87
774937,Belfry Road - Droitwich,2023-03-09T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.75
774937,Belfry Road - Droitwich,2023-03-09T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-03-09T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.5
774937,Belfry Road - Droitwich,2023-03-09T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
774937,Belfry Road - Droitwich,2023-03-09T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.9
774937,Belfry Road - Droitwich,2023-03-09T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-09T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-03-09T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
774937,Belfry Road - Droitwich,2023-03-09T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
774937,Belfry Road - Droitwich,2023-03-09T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
774937,Belfry Road - Droitwich,2023-03-09T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
774937,Belfry Road - Droitwich,2023-03-09T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-03-09T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-03-09T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-03-09T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-03-09T14:40:00.000+00:00,transformer,,Temperature,C,12.6
774937,Belfry Road - Droitwich,2023-03-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
774937,Belfry Road - Droitwich,2023-03-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
774937,Belfry Road - Droitwich,2023-03-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
774937,Belfry Road - Droitwich,2023-03-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
774937,Belfry Road - Droitwich,2023-03-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
774937,Belfry Road - Droitwich,2023-03-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-03-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.22
774937,Belfry Road - Droitwich,2023-03-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.52
774937,Belfry Road - Droitwich,2023-03-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,38.96
774937,Belfry Road - Droitwich,2023-03-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
774937,Belfry Road - Droitwich,2023-03-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
774937,Belfry Road - Droitwich,2023-03-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
774937,Belfry Road - Droitwich,2023-03-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
774937,Belfry Road - Droitwich,2023-03-09T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-03-09T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-03-09T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-03-09T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.81
774937,Belfry Road - Droitwich,2023-03-09T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.79
774937,Belfry Road - Droitwich,2023-03-09T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.81
774937,Belfry Road - Droitwich,2023-03-09T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-03-09T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-03-09T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.3
774937,Belfry Road - Droitwich,2023-03-09T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.3
774937,Belfry Road - Droitwich,2023-03-09T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-03-09T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-03-09T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
774937,Belfry Road - Droitwich,2023-03-09T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.22
774937,Belfry Road - Droitwich,2023-03-09T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.5
774937,Belfry Road - Droitwich,2023-03-09T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.35
774937,Belfry Road - Droitwich,2023-03-09T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
774937,Belfry Road - Droitwich,2023-03-09T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.9
774937,Belfry Road - Droitwich,2023-03-09T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
774937,Belfry Road - Droitwich,2023-03-09T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.4
774937,Belfry Road - Droitwich,2023-03-09T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
774937,Belfry Road - Droitwich,2023-03-09T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
774937,Belfry Road - Droitwich,2023-03-09T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
774937,Belfry Road - Droitwich,2023-03-09T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
774937,Belfry Road - Droitwich,2023-03-09T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
774937,Belfry Road - Droitwich,2023-03-09T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
774937,Belfry Road - Droitwich,2023-03-09T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-03-09T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-03-09T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-03-09T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-03-09T14:30:00.000+00:00,transformer,,Temperature,C,12.4
774937,Belfry Road - Droitwich,2023-03-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
774937,Belfry Road - Droitwich,2023-03-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
774937,Belfry Road - Droitwich,2023-03-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
774937,Belfry Road - Droitwich,2023-03-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
774937,Belfry Road - Droitwich,2023-03-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
774937,Belfry Road - Droitwich,2023-03-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
774937,Belfry Road - Droitwich,2023-03-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.37
774937,Belfry Road - Droitwich,2023-03-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.97
774937,Belfry Road - Droitwich,2023-03-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
774937,Belfry Road - Droitwich,2023-03-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-03-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
774937,Belfry Road - Droitwich,2023-03-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
774937,Belfry Road - Droitwich,2023-03-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
774937,Belfry Road - Droitwich,2023-03-09T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-03-09T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
774937,Belfry Road - Droitwich,2023-03-09T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-03-09T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.89
774937,Belfry Road - Droitwich,2023-03-09T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.39
774937,Belfry Road - Droitwich,2023-03-09T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.44
774937,Belfry Road - Droitwich,2023-03-09T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-03-09T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.8
774937,Belfry Road - Droitwich,2023-03-09T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.8
774937,Belfry Road - Droitwich,2023-03-09T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.9
774937,Belfry Road - Droitwich,2023-03-09T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-03-09T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-03-09T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
774937,Belfry Road - Droitwich,2023-03-09T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.95
774937,Belfry Road - Droitwich,2023-03-09T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.57
774937,Belfry Road - Droitwich,2023-03-09T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.68
774937,Belfry Road - Droitwich,2023-03-09T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-03-09T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
774937,Belfry Road - Droitwich,2023-03-09T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.5
774937,Belfry Road - Droitwich,2023-03-09T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.1
774937,Belfry Road - Droitwich,2023-03-09T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-03-09T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
774937,Belfry Road - Droitwich,2023-03-09T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-03-09T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
774937,Belfry Road - Droitwich,2023-03-09T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
774937,Belfry Road - Droitwich,2023-03-09T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
774937,Belfry Road - Droitwich,2023-03-09T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-03-09T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-03-09T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-03-09T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-03-09T14:20:00.000+00:00,transformer,,Temperature,C,12.2
774937,Belfry Road - Droitwich,2023-03-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
774937,Belfry Road - Droitwich,2023-03-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
774937,Belfry Road - Droitwich,2023-03-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
774937,Belfry Road - Droitwich,2023-03-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
774937,Belfry Road - Droitwich,2023-03-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-03-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-03-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.91
774937,Belfry Road - Droitwich,2023-03-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,43.59
774937,Belfry Road - Droitwich,2023-03-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,46.68
774937,Belfry Road - Droitwich,2023-03-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
774937,Belfry Road - Droitwich,2023-03-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
774937,Belfry Road - Droitwich,2023-03-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
774937,Belfry Road - Droitwich,2023-03-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
774937,Belfry Road - Droitwich,2023-03-09T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-03-09T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
774937,Belfry Road - Droitwich,2023-03-09T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-03-09T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.93
774937,Belfry Road - Droitwich,2023-03-09T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.51
774937,Belfry Road - Droitwich,2023-03-09T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.64
774937,Belfry Road - Droitwich,2023-03-09T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-03-09T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.6
774937,Belfry Road - Droitwich,2023-03-09T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.0
774937,Belfry Road - Droitwich,2023-03-09T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-03-09T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-03-09T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-03-09T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-03-09T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.37
774937,Belfry Road - Droitwich,2023-03-09T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.26
774937,Belfry Road - Droitwich,2023-03-09T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.47
774937,Belfry Road - Droitwich,2023-03-09T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-03-09T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.7
774937,Belfry Road - Droitwich,2023-03-09T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
774937,Belfry Road - Droitwich,2023-03-09T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.1
774937,Belfry Road - Droitwich,2023-03-09T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
774937,Belfry Road - Droitwich,2023-03-09T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-03-09T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-03-09T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
774937,Belfry Road - Droitwich,2023-03-09T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
774937,Belfry Road - Droitwich,2023-03-09T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
774937,Belfry Road - Droitwich,2023-03-09T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-03-09T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-03-09T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-03-09T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-03-09T14:10:00.000+00:00,transformer,,Temperature,C,12.2
774937,Belfry Road - Droitwich,2023-03-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
774937,Belfry Road - Droitwich,2023-03-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
774937,Belfry Road - Droitwich,2023-03-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
774937,Belfry Road - Droitwich,2023-03-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
774937,Belfry Road - Droitwich,2023-03-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-03-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-03-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.41
774937,Belfry Road - Droitwich,2023-03-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,37.49
774937,Belfry Road - Droitwich,2023-03-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,44.66
774937,Belfry Road - Droitwich,2023-03-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
774937,Belfry Road - Droitwich,2023-03-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
774937,Belfry Road - Droitwich,2023-03-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
774937,Belfry Road - Droitwich,2023-03-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
774937,Belfry Road - Droitwich,2023-03-09T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-03-09T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.12
774937,Belfry Road - Droitwich,2023-03-09T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-03-09T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.56
774937,Belfry Road - Droitwich,2023-03-09T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.65
774937,Belfry Road - Droitwich,2023-03-09T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.24
774937,Belfry Road - Droitwich,2023-03-09T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-03-09T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.7
774937,Belfry Road - Droitwich,2023-03-09T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.4
774937,Belfry Road - Droitwich,2023-03-09T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-03-09T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.85
774937,Belfry Road - Droitwich,2023-03-09T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-03-09T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
774937,Belfry Road - Droitwich,2023-03-09T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.89
774937,Belfry Road - Droitwich,2023-03-09T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.2
774937,Belfry Road - Droitwich,2023-03-09T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.33
774937,Belfry Road - Droitwich,2023-03-09T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-03-09T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.7
774937,Belfry Road - Droitwich,2023-03-09T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
774937,Belfry Road - Droitwich,2023-03-09T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.4
774937,Belfry Road - Droitwich,2023-03-09T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-03-09T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
774937,Belfry Road - Droitwich,2023-03-09T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
774937,Belfry Road - Droitwich,2023-03-09T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
774937,Belfry Road - Droitwich,2023-03-09T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
774937,Belfry Road - Droitwich,2023-03-09T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
774937,Belfry Road - Droitwich,2023-03-09T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-03-09T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-03-09T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-03-09T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-03-09T14:00:00.000+00:00,transformer,,Temperature,C,12.0
774937,Belfry Road - Droitwich,2023-03-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
774937,Belfry Road - Droitwich,2023-03-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
774937,Belfry Road - Droitwich,2023-03-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
774937,Belfry Road - Droitwich,2023-03-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
774937,Belfry Road - Droitwich,2023-03-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-03-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-03-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,42.18
774937,Belfry Road - Droitwich,2023-03-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,40.03
774937,Belfry Road - Droitwich,2023-03-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,44.98
774937,Belfry Road - Droitwich,2023-03-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
774937,Belfry Road - Droitwich,2023-03-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
774937,Belfry Road - Droitwich,2023-03-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
774937,Belfry Road - Droitwich,2023-03-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
774937,Belfry Road - Droitwich,2023-03-09T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-03-09T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
774937,Belfry Road - Droitwich,2023-03-09T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-09T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.25
774937,Belfry Road - Droitwich,2023-03-09T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.59
774937,Belfry Road - Droitwich,2023-03-09T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.46
774937,Belfry Road - Droitwich,2023-03-09T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-03-09T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-03-09T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.4
774937,Belfry Road - Droitwich,2023-03-09T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
774937,Belfry Road - Droitwich,2023-03-09T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-03-09T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-03-09T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
774937,Belfry Road - Droitwich,2023-03-09T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.65
774937,Belfry Road - Droitwich,2023-03-09T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.91
774937,Belfry Road - Droitwich,2023-03-09T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.35
774937,Belfry Road - Droitwich,2023-03-09T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-03-09T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.5
774937,Belfry Road - Droitwich,2023-03-09T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
774937,Belfry Road - Droitwich,2023-03-09T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.1
774937,Belfry Road - Droitwich,2023-03-09T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-03-09T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-03-09T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-03-09T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
774937,Belfry Road - Droitwich,2023-03-09T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
774937,Belfry Road - Droitwich,2023-03-09T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
774937,Belfry Road - Droitwich,2023-03-09T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-03-09T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-03-09T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-03-09T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-03-09T13:50:00.000+00:00,transformer,,Temperature,C,11.7
774937,Belfry Road - Droitwich,2023-03-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
774937,Belfry Road - Droitwich,2023-03-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
774937,Belfry Road - Droitwich,2023-03-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
774937,Belfry Road - Droitwich,2023-03-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
774937,Belfry Road - Droitwich,2023-03-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-03-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
774937,Belfry Road - Droitwich,2023-03-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,39.93
774937,Belfry Road - Droitwich,2023-03-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,38.82
774937,Belfry Road - Droitwich,2023-03-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,51.5
774937,Belfry Road - Droitwich,2023-03-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
774937,Belfry Road - Droitwich,2023-03-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
774937,Belfry Road - Droitwich,2023-03-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
774937,Belfry Road - Droitwich,2023-03-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
774937,Belfry Road - Droitwich,2023-03-09T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-03-09T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
774937,Belfry Road - Droitwich,2023-03-09T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-09T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.42
774937,Belfry Road - Droitwich,2023-03-09T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.85
774937,Belfry Road - Droitwich,2023-03-09T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.85
774937,Belfry Road - Droitwich,2023-03-09T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-03-09T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.9
774937,Belfry Road - Droitwich,2023-03-09T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.5
774937,Belfry Road - Droitwich,2023-03-09T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-03-09T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-03-09T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-09T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-03-09T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.88
774937,Belfry Road - Droitwich,2023-03-09T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.91
774937,Belfry Road - Droitwich,2023-03-09T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.99
774937,Belfry Road - Droitwich,2023-03-09T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-03-09T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.1
774937,Belfry Road - Droitwich,2023-03-09T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.7
774937,Belfry Road - Droitwich,2023-03-09T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.1
774937,Belfry Road - Droitwich,2023-03-09T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-03-09T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-03-09T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-03-09T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
774937,Belfry Road - Droitwich,2023-03-09T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
774937,Belfry Road - Droitwich,2023-03-09T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
774937,Belfry Road - Droitwich,2023-03-09T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-03-09T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-03-09T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-03-09T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-03-09T13:40:00.000+00:00,transformer,,Temperature,C,11.8
774937,Belfry Road - Droitwich,2023-03-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
774937,Belfry Road - Droitwich,2023-03-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
774937,Belfry Road - Droitwich,2023-03-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
774937,Belfry Road - Droitwich,2023-03-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
774937,Belfry Road - Droitwich,2023-03-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-03-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
774937,Belfry Road - Droitwich,2023-03-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,40.47
774937,Belfry Road - Droitwich,2023-03-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,52.06
774937,Belfry Road - Droitwich,2023-03-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,44.73
774937,Belfry Road - Droitwich,2023-03-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
774937,Belfry Road - Droitwich,2023-03-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
774937,Belfry Road - Droitwich,2023-03-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
774937,Belfry Road - Droitwich,2023-03-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
774937,Belfry Road - Droitwich,2023-03-09T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-03-09T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-03-09T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-03-09T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.99
774937,Belfry Road - Droitwich,2023-03-09T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.65
774937,Belfry Road - Droitwich,2023-03-09T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.34
774937,Belfry Road - Droitwich,2023-03-09T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-03-09T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-03-09T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.0
774937,Belfry Road - Droitwich,2023-03-09T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-03-09T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.3
774937,Belfry Road - Droitwich,2023-03-09T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-09T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-03-09T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.62
774937,Belfry Road - Droitwich,2023-03-09T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.11
774937,Belfry Road - Droitwich,2023-03-09T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.87
774937,Belfry Road - Droitwich,2023-03-09T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-03-09T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.5
774937,Belfry Road - Droitwich,2023-03-09T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.9
774937,Belfry Road - Droitwich,2023-03-09T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.4
774937,Belfry Road - Droitwich,2023-03-09T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-03-09T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-03-09T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-03-09T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
774937,Belfry Road - Droitwich,2023-03-09T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
774937,Belfry Road - Droitwich,2023-03-09T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
774937,Belfry Road - Droitwich,2023-03-09T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-03-09T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-03-09T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-03-09T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-03-09T13:30:00.000+00:00,transformer,,Temperature,C,11.6
774937,Belfry Road - Droitwich,2023-03-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
774937,Belfry Road - Droitwich,2023-03-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
774937,Belfry Road - Droitwich,2023-03-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
774937,Belfry Road - Droitwich,2023-03-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
774937,Belfry Road - Droitwich,2023-03-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
774937,Belfry Road - Droitwich,2023-03-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
774937,Belfry Road - Droitwich,2023-03-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,39.2
774937,Belfry Road - Droitwich,2023-03-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,58.8
774937,Belfry Road - Droitwich,2023-03-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,39.42
774937,Belfry Road - Droitwich,2023-03-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
774937,Belfry Road - Droitwich,2023-03-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
774937,Belfry Road - Droitwich,2023-03-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.3
774937,Belfry Road - Droitwich,2023-03-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
774937,Belfry Road - Droitwich,2023-03-09T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-03-09T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
774937,Belfry Road - Droitwich,2023-03-09T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-03-09T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
774937,Belfry Road - Droitwich,2023-03-09T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.38
774937,Belfry Road - Droitwich,2023-03-09T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.92
774937,Belfry Road - Droitwich,2023-03-09T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.3
774937,Belfry Road - Droitwich,2023-03-09T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.7
774937,Belfry Road - Droitwich,2023-03-09T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.4
774937,Belfry Road - Droitwich,2023-03-09T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-03-09T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.98
774937,Belfry Road - Droitwich,2023-03-09T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-03-09T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-03-09T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.14
774937,Belfry Road - Droitwich,2023-03-09T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.33
774937,Belfry Road - Droitwich,2023-03-09T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.72
774937,Belfry Road - Droitwich,2023-03-09T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
774937,Belfry Road - Droitwich,2023-03-09T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
774937,Belfry Road - Droitwich,2023-03-09T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.6
774937,Belfry Road - Droitwich,2023-03-09T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.3
774937,Belfry Road - Droitwich,2023-03-09T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-03-09T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-03-09T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-03-09T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
774937,Belfry Road - Droitwich,2023-03-09T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
774937,Belfry Road - Droitwich,2023-03-09T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
774937,Belfry Road - Droitwich,2023-03-09T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-03-09T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-03-09T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-03-09T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-03-09T13:20:00.000+00:00,transformer,,Temperature,C,11.5
774937,Belfry Road - Droitwich,2023-03-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
774937,Belfry Road - Droitwich,2023-03-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
774937,Belfry Road - Droitwich,2023-03-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
774937,Belfry Road - Droitwich,2023-03-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
774937,Belfry Road - Droitwich,2023-03-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-03-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
