Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,36.16
774937,Belfry Road - Droitwich,2023-03-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,57.79
774937,Belfry Road - Droitwich,2023-03-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,39.29
774937,Belfry Road - Droitwich,2023-03-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
774937,Belfry Road - Droitwich,2023-03-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
774937,Belfry Road - Droitwich,2023-03-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
774937,Belfry Road - Droitwich,2023-03-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
774937,Belfry Road - Droitwich,2023-03-09T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-09T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
774937,Belfry Road - Droitwich,2023-03-09T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-09T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.23
774937,Belfry Road - Droitwich,2023-03-09T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.22
774937,Belfry Road - Droitwich,2023-03-09T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.98
774937,Belfry Road - Droitwich,2023-03-09T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.1
774937,Belfry Road - Droitwich,2023-03-09T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-03-09T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,109.1
774937,Belfry Road - Droitwich,2023-03-09T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-03-09T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.52
774937,Belfry Road - Droitwich,2023-03-09T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-09T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
774937,Belfry Road - Droitwich,2023-03-09T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.81
774937,Belfry Road - Droitwich,2023-03-09T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.42
774937,Belfry Road - Droitwich,2023-03-09T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.39
774937,Belfry Road - Droitwich,2023-03-09T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-03-09T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.3
774937,Belfry Road - Droitwich,2023-03-09T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.5
774937,Belfry Road - Droitwich,2023-03-09T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.3
774937,Belfry Road - Droitwich,2023-03-09T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-03-09T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-03-09T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-03-09T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
774937,Belfry Road - Droitwich,2023-03-09T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
774937,Belfry Road - Droitwich,2023-03-09T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
774937,Belfry Road - Droitwich,2023-03-09T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-03-09T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-03-09T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-03-09T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-03-09T13:10:00.000+00:00,transformer,,Temperature,C,11.3
774937,Belfry Road - Droitwich,2023-03-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
774937,Belfry Road - Droitwich,2023-03-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
774937,Belfry Road - Droitwich,2023-03-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
774937,Belfry Road - Droitwich,2023-03-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
774937,Belfry Road - Droitwich,2023-03-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-03-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
774937,Belfry Road - Droitwich,2023-03-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,39.69
774937,Belfry Road - Droitwich,2023-03-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,58.95
774937,Belfry Road - Droitwich,2023-03-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,43.49
774937,Belfry Road - Droitwich,2023-03-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
774937,Belfry Road - Droitwich,2023-03-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
774937,Belfry Road - Droitwich,2023-03-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
774937,Belfry Road - Droitwich,2023-03-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
774937,Belfry Road - Droitwich,2023-03-09T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-03-09T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
774937,Belfry Road - Droitwich,2023-03-09T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-03-09T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.28
774937,Belfry Road - Droitwich,2023-03-09T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.48
774937,Belfry Road - Droitwich,2023-03-09T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.21
774937,Belfry Road - Droitwich,2023-03-09T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-03-09T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.7
774937,Belfry Road - Droitwich,2023-03-09T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,109.7
774937,Belfry Road - Droitwich,2023-03-09T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-03-09T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-03-09T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-03-09T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
774937,Belfry Road - Droitwich,2023-03-09T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.47
774937,Belfry Road - Droitwich,2023-03-09T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.94
774937,Belfry Road - Droitwich,2023-03-09T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.75
774937,Belfry Road - Droitwich,2023-03-09T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-03-09T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.6
774937,Belfry Road - Droitwich,2023-03-09T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.5
774937,Belfry Road - Droitwich,2023-03-09T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.4
774937,Belfry Road - Droitwich,2023-03-09T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-03-09T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-03-09T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-03-09T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
774937,Belfry Road - Droitwich,2023-03-09T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
774937,Belfry Road - Droitwich,2023-03-09T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
774937,Belfry Road - Droitwich,2023-03-09T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-03-09T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-03-09T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-03-09T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-03-09T13:00:00.000+00:00,transformer,,Temperature,C,11.2
774937,Belfry Road - Droitwich,2023-03-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
774937,Belfry Road - Droitwich,2023-03-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
774937,Belfry Road - Droitwich,2023-03-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
774937,Belfry Road - Droitwich,2023-03-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
774937,Belfry Road - Droitwich,2023-03-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-03-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
774937,Belfry Road - Droitwich,2023-03-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.93
774937,Belfry Road - Droitwich,2023-03-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,62.04
774937,Belfry Road - Droitwich,2023-03-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,41.86
774937,Belfry Road - Droitwich,2023-03-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
774937,Belfry Road - Droitwich,2023-03-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
774937,Belfry Road - Droitwich,2023-03-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.9
774937,Belfry Road - Droitwich,2023-03-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
774937,Belfry Road - Droitwich,2023-03-09T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-03-09T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
774937,Belfry Road - Droitwich,2023-03-09T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-03-09T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.78
774937,Belfry Road - Droitwich,2023-03-09T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.06
774937,Belfry Road - Droitwich,2023-03-09T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.62
774937,Belfry Road - Droitwich,2023-03-09T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-03-09T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.3
774937,Belfry Road - Droitwich,2023-03-09T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.6
774937,Belfry Road - Droitwich,2023-03-09T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-03-09T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.58
774937,Belfry Road - Droitwich,2023-03-09T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-03-09T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
774937,Belfry Road - Droitwich,2023-03-09T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.02
774937,Belfry Road - Droitwich,2023-03-09T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.82
774937,Belfry Road - Droitwich,2023-03-09T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.12
774937,Belfry Road - Droitwich,2023-03-09T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-03-09T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.9
774937,Belfry Road - Droitwich,2023-03-09T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.8
774937,Belfry Road - Droitwich,2023-03-09T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.4
774937,Belfry Road - Droitwich,2023-03-09T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-03-09T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-03-09T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-03-09T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
774937,Belfry Road - Droitwich,2023-03-09T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
774937,Belfry Road - Droitwich,2023-03-09T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
774937,Belfry Road - Droitwich,2023-03-09T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-03-09T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-03-09T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-03-09T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-03-09T12:50:00.000+00:00,transformer,,Temperature,C,11.0
774937,Belfry Road - Droitwich,2023-03-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
774937,Belfry Road - Droitwich,2023-03-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
774937,Belfry Road - Droitwich,2023-03-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
774937,Belfry Road - Droitwich,2023-03-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
774937,Belfry Road - Droitwich,2023-03-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-03-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
774937,Belfry Road - Droitwich,2023-03-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,41.37
774937,Belfry Road - Droitwich,2023-03-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,50.27
774937,Belfry Road - Droitwich,2023-03-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,40.63
774937,Belfry Road - Droitwich,2023-03-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
774937,Belfry Road - Droitwich,2023-03-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
774937,Belfry Road - Droitwich,2023-03-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
774937,Belfry Road - Droitwich,2023-03-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
774937,Belfry Road - Droitwich,2023-03-09T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-09T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
774937,Belfry Road - Droitwich,2023-03-09T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-03-09T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.36
774937,Belfry Road - Droitwich,2023-03-09T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.15
774937,Belfry Road - Droitwich,2023-03-09T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.76
774937,Belfry Road - Droitwich,2023-03-09T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-03-09T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.8
774937,Belfry Road - Droitwich,2023-03-09T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.9
774937,Belfry Road - Droitwich,2023-03-09T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-03-09T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
774937,Belfry Road - Droitwich,2023-03-09T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
774937,Belfry Road - Droitwich,2023-03-09T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
774937,Belfry Road - Droitwich,2023-03-09T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.61
774937,Belfry Road - Droitwich,2023-03-09T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.38
774937,Belfry Road - Droitwich,2023-03-09T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.63
774937,Belfry Road - Droitwich,2023-03-09T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-03-09T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.9
774937,Belfry Road - Droitwich,2023-03-09T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.2
774937,Belfry Road - Droitwich,2023-03-09T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.4
774937,Belfry Road - Droitwich,2023-03-09T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-03-09T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-03-09T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-09T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
774937,Belfry Road - Droitwich,2023-03-09T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
774937,Belfry Road - Droitwich,2023-03-09T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
774937,Belfry Road - Droitwich,2023-03-09T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-03-09T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-03-09T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-03-09T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-03-09T12:40:00.000+00:00,transformer,,Temperature,C,10.8
774937,Belfry Road - Droitwich,2023-03-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
774937,Belfry Road - Droitwich,2023-03-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
774937,Belfry Road - Droitwich,2023-03-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
774937,Belfry Road - Droitwich,2023-03-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
774937,Belfry Road - Droitwich,2023-03-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-03-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
774937,Belfry Road - Droitwich,2023-03-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,38.07
774937,Belfry Road - Droitwich,2023-03-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,49.83
774937,Belfry Road - Droitwich,2023-03-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,44.92
774937,Belfry Road - Droitwich,2023-03-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-03-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
774937,Belfry Road - Droitwich,2023-03-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
774937,Belfry Road - Droitwich,2023-03-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
774937,Belfry Road - Droitwich,2023-03-09T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-03-09T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
774937,Belfry Road - Droitwich,2023-03-09T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-03-09T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.6
774937,Belfry Road - Droitwich,2023-03-09T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.63
774937,Belfry Road - Droitwich,2023-03-09T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.13
774937,Belfry Road - Droitwich,2023-03-09T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-03-09T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-03-09T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.3
774937,Belfry Road - Droitwich,2023-03-09T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-03-09T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-03-09T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-03-09T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-03-09T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.91
774937,Belfry Road - Droitwich,2023-03-09T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.51
774937,Belfry Road - Droitwich,2023-03-09T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.3
774937,Belfry Road - Droitwich,2023-03-09T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-03-09T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.1
774937,Belfry Road - Droitwich,2023-03-09T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.7
774937,Belfry Road - Droitwich,2023-03-09T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.2
774937,Belfry Road - Droitwich,2023-03-09T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-03-09T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-03-09T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-03-09T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
774937,Belfry Road - Droitwich,2023-03-09T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
774937,Belfry Road - Droitwich,2023-03-09T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
774937,Belfry Road - Droitwich,2023-03-09T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-03-09T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-03-09T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-03-09T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-03-09T12:30:00.000+00:00,transformer,,Temperature,C,10.7
774937,Belfry Road - Droitwich,2023-03-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
774937,Belfry Road - Droitwich,2023-03-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
774937,Belfry Road - Droitwich,2023-03-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
774937,Belfry Road - Droitwich,2023-03-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
774937,Belfry Road - Droitwich,2023-03-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
774937,Belfry Road - Droitwich,2023-03-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
774937,Belfry Road - Droitwich,2023-03-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,35.29
774937,Belfry Road - Droitwich,2023-03-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,53.15
774937,Belfry Road - Droitwich,2023-03-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,43.44
774937,Belfry Road - Droitwich,2023-03-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
774937,Belfry Road - Droitwich,2023-03-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
774937,Belfry Road - Droitwich,2023-03-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
774937,Belfry Road - Droitwich,2023-03-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
774937,Belfry Road - Droitwich,2023-03-09T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-03-09T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
774937,Belfry Road - Droitwich,2023-03-09T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-03-09T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.99
774937,Belfry Road - Droitwich,2023-03-09T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.86
774937,Belfry Road - Droitwich,2023-03-09T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.3
774937,Belfry Road - Droitwich,2023-03-09T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-03-09T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
774937,Belfry Road - Droitwich,2023-03-09T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.8
774937,Belfry Road - Droitwich,2023-03-09T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
774937,Belfry Road - Droitwich,2023-03-09T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-03-09T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-03-09T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
774937,Belfry Road - Droitwich,2023-03-09T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.01
774937,Belfry Road - Droitwich,2023-03-09T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.5
774937,Belfry Road - Droitwich,2023-03-09T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.74
774937,Belfry Road - Droitwich,2023-03-09T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-03-09T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.3
774937,Belfry Road - Droitwich,2023-03-09T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.3
774937,Belfry Road - Droitwich,2023-03-09T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.0
774937,Belfry Road - Droitwich,2023-03-09T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-03-09T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-03-09T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-03-09T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
774937,Belfry Road - Droitwich,2023-03-09T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
774937,Belfry Road - Droitwich,2023-03-09T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
774937,Belfry Road - Droitwich,2023-03-09T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-03-09T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-03-09T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-03-09T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-03-09T12:20:00.000+00:00,transformer,,Temperature,C,10.5
774937,Belfry Road - Droitwich,2023-03-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
774937,Belfry Road - Droitwich,2023-03-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
774937,Belfry Road - Droitwich,2023-03-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-03-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
774937,Belfry Road - Droitwich,2023-03-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
774937,Belfry Road - Droitwich,2023-03-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-03-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-03-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,40.6
774937,Belfry Road - Droitwich,2023-03-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,48.07
774937,Belfry Road - Droitwich,2023-03-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,44.6
774937,Belfry Road - Droitwich,2023-03-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
774937,Belfry Road - Droitwich,2023-03-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
774937,Belfry Road - Droitwich,2023-03-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
774937,Belfry Road - Droitwich,2023-03-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
774937,Belfry Road - Droitwich,2023-03-09T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-09T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
774937,Belfry Road - Droitwich,2023-03-09T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
774937,Belfry Road - Droitwich,2023-03-09T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.07
774937,Belfry Road - Droitwich,2023-03-09T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.0
774937,Belfry Road - Droitwich,2023-03-09T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.92
774937,Belfry Road - Droitwich,2023-03-09T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-03-09T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.5
774937,Belfry Road - Droitwich,2023-03-09T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.4
774937,Belfry Road - Droitwich,2023-03-09T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-03-09T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-03-09T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-03-09T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-03-09T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.46
774937,Belfry Road - Droitwich,2023-03-09T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.1
774937,Belfry Road - Droitwich,2023-03-09T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.17
774937,Belfry Road - Droitwich,2023-03-09T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-03-09T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
774937,Belfry Road - Droitwich,2023-03-09T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.3
774937,Belfry Road - Droitwich,2023-03-09T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.6
774937,Belfry Road - Droitwich,2023-03-09T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-03-09T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-03-09T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-03-09T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
774937,Belfry Road - Droitwich,2023-03-09T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
774937,Belfry Road - Droitwich,2023-03-09T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
774937,Belfry Road - Droitwich,2023-03-09T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-03-09T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-03-09T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-03-09T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-03-09T12:10:00.000+00:00,transformer,,Temperature,C,10.8
774937,Belfry Road - Droitwich,2023-03-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
774937,Belfry Road - Droitwich,2023-03-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
774937,Belfry Road - Droitwich,2023-03-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-03-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
774937,Belfry Road - Droitwich,2023-03-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
774937,Belfry Road - Droitwich,2023-03-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-03-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-03-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.36
774937,Belfry Road - Droitwich,2023-03-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,45.97
774937,Belfry Road - Droitwich,2023-03-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,42.03
774937,Belfry Road - Droitwich,2023-03-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-03-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
774937,Belfry Road - Droitwich,2023-03-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
774937,Belfry Road - Droitwich,2023-03-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
774937,Belfry Road - Droitwich,2023-03-09T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-03-09T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
774937,Belfry Road - Droitwich,2023-03-09T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
774937,Belfry Road - Droitwich,2023-03-09T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.86
774937,Belfry Road - Droitwich,2023-03-09T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.94
774937,Belfry Road - Droitwich,2023-03-09T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.96
774937,Belfry Road - Droitwich,2023-03-09T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-03-09T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-03-09T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.8
774937,Belfry Road - Droitwich,2023-03-09T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.1
774937,Belfry Road - Droitwich,2023-03-09T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-03-09T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-09T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
774937,Belfry Road - Droitwich,2023-03-09T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.11
774937,Belfry Road - Droitwich,2023-03-09T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.94
774937,Belfry Road - Droitwich,2023-03-09T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.22
774937,Belfry Road - Droitwich,2023-03-09T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-03-09T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.8
774937,Belfry Road - Droitwich,2023-03-09T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.3
774937,Belfry Road - Droitwich,2023-03-09T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.1
774937,Belfry Road - Droitwich,2023-03-09T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-03-09T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
774937,Belfry Road - Droitwich,2023-03-09T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-03-09T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
774937,Belfry Road - Droitwich,2023-03-09T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
774937,Belfry Road - Droitwich,2023-03-09T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
774937,Belfry Road - Droitwich,2023-03-09T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-03-09T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-03-09T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-03-09T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-03-09T12:00:00.000+00:00,transformer,,Temperature,C,10.8
774937,Belfry Road - Droitwich,2023-03-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
774937,Belfry Road - Droitwich,2023-03-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
774937,Belfry Road - Droitwich,2023-03-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-03-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
774937,Belfry Road - Droitwich,2023-03-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
774937,Belfry Road - Droitwich,2023-03-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-03-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
774937,Belfry Road - Droitwich,2023-03-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.02
774937,Belfry Road - Droitwich,2023-03-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,42.65
774937,Belfry Road - Droitwich,2023-03-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,45.64
774937,Belfry Road - Droitwich,2023-03-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-03-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
774937,Belfry Road - Droitwich,2023-03-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
774937,Belfry Road - Droitwich,2023-03-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
774937,Belfry Road - Droitwich,2023-03-09T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-09T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-03-09T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
774937,Belfry Road - Droitwich,2023-03-09T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.48
774937,Belfry Road - Droitwich,2023-03-09T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.57
774937,Belfry Road - Droitwich,2023-03-09T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.1
774937,Belfry Road - Droitwich,2023-03-09T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-03-09T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-03-09T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.0
774937,Belfry Road - Droitwich,2023-03-09T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-03-09T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-03-09T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-03-09T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-03-09T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.27
774937,Belfry Road - Droitwich,2023-03-09T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.18
774937,Belfry Road - Droitwich,2023-03-09T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.2
774937,Belfry Road - Droitwich,2023-03-09T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-03-09T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.3
774937,Belfry Road - Droitwich,2023-03-09T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
774937,Belfry Road - Droitwich,2023-03-09T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.0
774937,Belfry Road - Droitwich,2023-03-09T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-03-09T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
774937,Belfry Road - Droitwich,2023-03-09T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-03-09T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
774937,Belfry Road - Droitwich,2023-03-09T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
774937,Belfry Road - Droitwich,2023-03-09T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
774937,Belfry Road - Droitwich,2023-03-09T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-03-09T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-03-09T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-03-09T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-03-09T11:50:00.000+00:00,transformer,,Temperature,C,10.8
774937,Belfry Road - Droitwich,2023-03-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
774937,Belfry Road - Droitwich,2023-03-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
774937,Belfry Road - Droitwich,2023-03-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-03-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
774937,Belfry Road - Droitwich,2023-03-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
774937,Belfry Road - Droitwich,2023-03-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
774937,Belfry Road - Droitwich,2023-03-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
774937,Belfry Road - Droitwich,2023-03-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.9
774937,Belfry Road - Droitwich,2023-03-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,42.51
774937,Belfry Road - Droitwich,2023-03-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,41.64
774937,Belfry Road - Droitwich,2023-03-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-03-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
774937,Belfry Road - Droitwich,2023-03-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
774937,Belfry Road - Droitwich,2023-03-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
774937,Belfry Road - Droitwich,2023-03-09T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-03-09T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
774937,Belfry Road - Droitwich,2023-03-09T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
774937,Belfry Road - Droitwich,2023-03-09T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.71
774937,Belfry Road - Droitwich,2023-03-09T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.0
774937,Belfry Road - Droitwich,2023-03-09T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.06
774937,Belfry Road - Droitwich,2023-03-09T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-03-09T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.7
774937,Belfry Road - Droitwich,2023-03-09T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.2
774937,Belfry Road - Droitwich,2023-03-09T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-03-09T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-03-09T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-03-09T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-03-09T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.21
774937,Belfry Road - Droitwich,2023-03-09T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.5
774937,Belfry Road - Droitwich,2023-03-09T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.69
774937,Belfry Road - Droitwich,2023-03-09T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
774937,Belfry Road - Droitwich,2023-03-09T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.4
774937,Belfry Road - Droitwich,2023-03-09T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.2
774937,Belfry Road - Droitwich,2023-03-09T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.5
774937,Belfry Road - Droitwich,2023-03-09T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-03-09T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
774937,Belfry Road - Droitwich,2023-03-09T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-03-09T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
774937,Belfry Road - Droitwich,2023-03-09T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
774937,Belfry Road - Droitwich,2023-03-09T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
774937,Belfry Road - Droitwich,2023-03-09T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-03-09T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-03-09T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-03-09T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-03-09T11:40:00.000+00:00,transformer,,Temperature,C,10.8
774937,Belfry Road - Droitwich,2023-03-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
774937,Belfry Road - Droitwich,2023-03-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
774937,Belfry Road - Droitwich,2023-03-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
774937,Belfry Road - Droitwich,2023-03-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
774937,Belfry Road - Droitwich,2023-03-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-03-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
774937,Belfry Road - Droitwich,2023-03-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,42.24
774937,Belfry Road - Droitwich,2023-03-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,55.78
774937,Belfry Road - Droitwich,2023-03-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,39.95
774937,Belfry Road - Droitwich,2023-03-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
774937,Belfry Road - Droitwich,2023-03-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
774937,Belfry Road - Droitwich,2023-03-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
774937,Belfry Road - Droitwich,2023-03-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
774937,Belfry Road - Droitwich,2023-03-09T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-03-09T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
774937,Belfry Road - Droitwich,2023-03-09T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
774937,Belfry Road - Droitwich,2023-03-09T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.6
774937,Belfry Road - Droitwich,2023-03-09T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.54
774937,Belfry Road - Droitwich,2023-03-09T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.75
774937,Belfry Road - Droitwich,2023-03-09T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-03-09T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.6
774937,Belfry Road - Droitwich,2023-03-09T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.6
774937,Belfry Road - Droitwich,2023-03-09T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
774937,Belfry Road - Droitwich,2023-03-09T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-03-09T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-03-09T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-03-09T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.46
774937,Belfry Road - Droitwich,2023-03-09T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.37
774937,Belfry Road - Droitwich,2023-03-09T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.9
