Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-09T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-03-09T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.5
774937,Belfry Road - Droitwich,2023-03-09T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
774937,Belfry Road - Droitwich,2023-03-09T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.1
774937,Belfry Road - Droitwich,2023-03-09T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-03-09T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
774937,Belfry Road - Droitwich,2023-03-09T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-03-09T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
774937,Belfry Road - Droitwich,2023-03-09T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
774937,Belfry Road - Droitwich,2023-03-09T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
774937,Belfry Road - Droitwich,2023-03-09T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-03-09T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-03-09T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-03-09T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-03-09T11:30:00.000+00:00,transformer,,Temperature,C,10.8
774937,Belfry Road - Droitwich,2023-03-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
774937,Belfry Road - Droitwich,2023-03-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
774937,Belfry Road - Droitwich,2023-03-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-03-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
774937,Belfry Road - Droitwich,2023-03-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
774937,Belfry Road - Droitwich,2023-03-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-03-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
774937,Belfry Road - Droitwich,2023-03-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,46.35
774937,Belfry Road - Droitwich,2023-03-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,44.64
774937,Belfry Road - Droitwich,2023-03-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,41.86
774937,Belfry Road - Droitwich,2023-03-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
774937,Belfry Road - Droitwich,2023-03-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
774937,Belfry Road - Droitwich,2023-03-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
774937,Belfry Road - Droitwich,2023-03-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
774937,Belfry Road - Droitwich,2023-03-09T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-09T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
774937,Belfry Road - Droitwich,2023-03-09T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-03-09T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.87
774937,Belfry Road - Droitwich,2023-03-09T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.99
774937,Belfry Road - Droitwich,2023-03-09T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.13
774937,Belfry Road - Droitwich,2023-03-09T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-03-09T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.9
774937,Belfry Road - Droitwich,2023-03-09T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.3
774937,Belfry Road - Droitwich,2023-03-09T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.7
774937,Belfry Road - Droitwich,2023-03-09T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-03-09T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-03-09T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-03-09T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.62
774937,Belfry Road - Droitwich,2023-03-09T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.65
774937,Belfry Road - Droitwich,2023-03-09T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.43
774937,Belfry Road - Droitwich,2023-03-09T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-03-09T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.5
774937,Belfry Road - Droitwich,2023-03-09T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
774937,Belfry Road - Droitwich,2023-03-09T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.2
774937,Belfry Road - Droitwich,2023-03-09T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-03-09T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-03-09T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
774937,Belfry Road - Droitwich,2023-03-09T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
774937,Belfry Road - Droitwich,2023-03-09T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
774937,Belfry Road - Droitwich,2023-03-09T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
774937,Belfry Road - Droitwich,2023-03-09T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-03-09T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-03-09T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-03-09T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-03-09T11:20:00.000+00:00,transformer,,Temperature,C,11.0
774937,Belfry Road - Droitwich,2023-03-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
774937,Belfry Road - Droitwich,2023-03-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
774937,Belfry Road - Droitwich,2023-03-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
774937,Belfry Road - Droitwich,2023-03-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
774937,Belfry Road - Droitwich,2023-03-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-03-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.71
774937,Belfry Road - Droitwich,2023-03-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,43.91
774937,Belfry Road - Droitwich,2023-03-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,46.6
774937,Belfry Road - Droitwich,2023-03-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
774937,Belfry Road - Droitwich,2023-03-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
774937,Belfry Road - Droitwich,2023-03-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
774937,Belfry Road - Droitwich,2023-03-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
774937,Belfry Road - Droitwich,2023-03-09T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-03-09T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
774937,Belfry Road - Droitwich,2023-03-09T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-03-09T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.83
774937,Belfry Road - Droitwich,2023-03-09T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.98
774937,Belfry Road - Droitwich,2023-03-09T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.69
774937,Belfry Road - Droitwich,2023-03-09T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-03-09T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.7
774937,Belfry Road - Droitwich,2023-03-09T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.3
774937,Belfry Road - Droitwich,2023-03-09T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-03-09T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.87
774937,Belfry Road - Droitwich,2023-03-09T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-03-09T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
774937,Belfry Road - Droitwich,2023-03-09T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.77
774937,Belfry Road - Droitwich,2023-03-09T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.24
774937,Belfry Road - Droitwich,2023-03-09T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.56
774937,Belfry Road - Droitwich,2023-03-09T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-03-09T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
774937,Belfry Road - Droitwich,2023-03-09T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
774937,Belfry Road - Droitwich,2023-03-09T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.4
774937,Belfry Road - Droitwich,2023-03-09T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-03-09T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-03-09T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
774937,Belfry Road - Droitwich,2023-03-09T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
774937,Belfry Road - Droitwich,2023-03-09T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.23
774937,Belfry Road - Droitwich,2023-03-09T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
774937,Belfry Road - Droitwich,2023-03-09T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-03-09T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-03-09T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-03-09T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-03-09T11:10:00.000+00:00,transformer,,Temperature,C,11.1
774937,Belfry Road - Droitwich,2023-03-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
774937,Belfry Road - Droitwich,2023-03-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
774937,Belfry Road - Droitwich,2023-03-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
774937,Belfry Road - Droitwich,2023-03-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
774937,Belfry Road - Droitwich,2023-03-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-03-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
774937,Belfry Road - Droitwich,2023-03-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.68
774937,Belfry Road - Droitwich,2023-03-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,45.45
774937,Belfry Road - Droitwich,2023-03-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,47.9
774937,Belfry Road - Droitwich,2023-03-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
774937,Belfry Road - Droitwich,2023-03-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
774937,Belfry Road - Droitwich,2023-03-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
774937,Belfry Road - Droitwich,2023-03-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
774937,Belfry Road - Droitwich,2023-03-09T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
774937,Belfry Road - Droitwich,2023-03-09T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.05
774937,Belfry Road - Droitwich,2023-03-09T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
774937,Belfry Road - Droitwich,2023-03-09T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.71
774937,Belfry Road - Droitwich,2023-03-09T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.92
774937,Belfry Road - Droitwich,2023-03-09T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.57
774937,Belfry Road - Droitwich,2023-03-09T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-03-09T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-03-09T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.8
774937,Belfry Road - Droitwich,2023-03-09T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-03-09T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.82
774937,Belfry Road - Droitwich,2023-03-09T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-03-09T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
774937,Belfry Road - Droitwich,2023-03-09T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.09
774937,Belfry Road - Droitwich,2023-03-09T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.93
774937,Belfry Road - Droitwich,2023-03-09T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.02
774937,Belfry Road - Droitwich,2023-03-09T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-03-09T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
774937,Belfry Road - Droitwich,2023-03-09T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
774937,Belfry Road - Droitwich,2023-03-09T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.4
774937,Belfry Road - Droitwich,2023-03-09T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-03-09T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-03-09T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-03-09T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
774937,Belfry Road - Droitwich,2023-03-09T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
774937,Belfry Road - Droitwich,2023-03-09T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
774937,Belfry Road - Droitwich,2023-03-09T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-03-09T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-03-09T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-03-09T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-03-09T11:00:00.000+00:00,transformer,,Temperature,C,11.0
774937,Belfry Road - Droitwich,2023-03-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
774937,Belfry Road - Droitwich,2023-03-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
774937,Belfry Road - Droitwich,2023-03-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-03-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
774937,Belfry Road - Droitwich,2023-03-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-03-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-03-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-03-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.57
774937,Belfry Road - Droitwich,2023-03-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,43.68
774937,Belfry Road - Droitwich,2023-03-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,46.14
774937,Belfry Road - Droitwich,2023-03-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-03-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
774937,Belfry Road - Droitwich,2023-03-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
774937,Belfry Road - Droitwich,2023-03-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
774937,Belfry Road - Droitwich,2023-03-09T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
774937,Belfry Road - Droitwich,2023-03-09T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
774937,Belfry Road - Droitwich,2023-03-09T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-03-09T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.64
774937,Belfry Road - Droitwich,2023-03-09T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.62
774937,Belfry Road - Droitwich,2023-03-09T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.02
774937,Belfry Road - Droitwich,2023-03-09T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-03-09T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-03-09T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.2
774937,Belfry Road - Droitwich,2023-03-09T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-03-09T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-03-09T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-09T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
774937,Belfry Road - Droitwich,2023-03-09T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.68
774937,Belfry Road - Droitwich,2023-03-09T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.58
774937,Belfry Road - Droitwich,2023-03-09T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.44
774937,Belfry Road - Droitwich,2023-03-09T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-03-09T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
774937,Belfry Road - Droitwich,2023-03-09T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
774937,Belfry Road - Droitwich,2023-03-09T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.8
774937,Belfry Road - Droitwich,2023-03-09T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-03-09T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-03-09T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-03-09T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
774937,Belfry Road - Droitwich,2023-03-09T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
774937,Belfry Road - Droitwich,2023-03-09T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
774937,Belfry Road - Droitwich,2023-03-09T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-03-09T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-03-09T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-03-09T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-03-09T10:50:00.000+00:00,transformer,,Temperature,C,11.2
774937,Belfry Road - Droitwich,2023-03-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
774937,Belfry Road - Droitwich,2023-03-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
774937,Belfry Road - Droitwich,2023-03-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-03-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
774937,Belfry Road - Droitwich,2023-03-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
774937,Belfry Road - Droitwich,2023-03-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-03-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-03-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.88
774937,Belfry Road - Droitwich,2023-03-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,43.74
774937,Belfry Road - Droitwich,2023-03-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,49.87
774937,Belfry Road - Droitwich,2023-03-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
774937,Belfry Road - Droitwich,2023-03-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
774937,Belfry Road - Droitwich,2023-03-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
774937,Belfry Road - Droitwich,2023-03-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
774937,Belfry Road - Droitwich,2023-03-09T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-03-09T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
774937,Belfry Road - Droitwich,2023-03-09T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-03-09T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.62
774937,Belfry Road - Droitwich,2023-03-09T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.52
774937,Belfry Road - Droitwich,2023-03-09T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.9
774937,Belfry Road - Droitwich,2023-03-09T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-03-09T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-03-09T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.9
774937,Belfry Road - Droitwich,2023-03-09T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.5
774937,Belfry Road - Droitwich,2023-03-09T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-03-09T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-03-09T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
774937,Belfry Road - Droitwich,2023-03-09T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.69
774937,Belfry Road - Droitwich,2023-03-09T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.75
774937,Belfry Road - Droitwich,2023-03-09T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.62
774937,Belfry Road - Droitwich,2023-03-09T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
774937,Belfry Road - Droitwich,2023-03-09T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
774937,Belfry Road - Droitwich,2023-03-09T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
774937,Belfry Road - Droitwich,2023-03-09T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.9
774937,Belfry Road - Droitwich,2023-03-09T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-03-09T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-03-09T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-03-09T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
774937,Belfry Road - Droitwich,2023-03-09T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
774937,Belfry Road - Droitwich,2023-03-09T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
774937,Belfry Road - Droitwich,2023-03-09T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-03-09T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-03-09T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-03-09T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-03-09T10:40:00.000+00:00,transformer,,Temperature,C,11.1
774937,Belfry Road - Droitwich,2023-03-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
774937,Belfry Road - Droitwich,2023-03-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
774937,Belfry Road - Droitwich,2023-03-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
774937,Belfry Road - Droitwich,2023-03-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
774937,Belfry Road - Droitwich,2023-03-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-03-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-03-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.18
774937,Belfry Road - Droitwich,2023-03-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,40.04
774937,Belfry Road - Droitwich,2023-03-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,51.2
774937,Belfry Road - Droitwich,2023-03-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
774937,Belfry Road - Droitwich,2023-03-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
774937,Belfry Road - Droitwich,2023-03-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
774937,Belfry Road - Droitwich,2023-03-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
774937,Belfry Road - Droitwich,2023-03-09T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-03-09T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
774937,Belfry Road - Droitwich,2023-03-09T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-03-09T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.6
774937,Belfry Road - Droitwich,2023-03-09T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.55
774937,Belfry Road - Droitwich,2023-03-09T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.69
774937,Belfry Road - Droitwich,2023-03-09T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-03-09T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-03-09T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.1
774937,Belfry Road - Droitwich,2023-03-09T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.3
774937,Belfry Road - Droitwich,2023-03-09T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.08
774937,Belfry Road - Droitwich,2023-03-09T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-03-09T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-03-09T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.86
774937,Belfry Road - Droitwich,2023-03-09T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.01
774937,Belfry Road - Droitwich,2023-03-09T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.6
774937,Belfry Road - Droitwich,2023-03-09T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-03-09T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.5
774937,Belfry Road - Droitwich,2023-03-09T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
774937,Belfry Road - Droitwich,2023-03-09T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.4
774937,Belfry Road - Droitwich,2023-03-09T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-03-09T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-03-09T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-03-09T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
774937,Belfry Road - Droitwich,2023-03-09T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
774937,Belfry Road - Droitwich,2023-03-09T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
774937,Belfry Road - Droitwich,2023-03-09T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-03-09T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-03-09T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-03-09T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-03-09T10:30:00.000+00:00,transformer,,Temperature,C,11.1
774937,Belfry Road - Droitwich,2023-03-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
774937,Belfry Road - Droitwich,2023-03-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
774937,Belfry Road - Droitwich,2023-03-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
774937,Belfry Road - Droitwich,2023-03-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
774937,Belfry Road - Droitwich,2023-03-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
774937,Belfry Road - Droitwich,2023-03-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.77
774937,Belfry Road - Droitwich,2023-03-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
774937,Belfry Road - Droitwich,2023-03-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,42.43
774937,Belfry Road - Droitwich,2023-03-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
774937,Belfry Road - Droitwich,2023-03-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
774937,Belfry Road - Droitwich,2023-03-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
774937,Belfry Road - Droitwich,2023-03-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
774937,Belfry Road - Droitwich,2023-03-09T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-09T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
774937,Belfry Road - Droitwich,2023-03-09T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-09T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.62
774937,Belfry Road - Droitwich,2023-03-09T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.99
774937,Belfry Road - Droitwich,2023-03-09T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.51
774937,Belfry Road - Droitwich,2023-03-09T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-03-09T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
774937,Belfry Road - Droitwich,2023-03-09T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.1
774937,Belfry Road - Droitwich,2023-03-09T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-03-09T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.02
774937,Belfry Road - Droitwich,2023-03-09T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-03-09T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-03-09T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.34
774937,Belfry Road - Droitwich,2023-03-09T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.14
774937,Belfry Road - Droitwich,2023-03-09T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.87
774937,Belfry Road - Droitwich,2023-03-09T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-03-09T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
774937,Belfry Road - Droitwich,2023-03-09T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.1
774937,Belfry Road - Droitwich,2023-03-09T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.3
774937,Belfry Road - Droitwich,2023-03-09T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
774937,Belfry Road - Droitwich,2023-03-09T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-03-09T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-03-09T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
774937,Belfry Road - Droitwich,2023-03-09T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
774937,Belfry Road - Droitwich,2023-03-09T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
774937,Belfry Road - Droitwich,2023-03-09T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-03-09T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-03-09T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-03-09T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-03-09T10:20:00.000+00:00,transformer,,Temperature,C,11.4
774937,Belfry Road - Droitwich,2023-03-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
774937,Belfry Road - Droitwich,2023-03-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
774937,Belfry Road - Droitwich,2023-03-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
774937,Belfry Road - Droitwich,2023-03-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
774937,Belfry Road - Droitwich,2023-03-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-03-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
774937,Belfry Road - Droitwich,2023-03-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.41
774937,Belfry Road - Droitwich,2023-03-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,47.81
774937,Belfry Road - Droitwich,2023-03-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,43.14
774937,Belfry Road - Droitwich,2023-03-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
774937,Belfry Road - Droitwich,2023-03-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
774937,Belfry Road - Droitwich,2023-03-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
774937,Belfry Road - Droitwich,2023-03-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
774937,Belfry Road - Droitwich,2023-03-09T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-03-09T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.08
774937,Belfry Road - Droitwich,2023-03-09T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-03-09T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.45
774937,Belfry Road - Droitwich,2023-03-09T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.19
774937,Belfry Road - Droitwich,2023-03-09T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.16
774937,Belfry Road - Droitwich,2023-03-09T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-03-09T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.3
774937,Belfry Road - Droitwich,2023-03-09T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.0
774937,Belfry Road - Droitwich,2023-03-09T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-03-09T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-03-09T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
774937,Belfry Road - Droitwich,2023-03-09T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
774937,Belfry Road - Droitwich,2023-03-09T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.06
774937,Belfry Road - Droitwich,2023-03-09T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.28
774937,Belfry Road - Droitwich,2023-03-09T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.89
774937,Belfry Road - Droitwich,2023-03-09T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-03-09T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
774937,Belfry Road - Droitwich,2023-03-09T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.2
774937,Belfry Road - Droitwich,2023-03-09T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.4
774937,Belfry Road - Droitwich,2023-03-09T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-03-09T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-03-09T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-03-09T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
774937,Belfry Road - Droitwich,2023-03-09T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
774937,Belfry Road - Droitwich,2023-03-09T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
774937,Belfry Road - Droitwich,2023-03-09T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-03-09T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-03-09T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-03-09T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-03-09T10:10:00.000+00:00,transformer,,Temperature,C,11.2
774937,Belfry Road - Droitwich,2023-03-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
774937,Belfry Road - Droitwich,2023-03-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
774937,Belfry Road - Droitwich,2023-03-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-03-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
774937,Belfry Road - Droitwich,2023-03-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
774937,Belfry Road - Droitwich,2023-03-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-03-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
774937,Belfry Road - Droitwich,2023-03-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.37
774937,Belfry Road - Droitwich,2023-03-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,46.09
774937,Belfry Road - Droitwich,2023-03-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,47.78
774937,Belfry Road - Droitwich,2023-03-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
774937,Belfry Road - Droitwich,2023-03-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
774937,Belfry Road - Droitwich,2023-03-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
774937,Belfry Road - Droitwich,2023-03-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
774937,Belfry Road - Droitwich,2023-03-09T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-03-09T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
774937,Belfry Road - Droitwich,2023-03-09T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-03-09T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.54
774937,Belfry Road - Droitwich,2023-03-09T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.65
774937,Belfry Road - Droitwich,2023-03-09T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.46
774937,Belfry Road - Droitwich,2023-03-09T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-03-09T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.3
774937,Belfry Road - Droitwich,2023-03-09T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.8
774937,Belfry Road - Droitwich,2023-03-09T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.0
774937,Belfry Road - Droitwich,2023-03-09T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.87
774937,Belfry Road - Droitwich,2023-03-09T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-03-09T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-03-09T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.57
774937,Belfry Road - Droitwich,2023-03-09T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.08
774937,Belfry Road - Droitwich,2023-03-09T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.71
774937,Belfry Road - Droitwich,2023-03-09T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-03-09T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.7
774937,Belfry Road - Droitwich,2023-03-09T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
774937,Belfry Road - Droitwich,2023-03-09T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.8
774937,Belfry Road - Droitwich,2023-03-09T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-03-09T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-03-09T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-03-09T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
774937,Belfry Road - Droitwich,2023-03-09T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
774937,Belfry Road - Droitwich,2023-03-09T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
774937,Belfry Road - Droitwich,2023-03-09T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-03-09T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-03-09T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-03-09T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-03-09T10:00:00.000+00:00,transformer,,Temperature,C,11.0
774937,Belfry Road - Droitwich,2023-03-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
774937,Belfry Road - Droitwich,2023-03-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
774937,Belfry Road - Droitwich,2023-03-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-03-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
774937,Belfry Road - Droitwich,2023-03-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-03-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-03-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
774937,Belfry Road - Droitwich,2023-03-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,43.22
774937,Belfry Road - Droitwich,2023-03-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.55
774937,Belfry Road - Droitwich,2023-03-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,47.84
774937,Belfry Road - Droitwich,2023-03-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
774937,Belfry Road - Droitwich,2023-03-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
774937,Belfry Road - Droitwich,2023-03-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
774937,Belfry Road - Droitwich,2023-03-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
774937,Belfry Road - Droitwich,2023-03-09T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-03-09T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.31
774937,Belfry Road - Droitwich,2023-03-09T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-03-09T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.12
774937,Belfry Road - Droitwich,2023-03-09T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.97
774937,Belfry Road - Droitwich,2023-03-09T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.81
774937,Belfry Road - Droitwich,2023-03-09T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-03-09T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.4
774937,Belfry Road - Droitwich,2023-03-09T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.0
774937,Belfry Road - Droitwich,2023-03-09T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-03-09T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
774937,Belfry Road - Droitwich,2023-03-09T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-03-09T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-03-09T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.86
774937,Belfry Road - Droitwich,2023-03-09T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.72
774937,Belfry Road - Droitwich,2023-03-09T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.77
774937,Belfry Road - Droitwich,2023-03-09T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-03-09T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.1
774937,Belfry Road - Droitwich,2023-03-09T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.9
774937,Belfry Road - Droitwich,2023-03-09T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.7
774937,Belfry Road - Droitwich,2023-03-09T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-03-09T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
774937,Belfry Road - Droitwich,2023-03-09T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
774937,Belfry Road - Droitwich,2023-03-09T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
774937,Belfry Road - Droitwich,2023-03-09T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
774937,Belfry Road - Droitwich,2023-03-09T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
774937,Belfry Road - Droitwich,2023-03-09T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-03-09T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-03-09T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-03-09T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-03-09T09:50:00.000+00:00,transformer,,Temperature,C,10.8
774937,Belfry Road - Droitwich,2023-03-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
774937,Belfry Road - Droitwich,2023-03-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
774937,Belfry Road - Droitwich,2023-03-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-03-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
774937,Belfry Road - Droitwich,2023-03-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
774937,Belfry Road - Droitwich,2023-03-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
