Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
774937,Belfry Road - Droitwich,2023-03-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
774937,Belfry Road - Droitwich,2023-03-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,52.47
774937,Belfry Road - Droitwich,2023-03-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,46.69
774937,Belfry Road - Droitwich,2023-03-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
774937,Belfry Road - Droitwich,2023-03-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
774937,Belfry Road - Droitwich,2023-03-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
774937,Belfry Road - Droitwich,2023-03-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
774937,Belfry Road - Droitwich,2023-03-09T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-03-09T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.65
774937,Belfry Road - Droitwich,2023-03-09T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-03-09T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.19
774937,Belfry Road - Droitwich,2023-03-09T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.7
774937,Belfry Road - Droitwich,2023-03-09T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.47
774937,Belfry Road - Droitwich,2023-03-09T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-03-09T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.7
774937,Belfry Road - Droitwich,2023-03-09T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.8
774937,Belfry Road - Droitwich,2023-03-09T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-03-09T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.82
774937,Belfry Road - Droitwich,2023-03-09T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-09T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-03-09T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.54
774937,Belfry Road - Droitwich,2023-03-09T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.28
774937,Belfry Road - Droitwich,2023-03-09T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.93
774937,Belfry Road - Droitwich,2023-03-09T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-03-09T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.7
774937,Belfry Road - Droitwich,2023-03-09T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.2
774937,Belfry Road - Droitwich,2023-03-09T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.6
774937,Belfry Road - Droitwich,2023-03-09T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-03-09T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
774937,Belfry Road - Droitwich,2023-03-09T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-03-09T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
774937,Belfry Road - Droitwich,2023-03-09T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
774937,Belfry Road - Droitwich,2023-03-09T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
774937,Belfry Road - Droitwich,2023-03-09T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-03-09T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-03-09T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-03-09T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-03-09T09:40:00.000+00:00,transformer,,Temperature,C,10.6
774937,Belfry Road - Droitwich,2023-03-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
774937,Belfry Road - Droitwich,2023-03-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
774937,Belfry Road - Droitwich,2023-03-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-03-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
774937,Belfry Road - Droitwich,2023-03-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-03-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-03-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
774937,Belfry Road - Droitwich,2023-03-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,41.89
774937,Belfry Road - Droitwich,2023-03-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,54.15
774937,Belfry Road - Droitwich,2023-03-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,46.79
774937,Belfry Road - Droitwich,2023-03-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
774937,Belfry Road - Droitwich,2023-03-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
774937,Belfry Road - Droitwich,2023-03-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
774937,Belfry Road - Droitwich,2023-03-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
774937,Belfry Road - Droitwich,2023-03-09T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-03-09T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.48
774937,Belfry Road - Droitwich,2023-03-09T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-09T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.61
774937,Belfry Road - Droitwich,2023-03-09T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.68
774937,Belfry Road - Droitwich,2023-03-09T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.06
774937,Belfry Road - Droitwich,2023-03-09T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-03-09T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
774937,Belfry Road - Droitwich,2023-03-09T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.4
774937,Belfry Road - Droitwich,2023-03-09T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-03-09T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-03-09T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-03-09T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-03-09T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.19
774937,Belfry Road - Droitwich,2023-03-09T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.49
774937,Belfry Road - Droitwich,2023-03-09T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.89
774937,Belfry Road - Droitwich,2023-03-09T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-03-09T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
774937,Belfry Road - Droitwich,2023-03-09T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.0
774937,Belfry Road - Droitwich,2023-03-09T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.8
774937,Belfry Road - Droitwich,2023-03-09T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-03-09T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-03-09T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
774937,Belfry Road - Droitwich,2023-03-09T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
774937,Belfry Road - Droitwich,2023-03-09T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
774937,Belfry Road - Droitwich,2023-03-09T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
774937,Belfry Road - Droitwich,2023-03-09T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-03-09T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-03-09T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-03-09T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-03-09T09:30:00.000+00:00,transformer,,Temperature,C,10.4
774937,Belfry Road - Droitwich,2023-03-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-03-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
774937,Belfry Road - Droitwich,2023-03-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
774937,Belfry Road - Droitwich,2023-03-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-03-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
774937,Belfry Road - Droitwich,2023-03-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
774937,Belfry Road - Droitwich,2023-03-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
774937,Belfry Road - Droitwich,2023-03-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
774937,Belfry Road - Droitwich,2023-03-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.67
774937,Belfry Road - Droitwich,2023-03-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,53.97
774937,Belfry Road - Droitwich,2023-03-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,50.08
774937,Belfry Road - Droitwich,2023-03-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
774937,Belfry Road - Droitwich,2023-03-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
774937,Belfry Road - Droitwich,2023-03-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
774937,Belfry Road - Droitwich,2023-03-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
774937,Belfry Road - Droitwich,2023-03-09T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
774937,Belfry Road - Droitwich,2023-03-09T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.13
774937,Belfry Road - Droitwich,2023-03-09T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-03-09T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.08
774937,Belfry Road - Droitwich,2023-03-09T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.06
774937,Belfry Road - Droitwich,2023-03-09T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.89
774937,Belfry Road - Droitwich,2023-03-09T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-03-09T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-03-09T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.9
774937,Belfry Road - Droitwich,2023-03-09T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
774937,Belfry Road - Droitwich,2023-03-09T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.58
774937,Belfry Road - Droitwich,2023-03-09T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-09T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
774937,Belfry Road - Droitwich,2023-03-09T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.11
774937,Belfry Road - Droitwich,2023-03-09T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.03
774937,Belfry Road - Droitwich,2023-03-09T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.31
774937,Belfry Road - Droitwich,2023-03-09T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-03-09T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.9
774937,Belfry Road - Droitwich,2023-03-09T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
774937,Belfry Road - Droitwich,2023-03-09T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.6
774937,Belfry Road - Droitwich,2023-03-09T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
774937,Belfry Road - Droitwich,2023-03-09T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
774937,Belfry Road - Droitwich,2023-03-09T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
774937,Belfry Road - Droitwich,2023-03-09T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
774937,Belfry Road - Droitwich,2023-03-09T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
774937,Belfry Road - Droitwich,2023-03-09T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.7
774937,Belfry Road - Droitwich,2023-03-09T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-03-09T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-03-09T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-03-09T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-03-09T09:20:00.000+00:00,transformer,,Temperature,C,10.4
774937,Belfry Road - Droitwich,2023-03-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
774937,Belfry Road - Droitwich,2023-03-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
774937,Belfry Road - Droitwich,2023-03-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
774937,Belfry Road - Droitwich,2023-03-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
774937,Belfry Road - Droitwich,2023-03-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-03-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,42.83
774937,Belfry Road - Droitwich,2023-03-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,51.51
774937,Belfry Road - Droitwich,2023-03-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,47.9
774937,Belfry Road - Droitwich,2023-03-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
774937,Belfry Road - Droitwich,2023-03-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
774937,Belfry Road - Droitwich,2023-03-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
774937,Belfry Road - Droitwich,2023-03-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
774937,Belfry Road - Droitwich,2023-03-09T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-03-09T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
774937,Belfry Road - Droitwich,2023-03-09T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-03-09T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.68
774937,Belfry Road - Droitwich,2023-03-09T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.27
774937,Belfry Road - Droitwich,2023-03-09T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.56
774937,Belfry Road - Droitwich,2023-03-09T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-03-09T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.8
774937,Belfry Road - Droitwich,2023-03-09T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.8
774937,Belfry Road - Droitwich,2023-03-09T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-03-09T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.75
774937,Belfry Road - Droitwich,2023-03-09T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-03-09T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-03-09T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.76
774937,Belfry Road - Droitwich,2023-03-09T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.24
774937,Belfry Road - Droitwich,2023-03-09T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.54
774937,Belfry Road - Droitwich,2023-03-09T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-03-09T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.4
774937,Belfry Road - Droitwich,2023-03-09T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
774937,Belfry Road - Droitwich,2023-03-09T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.9
774937,Belfry Road - Droitwich,2023-03-09T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
774937,Belfry Road - Droitwich,2023-03-09T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-03-09T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
774937,Belfry Road - Droitwich,2023-03-09T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
774937,Belfry Road - Droitwich,2023-03-09T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
774937,Belfry Road - Droitwich,2023-03-09T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.26
774937,Belfry Road - Droitwich,2023-03-09T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-03-09T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-03-09T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-03-09T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-03-09T09:10:00.000+00:00,transformer,,Temperature,C,10.2
774937,Belfry Road - Droitwich,2023-03-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
774937,Belfry Road - Droitwich,2023-03-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
774937,Belfry Road - Droitwich,2023-03-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
774937,Belfry Road - Droitwich,2023-03-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
774937,Belfry Road - Droitwich,2023-03-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-03-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-03-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,41.48
774937,Belfry Road - Droitwich,2023-03-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,44.87
774937,Belfry Road - Droitwich,2023-03-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,46.35
774937,Belfry Road - Droitwich,2023-03-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
774937,Belfry Road - Droitwich,2023-03-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
774937,Belfry Road - Droitwich,2023-03-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
774937,Belfry Road - Droitwich,2023-03-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
774937,Belfry Road - Droitwich,2023-03-09T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-09T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
774937,Belfry Road - Droitwich,2023-03-09T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-03-09T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.98
774937,Belfry Road - Droitwich,2023-03-09T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.78
774937,Belfry Road - Droitwich,2023-03-09T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.79
774937,Belfry Road - Droitwich,2023-03-09T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-03-09T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.3
774937,Belfry Road - Droitwich,2023-03-09T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-03-09T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-03-09T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
774937,Belfry Road - Droitwich,2023-03-09T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-03-09T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-03-09T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.98
774937,Belfry Road - Droitwich,2023-03-09T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.96
774937,Belfry Road - Droitwich,2023-03-09T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.69
774937,Belfry Road - Droitwich,2023-03-09T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-03-09T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.6
774937,Belfry Road - Droitwich,2023-03-09T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.7
774937,Belfry Road - Droitwich,2023-03-09T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.3
774937,Belfry Road - Droitwich,2023-03-09T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-03-09T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
774937,Belfry Road - Droitwich,2023-03-09T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-03-09T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
774937,Belfry Road - Droitwich,2023-03-09T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
774937,Belfry Road - Droitwich,2023-03-09T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.14
774937,Belfry Road - Droitwich,2023-03-09T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-03-09T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-03-09T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-03-09T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
774937,Belfry Road - Droitwich,2023-03-09T09:00:00.000+00:00,transformer,,Temperature,C,10.2
774937,Belfry Road - Droitwich,2023-03-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
774937,Belfry Road - Droitwich,2023-03-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
774937,Belfry Road - Droitwich,2023-03-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
774937,Belfry Road - Droitwich,2023-03-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
774937,Belfry Road - Droitwich,2023-03-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-03-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
774937,Belfry Road - Droitwich,2023-03-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,37.92
774937,Belfry Road - Droitwich,2023-03-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,41.67
774937,Belfry Road - Droitwich,2023-03-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,48.62
774937,Belfry Road - Droitwich,2023-03-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
774937,Belfry Road - Droitwich,2023-03-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
774937,Belfry Road - Droitwich,2023-03-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
774937,Belfry Road - Droitwich,2023-03-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
774937,Belfry Road - Droitwich,2023-03-09T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-03-09T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-03-09T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-03-09T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.88
774937,Belfry Road - Droitwich,2023-03-09T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.54
774937,Belfry Road - Droitwich,2023-03-09T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.01
774937,Belfry Road - Droitwich,2023-03-09T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-03-09T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-03-09T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.0
774937,Belfry Road - Droitwich,2023-03-09T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.1
774937,Belfry Road - Droitwich,2023-03-09T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.52
774937,Belfry Road - Droitwich,2023-03-09T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-03-09T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-03-09T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.99
774937,Belfry Road - Droitwich,2023-03-09T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.14
774937,Belfry Road - Droitwich,2023-03-09T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.38
774937,Belfry Road - Droitwich,2023-03-09T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-03-09T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.6
774937,Belfry Road - Droitwich,2023-03-09T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.5
774937,Belfry Road - Droitwich,2023-03-09T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.1
774937,Belfry Road - Droitwich,2023-03-09T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-03-09T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
774937,Belfry Road - Droitwich,2023-03-09T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-03-09T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
774937,Belfry Road - Droitwich,2023-03-09T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
774937,Belfry Road - Droitwich,2023-03-09T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
774937,Belfry Road - Droitwich,2023-03-09T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-03-09T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-03-09T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-03-09T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-03-09T08:50:00.000+00:00,transformer,,Temperature,C,10.2
774937,Belfry Road - Droitwich,2023-03-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
774937,Belfry Road - Droitwich,2023-03-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
774937,Belfry Road - Droitwich,2023-03-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
774937,Belfry Road - Droitwich,2023-03-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
774937,Belfry Road - Droitwich,2023-03-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
774937,Belfry Road - Droitwich,2023-03-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-03-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
774937,Belfry Road - Droitwich,2023-03-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,43.99
774937,Belfry Road - Droitwich,2023-03-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,51.53
774937,Belfry Road - Droitwich,2023-03-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-03-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
774937,Belfry Road - Droitwich,2023-03-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
774937,Belfry Road - Droitwich,2023-03-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
774937,Belfry Road - Droitwich,2023-03-09T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-03-09T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
774937,Belfry Road - Droitwich,2023-03-09T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
774937,Belfry Road - Droitwich,2023-03-09T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.2
774937,Belfry Road - Droitwich,2023-03-09T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.2
774937,Belfry Road - Droitwich,2023-03-09T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.71
774937,Belfry Road - Droitwich,2023-03-09T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-03-09T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.9
774937,Belfry Road - Droitwich,2023-03-09T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.6
774937,Belfry Road - Droitwich,2023-03-09T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.7
774937,Belfry Road - Droitwich,2023-03-09T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.3
774937,Belfry Road - Droitwich,2023-03-09T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-03-09T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-03-09T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.9
774937,Belfry Road - Droitwich,2023-03-09T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.58
774937,Belfry Road - Droitwich,2023-03-09T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.33
774937,Belfry Road - Droitwich,2023-03-09T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-03-09T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.3
774937,Belfry Road - Droitwich,2023-03-09T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
774937,Belfry Road - Droitwich,2023-03-09T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.8
774937,Belfry Road - Droitwich,2023-03-09T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-03-09T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-03-09T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-03-09T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
774937,Belfry Road - Droitwich,2023-03-09T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
774937,Belfry Road - Droitwich,2023-03-09T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
774937,Belfry Road - Droitwich,2023-03-09T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-03-09T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-03-09T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-03-09T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-03-09T08:40:00.000+00:00,transformer,,Temperature,C,9.9
774937,Belfry Road - Droitwich,2023-03-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
774937,Belfry Road - Droitwich,2023-03-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
774937,Belfry Road - Droitwich,2023-03-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
774937,Belfry Road - Droitwich,2023-03-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
774937,Belfry Road - Droitwich,2023-03-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
774937,Belfry Road - Droitwich,2023-03-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-03-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,40.05
774937,Belfry Road - Droitwich,2023-03-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,44.93
774937,Belfry Road - Droitwich,2023-03-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,51.99
774937,Belfry Road - Droitwich,2023-03-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
774937,Belfry Road - Droitwich,2023-03-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
774937,Belfry Road - Droitwich,2023-03-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
774937,Belfry Road - Droitwich,2023-03-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
774937,Belfry Road - Droitwich,2023-03-09T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-03-09T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
774937,Belfry Road - Droitwich,2023-03-09T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-03-09T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.81
774937,Belfry Road - Droitwich,2023-03-09T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.08
774937,Belfry Road - Droitwich,2023-03-09T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.65
774937,Belfry Road - Droitwich,2023-03-09T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-03-09T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.8
774937,Belfry Road - Droitwich,2023-03-09T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.2
774937,Belfry Road - Droitwich,2023-03-09T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-03-09T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-03-09T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-03-09T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
774937,Belfry Road - Droitwich,2023-03-09T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.78
774937,Belfry Road - Droitwich,2023-03-09T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.56
774937,Belfry Road - Droitwich,2023-03-09T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.69
774937,Belfry Road - Droitwich,2023-03-09T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-03-09T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.2
774937,Belfry Road - Droitwich,2023-03-09T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
774937,Belfry Road - Droitwich,2023-03-09T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.1
774937,Belfry Road - Droitwich,2023-03-09T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-03-09T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-03-09T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-03-09T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
774937,Belfry Road - Droitwich,2023-03-09T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
774937,Belfry Road - Droitwich,2023-03-09T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
774937,Belfry Road - Droitwich,2023-03-09T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-03-09T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-03-09T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-03-09T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-03-09T08:30:00.000+00:00,transformer,,Temperature,C,10.0
774937,Belfry Road - Droitwich,2023-03-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
774937,Belfry Road - Droitwich,2023-03-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
774937,Belfry Road - Droitwich,2023-03-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
774937,Belfry Road - Droitwich,2023-03-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
774937,Belfry Road - Droitwich,2023-03-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-03-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
774937,Belfry Road - Droitwich,2023-03-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,41.72
774937,Belfry Road - Droitwich,2023-03-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,42.1
774937,Belfry Road - Droitwich,2023-03-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,48.47
774937,Belfry Road - Droitwich,2023-03-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
774937,Belfry Road - Droitwich,2023-03-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
774937,Belfry Road - Droitwich,2023-03-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
774937,Belfry Road - Droitwich,2023-03-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
774937,Belfry Road - Droitwich,2023-03-09T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-03-09T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-03-09T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-03-09T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.15
774937,Belfry Road - Droitwich,2023-03-09T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.72
774937,Belfry Road - Droitwich,2023-03-09T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.4
774937,Belfry Road - Droitwich,2023-03-09T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-03-09T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.8
774937,Belfry Road - Droitwich,2023-03-09T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.0
774937,Belfry Road - Droitwich,2023-03-09T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.8
774937,Belfry Road - Droitwich,2023-03-09T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-03-09T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-03-09T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-03-09T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.11
774937,Belfry Road - Droitwich,2023-03-09T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.4
774937,Belfry Road - Droitwich,2023-03-09T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.63
774937,Belfry Road - Droitwich,2023-03-09T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
774937,Belfry Road - Droitwich,2023-03-09T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.3
774937,Belfry Road - Droitwich,2023-03-09T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
774937,Belfry Road - Droitwich,2023-03-09T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.8
774937,Belfry Road - Droitwich,2023-03-09T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-03-09T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-03-09T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-03-09T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
774937,Belfry Road - Droitwich,2023-03-09T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
774937,Belfry Road - Droitwich,2023-03-09T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
774937,Belfry Road - Droitwich,2023-03-09T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-03-09T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-03-09T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-03-09T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-03-09T08:20:00.000+00:00,transformer,,Temperature,C,10.2
774937,Belfry Road - Droitwich,2023-03-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
774937,Belfry Road - Droitwich,2023-03-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
774937,Belfry Road - Droitwich,2023-03-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
774937,Belfry Road - Droitwich,2023-03-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
774937,Belfry Road - Droitwich,2023-03-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
774937,Belfry Road - Droitwich,2023-03-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
774937,Belfry Road - Droitwich,2023-03-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.61
774937,Belfry Road - Droitwich,2023-03-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.02
774937,Belfry Road - Droitwich,2023-03-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,50.1
774937,Belfry Road - Droitwich,2023-03-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
774937,Belfry Road - Droitwich,2023-03-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
774937,Belfry Road - Droitwich,2023-03-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
774937,Belfry Road - Droitwich,2023-03-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
774937,Belfry Road - Droitwich,2023-03-09T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-03-09T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-03-09T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-09T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.87
774937,Belfry Road - Droitwich,2023-03-09T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.72
774937,Belfry Road - Droitwich,2023-03-09T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.02
774937,Belfry Road - Droitwich,2023-03-09T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-03-09T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-03-09T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.7
774937,Belfry Road - Droitwich,2023-03-09T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-03-09T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-03-09T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-03-09T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
774937,Belfry Road - Droitwich,2023-03-09T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.31
774937,Belfry Road - Droitwich,2023-03-09T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.09
774937,Belfry Road - Droitwich,2023-03-09T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.45
774937,Belfry Road - Droitwich,2023-03-09T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-03-09T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.1
774937,Belfry Road - Droitwich,2023-03-09T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
774937,Belfry Road - Droitwich,2023-03-09T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.2
774937,Belfry Road - Droitwich,2023-03-09T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-03-09T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
774937,Belfry Road - Droitwich,2023-03-09T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-03-09T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
774937,Belfry Road - Droitwich,2023-03-09T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
774937,Belfry Road - Droitwich,2023-03-09T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
774937,Belfry Road - Droitwich,2023-03-09T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-03-09T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-03-09T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-03-09T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-03-09T08:10:00.000+00:00,transformer,,Temperature,C,10.3
774937,Belfry Road - Droitwich,2023-03-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
774937,Belfry Road - Droitwich,2023-03-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
774937,Belfry Road - Droitwich,2023-03-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
774937,Belfry Road - Droitwich,2023-03-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
774937,Belfry Road - Droitwich,2023-03-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
774937,Belfry Road - Droitwich,2023-03-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
774937,Belfry Road - Droitwich,2023-03-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.44
774937,Belfry Road - Droitwich,2023-03-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,42.57
774937,Belfry Road - Droitwich,2023-03-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,46.28
774937,Belfry Road - Droitwich,2023-03-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
774937,Belfry Road - Droitwich,2023-03-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
774937,Belfry Road - Droitwich,2023-03-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
774937,Belfry Road - Droitwich,2023-03-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
774937,Belfry Road - Droitwich,2023-03-09T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-03-09T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-03-09T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-03-09T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.53
774937,Belfry Road - Droitwich,2023-03-09T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.37
774937,Belfry Road - Droitwich,2023-03-09T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.29
774937,Belfry Road - Droitwich,2023-03-09T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-03-09T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.6
774937,Belfry Road - Droitwich,2023-03-09T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.4
774937,Belfry Road - Droitwich,2023-03-09T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.7
774937,Belfry Road - Droitwich,2023-03-09T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.92
774937,Belfry Road - Droitwich,2023-03-09T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-03-09T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
774937,Belfry Road - Droitwich,2023-03-09T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.47
774937,Belfry Road - Droitwich,2023-03-09T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.24
