Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-09T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.71
774937,Belfry Road - Droitwich,2023-03-09T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-03-09T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
774937,Belfry Road - Droitwich,2023-03-09T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
774937,Belfry Road - Droitwich,2023-03-09T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.1
774937,Belfry Road - Droitwich,2023-03-09T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-03-09T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
774937,Belfry Road - Droitwich,2023-03-09T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-03-09T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
774937,Belfry Road - Droitwich,2023-03-09T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
774937,Belfry Road - Droitwich,2023-03-09T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
774937,Belfry Road - Droitwich,2023-03-09T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-03-09T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-03-09T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-03-09T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-03-09T08:00:00.000+00:00,transformer,,Temperature,C,10.3
774937,Belfry Road - Droitwich,2023-03-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
774937,Belfry Road - Droitwich,2023-03-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
774937,Belfry Road - Droitwich,2023-03-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
774937,Belfry Road - Droitwich,2023-03-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
774937,Belfry Road - Droitwich,2023-03-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
774937,Belfry Road - Droitwich,2023-03-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
774937,Belfry Road - Droitwich,2023-03-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,39.26
774937,Belfry Road - Droitwich,2023-03-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,39.78
774937,Belfry Road - Droitwich,2023-03-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.03
774937,Belfry Road - Droitwich,2023-03-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-03-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
774937,Belfry Road - Droitwich,2023-03-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
774937,Belfry Road - Droitwich,2023-03-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
774937,Belfry Road - Droitwich,2023-03-09T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-03-09T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-03-09T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-03-09T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.3
774937,Belfry Road - Droitwich,2023-03-09T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.0
774937,Belfry Road - Droitwich,2023-03-09T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.97
774937,Belfry Road - Droitwich,2023-03-09T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,54.5
774937,Belfry Road - Droitwich,2023-03-09T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.2
774937,Belfry Road - Droitwich,2023-03-09T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.0
774937,Belfry Road - Droitwich,2023-03-09T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-03-09T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.54
774937,Belfry Road - Droitwich,2023-03-09T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-03-09T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-03-09T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.18
774937,Belfry Road - Droitwich,2023-03-09T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.53
774937,Belfry Road - Droitwich,2023-03-09T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.08
774937,Belfry Road - Droitwich,2023-03-09T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-03-09T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.9
774937,Belfry Road - Droitwich,2023-03-09T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.1
774937,Belfry Road - Droitwich,2023-03-09T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
774937,Belfry Road - Droitwich,2023-03-09T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-03-09T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-03-09T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-03-09T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
774937,Belfry Road - Droitwich,2023-03-09T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
774937,Belfry Road - Droitwich,2023-03-09T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
774937,Belfry Road - Droitwich,2023-03-09T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-03-09T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-03-09T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-03-09T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-03-09T07:50:00.000+00:00,transformer,,Temperature,C,10.3
774937,Belfry Road - Droitwich,2023-03-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
774937,Belfry Road - Droitwich,2023-03-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
774937,Belfry Road - Droitwich,2023-03-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
774937,Belfry Road - Droitwich,2023-03-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
774937,Belfry Road - Droitwich,2023-03-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
774937,Belfry Road - Droitwich,2023-03-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
774937,Belfry Road - Droitwich,2023-03-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,50.77
774937,Belfry Road - Droitwich,2023-03-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,54.42
774937,Belfry Road - Droitwich,2023-03-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.61
774937,Belfry Road - Droitwich,2023-03-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
774937,Belfry Road - Droitwich,2023-03-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
774937,Belfry Road - Droitwich,2023-03-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
774937,Belfry Road - Droitwich,2023-03-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
774937,Belfry Road - Droitwich,2023-03-09T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-03-09T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-03-09T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-03-09T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.56
774937,Belfry Road - Droitwich,2023-03-09T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.87
774937,Belfry Road - Droitwich,2023-03-09T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.43
774937,Belfry Road - Droitwich,2023-03-09T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.0
774937,Belfry Road - Droitwich,2023-03-09T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.4
774937,Belfry Road - Droitwich,2023-03-09T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.6
774937,Belfry Road - Droitwich,2023-03-09T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.1
774937,Belfry Road - Droitwich,2023-03-09T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-03-09T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-03-09T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
774937,Belfry Road - Droitwich,2023-03-09T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.44
774937,Belfry Road - Droitwich,2023-03-09T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.8
774937,Belfry Road - Droitwich,2023-03-09T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.21
774937,Belfry Road - Droitwich,2023-03-09T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-03-09T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.5
774937,Belfry Road - Droitwich,2023-03-09T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.5
774937,Belfry Road - Droitwich,2023-03-09T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
774937,Belfry Road - Droitwich,2023-03-09T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
774937,Belfry Road - Droitwich,2023-03-09T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-03-09T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
774937,Belfry Road - Droitwich,2023-03-09T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
774937,Belfry Road - Droitwich,2023-03-09T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
774937,Belfry Road - Droitwich,2023-03-09T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
774937,Belfry Road - Droitwich,2023-03-09T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-03-09T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-03-09T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-03-09T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-03-09T07:40:00.000+00:00,transformer,,Temperature,C,10.2
774937,Belfry Road - Droitwich,2023-03-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
774937,Belfry Road - Droitwich,2023-03-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
774937,Belfry Road - Droitwich,2023-03-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
774937,Belfry Road - Droitwich,2023-03-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
774937,Belfry Road - Droitwich,2023-03-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-03-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
774937,Belfry Road - Droitwich,2023-03-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,49.19
774937,Belfry Road - Droitwich,2023-03-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,49.1
774937,Belfry Road - Droitwich,2023-03-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,42.88
774937,Belfry Road - Droitwich,2023-03-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
774937,Belfry Road - Droitwich,2023-03-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
774937,Belfry Road - Droitwich,2023-03-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
774937,Belfry Road - Droitwich,2023-03-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
774937,Belfry Road - Droitwich,2023-03-09T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-03-09T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
774937,Belfry Road - Droitwich,2023-03-09T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-03-09T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.79
774937,Belfry Road - Droitwich,2023-03-09T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.66
774937,Belfry Road - Droitwich,2023-03-09T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.47
774937,Belfry Road - Droitwich,2023-03-09T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-03-09T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
774937,Belfry Road - Droitwich,2023-03-09T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.8
774937,Belfry Road - Droitwich,2023-03-09T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.0
774937,Belfry Road - Droitwich,2023-03-09T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-03-09T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
774937,Belfry Road - Droitwich,2023-03-09T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
774937,Belfry Road - Droitwich,2023-03-09T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.41
774937,Belfry Road - Droitwich,2023-03-09T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.27
774937,Belfry Road - Droitwich,2023-03-09T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.87
774937,Belfry Road - Droitwich,2023-03-09T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-03-09T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
774937,Belfry Road - Droitwich,2023-03-09T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.0
774937,Belfry Road - Droitwich,2023-03-09T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.4
774937,Belfry Road - Droitwich,2023-03-09T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-03-09T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-03-09T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
774937,Belfry Road - Droitwich,2023-03-09T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
774937,Belfry Road - Droitwich,2023-03-09T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
774937,Belfry Road - Droitwich,2023-03-09T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
774937,Belfry Road - Droitwich,2023-03-09T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-03-09T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-03-09T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-03-09T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-03-09T07:30:00.000+00:00,transformer,,Temperature,C,10.2
774937,Belfry Road - Droitwich,2023-03-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
774937,Belfry Road - Droitwich,2023-03-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
774937,Belfry Road - Droitwich,2023-03-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
774937,Belfry Road - Droitwich,2023-03-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
774937,Belfry Road - Droitwich,2023-03-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
774937,Belfry Road - Droitwich,2023-03-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.09
774937,Belfry Road - Droitwich,2023-03-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,50.21
774937,Belfry Road - Droitwich,2023-03-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,49.04
774937,Belfry Road - Droitwich,2023-03-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
774937,Belfry Road - Droitwich,2023-03-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
774937,Belfry Road - Droitwich,2023-03-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
774937,Belfry Road - Droitwich,2023-03-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
774937,Belfry Road - Droitwich,2023-03-09T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-03-09T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
774937,Belfry Road - Droitwich,2023-03-09T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-09T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.07
774937,Belfry Road - Droitwich,2023-03-09T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.88
774937,Belfry Road - Droitwich,2023-03-09T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.95
774937,Belfry Road - Droitwich,2023-03-09T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-03-09T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.8
774937,Belfry Road - Droitwich,2023-03-09T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.0
774937,Belfry Road - Droitwich,2023-03-09T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-03-09T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.72
774937,Belfry Road - Droitwich,2023-03-09T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-09T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-03-09T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.59
774937,Belfry Road - Droitwich,2023-03-09T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.86
774937,Belfry Road - Droitwich,2023-03-09T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.01
774937,Belfry Road - Droitwich,2023-03-09T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-03-09T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.1
774937,Belfry Road - Droitwich,2023-03-09T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.7
774937,Belfry Road - Droitwich,2023-03-09T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.3
774937,Belfry Road - Droitwich,2023-03-09T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
774937,Belfry Road - Droitwich,2023-03-09T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-03-09T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-03-09T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
774937,Belfry Road - Droitwich,2023-03-09T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
774937,Belfry Road - Droitwich,2023-03-09T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
774937,Belfry Road - Droitwich,2023-03-09T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-03-09T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-03-09T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-03-09T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-03-09T07:20:00.000+00:00,transformer,,Temperature,C,10.4
774937,Belfry Road - Droitwich,2023-03-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-03-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
774937,Belfry Road - Droitwich,2023-03-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
774937,Belfry Road - Droitwich,2023-03-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
774937,Belfry Road - Droitwich,2023-03-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
774937,Belfry Road - Droitwich,2023-03-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-03-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
774937,Belfry Road - Droitwich,2023-03-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.96
774937,Belfry Road - Droitwich,2023-03-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,51.12
774937,Belfry Road - Droitwich,2023-03-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,47.29
774937,Belfry Road - Droitwich,2023-03-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
774937,Belfry Road - Droitwich,2023-03-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
774937,Belfry Road - Droitwich,2023-03-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
774937,Belfry Road - Droitwich,2023-03-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
774937,Belfry Road - Droitwich,2023-03-09T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-03-09T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
774937,Belfry Road - Droitwich,2023-03-09T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-09T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.37
774937,Belfry Road - Droitwich,2023-03-09T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.22
774937,Belfry Road - Droitwich,2023-03-09T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.56
774937,Belfry Road - Droitwich,2023-03-09T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-03-09T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-03-09T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,123.1
774937,Belfry Road - Droitwich,2023-03-09T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.2
774937,Belfry Road - Droitwich,2023-03-09T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.83
774937,Belfry Road - Droitwich,2023-03-09T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-09T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-03-09T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.81
774937,Belfry Road - Droitwich,2023-03-09T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.53
774937,Belfry Road - Droitwich,2023-03-09T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.64
774937,Belfry Road - Droitwich,2023-03-09T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-03-09T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.1
774937,Belfry Road - Droitwich,2023-03-09T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.7
774937,Belfry Road - Droitwich,2023-03-09T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.9
774937,Belfry Road - Droitwich,2023-03-09T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
774937,Belfry Road - Droitwich,2023-03-09T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-03-09T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-03-09T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
774937,Belfry Road - Droitwich,2023-03-09T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
774937,Belfry Road - Droitwich,2023-03-09T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
774937,Belfry Road - Droitwich,2023-03-09T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-03-09T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-03-09T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-03-09T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-03-09T07:10:00.000+00:00,transformer,,Temperature,C,10.4
774937,Belfry Road - Droitwich,2023-03-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-03-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
774937,Belfry Road - Droitwich,2023-03-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
774937,Belfry Road - Droitwich,2023-03-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
774937,Belfry Road - Droitwich,2023-03-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
774937,Belfry Road - Droitwich,2023-03-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-03-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
774937,Belfry Road - Droitwich,2023-03-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.41
774937,Belfry Road - Droitwich,2023-03-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,53.24
774937,Belfry Road - Droitwich,2023-03-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,59.94
774937,Belfry Road - Droitwich,2023-03-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
774937,Belfry Road - Droitwich,2023-03-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
774937,Belfry Road - Droitwich,2023-03-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
774937,Belfry Road - Droitwich,2023-03-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
774937,Belfry Road - Droitwich,2023-03-09T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-09T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-03-09T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-09T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.85
774937,Belfry Road - Droitwich,2023-03-09T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.32
774937,Belfry Road - Droitwich,2023-03-09T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.23
774937,Belfry Road - Droitwich,2023-03-09T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-03-09T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.2
774937,Belfry Road - Droitwich,2023-03-09T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,124.5
774937,Belfry Road - Droitwich,2023-03-09T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.2
774937,Belfry Road - Droitwich,2023-03-09T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-03-09T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-03-09T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-03-09T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.62
774937,Belfry Road - Droitwich,2023-03-09T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.02
774937,Belfry Road - Droitwich,2023-03-09T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.14
774937,Belfry Road - Droitwich,2023-03-09T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-03-09T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
774937,Belfry Road - Droitwich,2023-03-09T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
774937,Belfry Road - Droitwich,2023-03-09T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.8
774937,Belfry Road - Droitwich,2023-03-09T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-03-09T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-03-09T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
774937,Belfry Road - Droitwich,2023-03-09T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
774937,Belfry Road - Droitwich,2023-03-09T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
774937,Belfry Road - Droitwich,2023-03-09T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
774937,Belfry Road - Droitwich,2023-03-09T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-03-09T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-03-09T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-03-09T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-03-09T07:00:00.000+00:00,transformer,,Temperature,C,10.5
774937,Belfry Road - Droitwich,2023-03-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
774937,Belfry Road - Droitwich,2023-03-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
774937,Belfry Road - Droitwich,2023-03-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
774937,Belfry Road - Droitwich,2023-03-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
774937,Belfry Road - Droitwich,2023-03-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-03-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
774937,Belfry Road - Droitwich,2023-03-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,40.92
774937,Belfry Road - Droitwich,2023-03-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,52.24
774937,Belfry Road - Droitwich,2023-03-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,50.24
774937,Belfry Road - Droitwich,2023-03-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
774937,Belfry Road - Droitwich,2023-03-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
774937,Belfry Road - Droitwich,2023-03-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
774937,Belfry Road - Droitwich,2023-03-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
774937,Belfry Road - Droitwich,2023-03-09T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-09T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
774937,Belfry Road - Droitwich,2023-03-09T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-03-09T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.05
774937,Belfry Road - Droitwich,2023-03-09T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.89
774937,Belfry Road - Droitwich,2023-03-09T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.97
774937,Belfry Road - Droitwich,2023-03-09T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-03-09T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.2
774937,Belfry Road - Droitwich,2023-03-09T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.9
774937,Belfry Road - Droitwich,2023-03-09T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-03-09T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
774937,Belfry Road - Droitwich,2023-03-09T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-03-09T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-03-09T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.53
774937,Belfry Road - Droitwich,2023-03-09T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.09
774937,Belfry Road - Droitwich,2023-03-09T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.1
774937,Belfry Road - Droitwich,2023-03-09T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-03-09T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
774937,Belfry Road - Droitwich,2023-03-09T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
774937,Belfry Road - Droitwich,2023-03-09T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.8
774937,Belfry Road - Droitwich,2023-03-09T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-03-09T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-03-09T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-03-09T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
774937,Belfry Road - Droitwich,2023-03-09T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
774937,Belfry Road - Droitwich,2023-03-09T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
774937,Belfry Road - Droitwich,2023-03-09T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-03-09T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-03-09T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-03-09T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-03-09T06:50:00.000+00:00,transformer,,Temperature,C,10.5
774937,Belfry Road - Droitwich,2023-03-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
774937,Belfry Road - Droitwich,2023-03-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
774937,Belfry Road - Droitwich,2023-03-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
774937,Belfry Road - Droitwich,2023-03-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
774937,Belfry Road - Droitwich,2023-03-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
774937,Belfry Road - Droitwich,2023-03-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
774937,Belfry Road - Droitwich,2023-03-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,48.68
774937,Belfry Road - Droitwich,2023-03-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,38.62
774937,Belfry Road - Droitwich,2023-03-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,40.14
774937,Belfry Road - Droitwich,2023-03-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-03-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
774937,Belfry Road - Droitwich,2023-03-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
774937,Belfry Road - Droitwich,2023-03-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
774937,Belfry Road - Droitwich,2023-03-09T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-03-09T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-03-09T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-03-09T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.11
774937,Belfry Road - Droitwich,2023-03-09T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.65
774937,Belfry Road - Droitwich,2023-03-09T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.21
774937,Belfry Road - Droitwich,2023-03-09T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-03-09T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-03-09T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.0
774937,Belfry Road - Droitwich,2023-03-09T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-03-09T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-03-09T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-09T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-03-09T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.25
774937,Belfry Road - Droitwich,2023-03-09T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.7
774937,Belfry Road - Droitwich,2023-03-09T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.87
774937,Belfry Road - Droitwich,2023-03-09T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-03-09T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
774937,Belfry Road - Droitwich,2023-03-09T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
774937,Belfry Road - Droitwich,2023-03-09T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.6
774937,Belfry Road - Droitwich,2023-03-09T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-03-09T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-03-09T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-03-09T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
774937,Belfry Road - Droitwich,2023-03-09T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
774937,Belfry Road - Droitwich,2023-03-09T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
774937,Belfry Road - Droitwich,2023-03-09T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-03-09T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-03-09T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-03-09T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-03-09T06:40:00.000+00:00,transformer,,Temperature,C,10.3
774937,Belfry Road - Droitwich,2023-03-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
774937,Belfry Road - Droitwich,2023-03-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
774937,Belfry Road - Droitwich,2023-03-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
774937,Belfry Road - Droitwich,2023-03-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
774937,Belfry Road - Droitwich,2023-03-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
774937,Belfry Road - Droitwich,2023-03-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
774937,Belfry Road - Droitwich,2023-03-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.8
774937,Belfry Road - Droitwich,2023-03-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,39.51
774937,Belfry Road - Droitwich,2023-03-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.28
774937,Belfry Road - Droitwich,2023-03-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
774937,Belfry Road - Droitwich,2023-03-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
774937,Belfry Road - Droitwich,2023-03-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
774937,Belfry Road - Droitwich,2023-03-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
774937,Belfry Road - Droitwich,2023-03-09T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-03-09T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-03-09T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-03-09T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.46
774937,Belfry Road - Droitwich,2023-03-09T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.78
774937,Belfry Road - Droitwich,2023-03-09T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.15
774937,Belfry Road - Droitwich,2023-03-09T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-03-09T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-03-09T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.0
774937,Belfry Road - Droitwich,2023-03-09T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-03-09T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-03-09T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-03-09T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-03-09T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.56
774937,Belfry Road - Droitwich,2023-03-09T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
774937,Belfry Road - Droitwich,2023-03-09T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.08
774937,Belfry Road - Droitwich,2023-03-09T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-03-09T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
774937,Belfry Road - Droitwich,2023-03-09T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
774937,Belfry Road - Droitwich,2023-03-09T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-03-09T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-03-09T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-03-09T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
774937,Belfry Road - Droitwich,2023-03-09T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
774937,Belfry Road - Droitwich,2023-03-09T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
774937,Belfry Road - Droitwich,2023-03-09T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
774937,Belfry Road - Droitwich,2023-03-09T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-03-09T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-03-09T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-03-09T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-03-09T06:30:00.000+00:00,transformer,,Temperature,C,10.3
774937,Belfry Road - Droitwich,2023-03-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-03-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
774937,Belfry Road - Droitwich,2023-03-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-03-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
774937,Belfry Road - Droitwich,2023-03-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
774937,Belfry Road - Droitwich,2023-03-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
774937,Belfry Road - Droitwich,2023-03-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-03-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
774937,Belfry Road - Droitwich,2023-03-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.76
774937,Belfry Road - Droitwich,2023-03-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.3
774937,Belfry Road - Droitwich,2023-03-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.44
774937,Belfry Road - Droitwich,2023-03-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
774937,Belfry Road - Droitwich,2023-03-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
774937,Belfry Road - Droitwich,2023-03-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
774937,Belfry Road - Droitwich,2023-03-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
774937,Belfry Road - Droitwich,2023-03-09T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-03-09T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-03-09T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-03-09T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.52
774937,Belfry Road - Droitwich,2023-03-09T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.83
774937,Belfry Road - Droitwich,2023-03-09T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.97
774937,Belfry Road - Droitwich,2023-03-09T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-03-09T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-03-09T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-03-09T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
774937,Belfry Road - Droitwich,2023-03-09T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-03-09T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-03-09T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.95
774937,Belfry Road - Droitwich,2023-03-09T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.2
774937,Belfry Road - Droitwich,2023-03-09T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
774937,Belfry Road - Droitwich,2023-03-09T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
774937,Belfry Road - Droitwich,2023-03-09T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-03-09T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
774937,Belfry Road - Droitwich,2023-03-09T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
774937,Belfry Road - Droitwich,2023-03-09T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
774937,Belfry Road - Droitwich,2023-03-09T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-03-09T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-03-09T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-03-09T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
774937,Belfry Road - Droitwich,2023-03-09T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
774937,Belfry Road - Droitwich,2023-03-09T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
774937,Belfry Road - Droitwich,2023-03-09T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-03-09T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-03-09T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-03-09T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-03-09T06:20:00.000+00:00,transformer,,Temperature,C,10.5
774937,Belfry Road - Droitwich,2023-03-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-03-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
774937,Belfry Road - Droitwich,2023-03-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-03-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
774937,Belfry Road - Droitwich,2023-03-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
774937,Belfry Road - Droitwich,2023-03-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
