Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
774937,Belfry Road - Droitwich,2023-03-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
774937,Belfry Road - Droitwich,2023-03-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.15
774937,Belfry Road - Droitwich,2023-03-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.42
774937,Belfry Road - Droitwich,2023-03-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.78
774937,Belfry Road - Droitwich,2023-03-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-03-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
774937,Belfry Road - Droitwich,2023-03-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
774937,Belfry Road - Droitwich,2023-03-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
774937,Belfry Road - Droitwich,2023-03-09T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-03-09T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-03-09T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-09T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.76
774937,Belfry Road - Droitwich,2023-03-09T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.06
774937,Belfry Road - Droitwich,2023-03-09T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.22
774937,Belfry Road - Droitwich,2023-03-09T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-03-09T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-03-09T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-03-09T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-03-09T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-03-09T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-03-09T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-03-09T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.99
774937,Belfry Road - Droitwich,2023-03-09T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
774937,Belfry Road - Droitwich,2023-03-09T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
774937,Belfry Road - Droitwich,2023-03-09T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-03-09T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-03-09T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-03-09T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-03-09T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-03-09T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-03-09T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-03-09T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
774937,Belfry Road - Droitwich,2023-03-09T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
774937,Belfry Road - Droitwich,2023-03-09T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
774937,Belfry Road - Droitwich,2023-03-09T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-03-09T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-03-09T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-03-09T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-03-09T06:10:00.000+00:00,transformer,,Temperature,C,10.5
774937,Belfry Road - Droitwich,2023-03-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
774937,Belfry Road - Droitwich,2023-03-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-03-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
774937,Belfry Road - Droitwich,2023-03-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
774937,Belfry Road - Droitwich,2023-03-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
774937,Belfry Road - Droitwich,2023-03-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-03-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
774937,Belfry Road - Droitwich,2023-03-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.17
774937,Belfry Road - Droitwich,2023-03-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.48
774937,Belfry Road - Droitwich,2023-03-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.38
774937,Belfry Road - Droitwich,2023-03-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-03-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
774937,Belfry Road - Droitwich,2023-03-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
774937,Belfry Road - Droitwich,2023-03-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
774937,Belfry Road - Droitwich,2023-03-09T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-03-09T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-03-09T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-09T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.8
774937,Belfry Road - Droitwich,2023-03-09T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.99
774937,Belfry Road - Droitwich,2023-03-09T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.72
774937,Belfry Road - Droitwich,2023-03-09T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-03-09T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-03-09T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.5
774937,Belfry Road - Droitwich,2023-03-09T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-03-09T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-03-09T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
774937,Belfry Road - Droitwich,2023-03-09T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
774937,Belfry Road - Droitwich,2023-03-09T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
774937,Belfry Road - Droitwich,2023-03-09T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
774937,Belfry Road - Droitwich,2023-03-09T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
774937,Belfry Road - Droitwich,2023-03-09T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-03-09T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
774937,Belfry Road - Droitwich,2023-03-09T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-03-09T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
774937,Belfry Road - Droitwich,2023-03-09T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-03-09T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-03-09T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-03-09T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
774937,Belfry Road - Droitwich,2023-03-09T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
774937,Belfry Road - Droitwich,2023-03-09T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
774937,Belfry Road - Droitwich,2023-03-09T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-03-09T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-03-09T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-03-09T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-03-09T06:00:00.000+00:00,transformer,,Temperature,C,10.5
774937,Belfry Road - Droitwich,2023-03-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
774937,Belfry Road - Droitwich,2023-03-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
774937,Belfry Road - Droitwich,2023-03-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
774937,Belfry Road - Droitwich,2023-03-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
774937,Belfry Road - Droitwich,2023-03-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
774937,Belfry Road - Droitwich,2023-03-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
774937,Belfry Road - Droitwich,2023-03-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.93
774937,Belfry Road - Droitwich,2023-03-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.12
774937,Belfry Road - Droitwich,2023-03-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.04
774937,Belfry Road - Droitwich,2023-03-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-03-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
774937,Belfry Road - Droitwich,2023-03-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
774937,Belfry Road - Droitwich,2023-03-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
774937,Belfry Road - Droitwich,2023-03-09T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-03-09T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-03-09T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-03-09T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.43
774937,Belfry Road - Droitwich,2023-03-09T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.47
774937,Belfry Road - Droitwich,2023-03-09T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.38
774937,Belfry Road - Droitwich,2023-03-09T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-03-09T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-03-09T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-03-09T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-03-09T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-03-09T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-03-09T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-03-09T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
774937,Belfry Road - Droitwich,2023-03-09T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
774937,Belfry Road - Droitwich,2023-03-09T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
774937,Belfry Road - Droitwich,2023-03-09T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-03-09T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
774937,Belfry Road - Droitwich,2023-03-09T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-03-09T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
774937,Belfry Road - Droitwich,2023-03-09T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-03-09T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-03-09T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-03-09T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
774937,Belfry Road - Droitwich,2023-03-09T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
774937,Belfry Road - Droitwich,2023-03-09T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
774937,Belfry Road - Droitwich,2023-03-09T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-03-09T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-03-09T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-03-09T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-03-09T05:50:00.000+00:00,transformer,,Temperature,C,10.7
774937,Belfry Road - Droitwich,2023-03-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-03-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
774937,Belfry Road - Droitwich,2023-03-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-03-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
774937,Belfry Road - Droitwich,2023-03-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
774937,Belfry Road - Droitwich,2023-03-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
774937,Belfry Road - Droitwich,2023-03-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
774937,Belfry Road - Droitwich,2023-03-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
774937,Belfry Road - Droitwich,2023-03-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.9
774937,Belfry Road - Droitwich,2023-03-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.64
774937,Belfry Road - Droitwich,2023-03-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.67
774937,Belfry Road - Droitwich,2023-03-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-03-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
774937,Belfry Road - Droitwich,2023-03-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
774937,Belfry Road - Droitwich,2023-03-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
774937,Belfry Road - Droitwich,2023-03-09T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-09T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-03-09T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-09T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.37
774937,Belfry Road - Droitwich,2023-03-09T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.53
774937,Belfry Road - Droitwich,2023-03-09T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.69
774937,Belfry Road - Droitwich,2023-03-09T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-03-09T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-03-09T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-03-09T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-03-09T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-03-09T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
774937,Belfry Road - Droitwich,2023-03-09T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-03-09T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
774937,Belfry Road - Droitwich,2023-03-09T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
774937,Belfry Road - Droitwich,2023-03-09T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
774937,Belfry Road - Droitwich,2023-03-09T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-03-09T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-03-09T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-03-09T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
774937,Belfry Road - Droitwich,2023-03-09T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-03-09T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
774937,Belfry Road - Droitwich,2023-03-09T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
774937,Belfry Road - Droitwich,2023-03-09T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
774937,Belfry Road - Droitwich,2023-03-09T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
774937,Belfry Road - Droitwich,2023-03-09T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
774937,Belfry Road - Droitwich,2023-03-09T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-03-09T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-03-09T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-03-09T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-03-09T05:40:00.000+00:00,transformer,,Temperature,C,10.7
774937,Belfry Road - Droitwich,2023-03-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-03-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
774937,Belfry Road - Droitwich,2023-03-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-03-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
774937,Belfry Road - Droitwich,2023-03-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
774937,Belfry Road - Droitwich,2023-03-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
774937,Belfry Road - Droitwich,2023-03-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
774937,Belfry Road - Droitwich,2023-03-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
774937,Belfry Road - Droitwich,2023-03-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.09
774937,Belfry Road - Droitwich,2023-03-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.39
774937,Belfry Road - Droitwich,2023-03-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.3
774937,Belfry Road - Droitwich,2023-03-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-03-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
774937,Belfry Road - Droitwich,2023-03-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
774937,Belfry Road - Droitwich,2023-03-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
774937,Belfry Road - Droitwich,2023-03-09T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-03-09T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-03-09T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-09T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.95
774937,Belfry Road - Droitwich,2023-03-09T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.75
774937,Belfry Road - Droitwich,2023-03-09T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.12
774937,Belfry Road - Droitwich,2023-03-09T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-03-09T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-03-09T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-03-09T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-03-09T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-03-09T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
774937,Belfry Road - Droitwich,2023-03-09T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-03-09T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
774937,Belfry Road - Droitwich,2023-03-09T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
774937,Belfry Road - Droitwich,2023-03-09T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
774937,Belfry Road - Droitwich,2023-03-09T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-03-09T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-03-09T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-03-09T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-03-09T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-03-09T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-03-09T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-03-09T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
774937,Belfry Road - Droitwich,2023-03-09T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
774937,Belfry Road - Droitwich,2023-03-09T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
774937,Belfry Road - Droitwich,2023-03-09T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-03-09T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-03-09T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-03-09T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-03-09T05:30:00.000+00:00,transformer,,Temperature,C,10.7
774937,Belfry Road - Droitwich,2023-03-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
774937,Belfry Road - Droitwich,2023-03-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
774937,Belfry Road - Droitwich,2023-03-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
774937,Belfry Road - Droitwich,2023-03-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
774937,Belfry Road - Droitwich,2023-03-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-03-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
774937,Belfry Road - Droitwich,2023-03-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
774937,Belfry Road - Droitwich,2023-03-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
774937,Belfry Road - Droitwich,2023-03-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
774937,Belfry Road - Droitwich,2023-03-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.27
774937,Belfry Road - Droitwich,2023-03-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.38
774937,Belfry Road - Droitwich,2023-03-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.91
774937,Belfry Road - Droitwich,2023-03-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-03-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
774937,Belfry Road - Droitwich,2023-03-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
774937,Belfry Road - Droitwich,2023-03-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
774937,Belfry Road - Droitwich,2023-03-09T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-03-09T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-03-09T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-03-09T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.94
774937,Belfry Road - Droitwich,2023-03-09T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.53
774937,Belfry Road - Droitwich,2023-03-09T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.53
774937,Belfry Road - Droitwich,2023-03-09T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-03-09T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-03-09T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
774937,Belfry Road - Droitwich,2023-03-09T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-03-09T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.3
774937,Belfry Road - Droitwich,2023-03-09T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
774937,Belfry Road - Droitwich,2023-03-09T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-03-09T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
774937,Belfry Road - Droitwich,2023-03-09T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
774937,Belfry Road - Droitwich,2023-03-09T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
774937,Belfry Road - Droitwich,2023-03-09T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-03-09T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-03-09T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-03-09T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-03-09T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-03-09T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-03-09T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-03-09T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
774937,Belfry Road - Droitwich,2023-03-09T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
774937,Belfry Road - Droitwich,2023-03-09T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
774937,Belfry Road - Droitwich,2023-03-09T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-03-09T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-03-09T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-03-09T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-03-09T05:20:00.000+00:00,transformer,,Temperature,C,10.8
774937,Belfry Road - Droitwich,2023-03-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
774937,Belfry Road - Droitwich,2023-03-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
774937,Belfry Road - Droitwich,2023-03-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
774937,Belfry Road - Droitwich,2023-03-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
774937,Belfry Road - Droitwich,2023-03-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-03-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
774937,Belfry Road - Droitwich,2023-03-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
774937,Belfry Road - Droitwich,2023-03-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
774937,Belfry Road - Droitwich,2023-03-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
774937,Belfry Road - Droitwich,2023-03-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.72
774937,Belfry Road - Droitwich,2023-03-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.97
774937,Belfry Road - Droitwich,2023-03-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.76
774937,Belfry Road - Droitwich,2023-03-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-03-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
774937,Belfry Road - Droitwich,2023-03-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
774937,Belfry Road - Droitwich,2023-03-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
774937,Belfry Road - Droitwich,2023-03-09T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-03-09T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-03-09T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-03-09T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.08
774937,Belfry Road - Droitwich,2023-03-09T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.52
774937,Belfry Road - Droitwich,2023-03-09T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.72
774937,Belfry Road - Droitwich,2023-03-09T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-03-09T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-03-09T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-03-09T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-03-09T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-03-09T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
774937,Belfry Road - Droitwich,2023-03-09T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-03-09T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
774937,Belfry Road - Droitwich,2023-03-09T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
774937,Belfry Road - Droitwich,2023-03-09T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
774937,Belfry Road - Droitwich,2023-03-09T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-03-09T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-03-09T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-03-09T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
774937,Belfry Road - Droitwich,2023-03-09T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-03-09T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-03-09T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-03-09T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
774937,Belfry Road - Droitwich,2023-03-09T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
774937,Belfry Road - Droitwich,2023-03-09T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
774937,Belfry Road - Droitwich,2023-03-09T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-03-09T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-03-09T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-03-09T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-03-09T05:10:00.000+00:00,transformer,,Temperature,C,10.9
774937,Belfry Road - Droitwich,2023-03-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-03-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
774937,Belfry Road - Droitwich,2023-03-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
774937,Belfry Road - Droitwich,2023-03-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
774937,Belfry Road - Droitwich,2023-03-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-03-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
774937,Belfry Road - Droitwich,2023-03-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
774937,Belfry Road - Droitwich,2023-03-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-03-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
774937,Belfry Road - Droitwich,2023-03-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.21
774937,Belfry Road - Droitwich,2023-03-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.51
774937,Belfry Road - Droitwich,2023-03-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.78
774937,Belfry Road - Droitwich,2023-03-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-03-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
774937,Belfry Road - Droitwich,2023-03-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
774937,Belfry Road - Droitwich,2023-03-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
774937,Belfry Road - Droitwich,2023-03-09T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-03-09T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-03-09T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-03-09T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.12
774937,Belfry Road - Droitwich,2023-03-09T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.65
774937,Belfry Road - Droitwich,2023-03-09T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.12
774937,Belfry Road - Droitwich,2023-03-09T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-03-09T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-03-09T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-03-09T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-03-09T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.2
774937,Belfry Road - Droitwich,2023-03-09T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
774937,Belfry Road - Droitwich,2023-03-09T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-03-09T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
774937,Belfry Road - Droitwich,2023-03-09T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
774937,Belfry Road - Droitwich,2023-03-09T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
774937,Belfry Road - Droitwich,2023-03-09T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-03-09T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
774937,Belfry Road - Droitwich,2023-03-09T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-03-09T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
774937,Belfry Road - Droitwich,2023-03-09T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-03-09T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-03-09T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-03-09T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
774937,Belfry Road - Droitwich,2023-03-09T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
774937,Belfry Road - Droitwich,2023-03-09T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
774937,Belfry Road - Droitwich,2023-03-09T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-03-09T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-03-09T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-03-09T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-03-09T05:00:00.000+00:00,transformer,,Temperature,C,10.8
774937,Belfry Road - Droitwich,2023-03-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-03-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
774937,Belfry Road - Droitwich,2023-03-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
774937,Belfry Road - Droitwich,2023-03-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
774937,Belfry Road - Droitwich,2023-03-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
774937,Belfry Road - Droitwich,2023-03-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
774937,Belfry Road - Droitwich,2023-03-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-03-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
774937,Belfry Road - Droitwich,2023-03-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.33
774937,Belfry Road - Droitwich,2023-03-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.16
774937,Belfry Road - Droitwich,2023-03-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.65
774937,Belfry Road - Droitwich,2023-03-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-03-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
774937,Belfry Road - Droitwich,2023-03-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
774937,Belfry Road - Droitwich,2023-03-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
774937,Belfry Road - Droitwich,2023-03-09T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-03-09T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-03-09T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-09T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.66
774937,Belfry Road - Droitwich,2023-03-09T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.27
774937,Belfry Road - Droitwich,2023-03-09T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.1
774937,Belfry Road - Droitwich,2023-03-09T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-03-09T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-03-09T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-03-09T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-03-09T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.2
774937,Belfry Road - Droitwich,2023-03-09T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
774937,Belfry Road - Droitwich,2023-03-09T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-03-09T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
774937,Belfry Road - Droitwich,2023-03-09T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
774937,Belfry Road - Droitwich,2023-03-09T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
774937,Belfry Road - Droitwich,2023-03-09T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-03-09T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-03-09T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-03-09T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-03-09T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-03-09T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-09T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-03-09T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
774937,Belfry Road - Droitwich,2023-03-09T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
774937,Belfry Road - Droitwich,2023-03-09T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
774937,Belfry Road - Droitwich,2023-03-09T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-03-09T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-03-09T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-03-09T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-03-09T04:50:00.000+00:00,transformer,,Temperature,C,10.9
774937,Belfry Road - Droitwich,2023-03-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
774937,Belfry Road - Droitwich,2023-03-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-03-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
774937,Belfry Road - Droitwich,2023-03-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
774937,Belfry Road - Droitwich,2023-03-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
774937,Belfry Road - Droitwich,2023-03-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
774937,Belfry Road - Droitwich,2023-03-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
774937,Belfry Road - Droitwich,2023-03-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.87
774937,Belfry Road - Droitwich,2023-03-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.54
774937,Belfry Road - Droitwich,2023-03-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.47
774937,Belfry Road - Droitwich,2023-03-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-03-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
774937,Belfry Road - Droitwich,2023-03-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
774937,Belfry Road - Droitwich,2023-03-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
774937,Belfry Road - Droitwich,2023-03-09T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-03-09T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
774937,Belfry Road - Droitwich,2023-03-09T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-03-09T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.58
774937,Belfry Road - Droitwich,2023-03-09T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.98
774937,Belfry Road - Droitwich,2023-03-09T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.77
774937,Belfry Road - Droitwich,2023-03-09T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-03-09T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-03-09T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-03-09T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-03-09T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-03-09T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
774937,Belfry Road - Droitwich,2023-03-09T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-03-09T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
774937,Belfry Road - Droitwich,2023-03-09T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
774937,Belfry Road - Droitwich,2023-03-09T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
774937,Belfry Road - Droitwich,2023-03-09T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-03-09T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-03-09T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-03-09T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-03-09T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-03-09T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-03-09T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-03-09T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
774937,Belfry Road - Droitwich,2023-03-09T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
774937,Belfry Road - Droitwich,2023-03-09T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
774937,Belfry Road - Droitwich,2023-03-09T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-03-09T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-03-09T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-03-09T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-03-09T04:40:00.000+00:00,transformer,,Temperature,C,10.8
774937,Belfry Road - Droitwich,2023-03-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-03-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
774937,Belfry Road - Droitwich,2023-03-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
774937,Belfry Road - Droitwich,2023-03-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
774937,Belfry Road - Droitwich,2023-03-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
774937,Belfry Road - Droitwich,2023-03-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
774937,Belfry Road - Droitwich,2023-03-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
774937,Belfry Road - Droitwich,2023-03-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
774937,Belfry Road - Droitwich,2023-03-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.85
774937,Belfry Road - Droitwich,2023-03-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.18
774937,Belfry Road - Droitwich,2023-03-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.55
774937,Belfry Road - Droitwich,2023-03-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-03-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
774937,Belfry Road - Droitwich,2023-03-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
774937,Belfry Road - Droitwich,2023-03-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
774937,Belfry Road - Droitwich,2023-03-09T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-03-09T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-03-09T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-09T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
774937,Belfry Road - Droitwich,2023-03-09T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.26
774937,Belfry Road - Droitwich,2023-03-09T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.78
774937,Belfry Road - Droitwich,2023-03-09T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-03-09T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-03-09T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-03-09T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-03-09T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-03-09T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-03-09T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
774937,Belfry Road - Droitwich,2023-03-09T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
774937,Belfry Road - Droitwich,2023-03-09T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
