Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
774937,Belfry Road - Droitwich,2023-03-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.93
774937,Belfry Road - Droitwich,2023-03-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.13
774937,Belfry Road - Droitwich,2023-03-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.63
774937,Belfry Road - Droitwich,2023-03-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-03-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
774937,Belfry Road - Droitwich,2023-03-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
774937,Belfry Road - Droitwich,2023-03-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
774937,Belfry Road - Droitwich,2023-03-09T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-09T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-03-09T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-03-09T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.96
774937,Belfry Road - Droitwich,2023-03-09T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.46
774937,Belfry Road - Droitwich,2023-03-09T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.8
774937,Belfry Road - Droitwich,2023-03-09T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-03-09T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-03-09T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-03-09T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-03-09T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-03-09T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-03-09T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-03-09T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.07
774937,Belfry Road - Droitwich,2023-03-09T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
774937,Belfry Road - Droitwich,2023-03-09T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.16
774937,Belfry Road - Droitwich,2023-03-09T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-03-09T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-03-09T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-03-09T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
774937,Belfry Road - Droitwich,2023-03-09T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-03-09T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-03-09T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-03-09T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
774937,Belfry Road - Droitwich,2023-03-09T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
774937,Belfry Road - Droitwich,2023-03-09T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
774937,Belfry Road - Droitwich,2023-03-09T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-03-09T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-03-09T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-03-09T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-03-09T02:30:00.000+00:00,transformer,,Temperature,C,11.7
774937,Belfry Road - Droitwich,2023-03-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-03-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
774937,Belfry Road - Droitwich,2023-03-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
774937,Belfry Road - Droitwich,2023-03-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
774937,Belfry Road - Droitwich,2023-03-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
774937,Belfry Road - Droitwich,2023-03-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
774937,Belfry Road - Droitwich,2023-03-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
774937,Belfry Road - Droitwich,2023-03-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
774937,Belfry Road - Droitwich,2023-03-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.84
774937,Belfry Road - Droitwich,2023-03-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.65
774937,Belfry Road - Droitwich,2023-03-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,32.45
774937,Belfry Road - Droitwich,2023-03-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
774937,Belfry Road - Droitwich,2023-03-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
774937,Belfry Road - Droitwich,2023-03-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
774937,Belfry Road - Droitwich,2023-03-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
774937,Belfry Road - Droitwich,2023-03-09T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-03-09T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-03-09T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-03-09T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.07
774937,Belfry Road - Droitwich,2023-03-09T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.23
774937,Belfry Road - Droitwich,2023-03-09T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.94
774937,Belfry Road - Droitwich,2023-03-09T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-03-09T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-03-09T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-03-09T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-03-09T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-03-09T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-03-09T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-03-09T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.2
774937,Belfry Road - Droitwich,2023-03-09T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
774937,Belfry Road - Droitwich,2023-03-09T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.05
774937,Belfry Road - Droitwich,2023-03-09T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-03-09T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
774937,Belfry Road - Droitwich,2023-03-09T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-03-09T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
774937,Belfry Road - Droitwich,2023-03-09T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-03-09T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-03-09T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-03-09T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
774937,Belfry Road - Droitwich,2023-03-09T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
774937,Belfry Road - Droitwich,2023-03-09T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
774937,Belfry Road - Droitwich,2023-03-09T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-03-09T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-03-09T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-03-09T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-03-09T02:20:00.000+00:00,transformer,,Temperature,C,11.6
774937,Belfry Road - Droitwich,2023-03-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
774937,Belfry Road - Droitwich,2023-03-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-03-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
774937,Belfry Road - Droitwich,2023-03-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
774937,Belfry Road - Droitwich,2023-03-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
774937,Belfry Road - Droitwich,2023-03-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
774937,Belfry Road - Droitwich,2023-03-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
774937,Belfry Road - Droitwich,2023-03-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.05
774937,Belfry Road - Droitwich,2023-03-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.41
774937,Belfry Road - Droitwich,2023-03-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.01
774937,Belfry Road - Droitwich,2023-03-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
774937,Belfry Road - Droitwich,2023-03-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
774937,Belfry Road - Droitwich,2023-03-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
774937,Belfry Road - Droitwich,2023-03-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
774937,Belfry Road - Droitwich,2023-03-09T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-09T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-03-09T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-03-09T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
774937,Belfry Road - Droitwich,2023-03-09T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.7
774937,Belfry Road - Droitwich,2023-03-09T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.74
774937,Belfry Road - Droitwich,2023-03-09T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-03-09T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-03-09T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-03-09T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-03-09T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.05
774937,Belfry Road - Droitwich,2023-03-09T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
774937,Belfry Road - Droitwich,2023-03-09T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-03-09T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.14
774937,Belfry Road - Droitwich,2023-03-09T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
774937,Belfry Road - Droitwich,2023-03-09T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.08
774937,Belfry Road - Droitwich,2023-03-09T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-03-09T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
774937,Belfry Road - Droitwich,2023-03-09T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-03-09T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
774937,Belfry Road - Droitwich,2023-03-09T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-03-09T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-03-09T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-03-09T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
774937,Belfry Road - Droitwich,2023-03-09T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
774937,Belfry Road - Droitwich,2023-03-09T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
774937,Belfry Road - Droitwich,2023-03-09T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-03-09T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-03-09T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-03-09T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-03-09T02:10:00.000+00:00,transformer,,Temperature,C,11.6
774937,Belfry Road - Droitwich,2023-03-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
774937,Belfry Road - Droitwich,2023-03-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-03-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
774937,Belfry Road - Droitwich,2023-03-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
774937,Belfry Road - Droitwich,2023-03-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
774937,Belfry Road - Droitwich,2023-03-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
774937,Belfry Road - Droitwich,2023-03-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
774937,Belfry Road - Droitwich,2023-03-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.89
774937,Belfry Road - Droitwich,2023-03-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.78
774937,Belfry Road - Droitwich,2023-03-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,28.79
774937,Belfry Road - Droitwich,2023-03-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
774937,Belfry Road - Droitwich,2023-03-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
774937,Belfry Road - Droitwich,2023-03-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
774937,Belfry Road - Droitwich,2023-03-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
774937,Belfry Road - Droitwich,2023-03-09T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-03-09T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-03-09T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-03-09T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
774937,Belfry Road - Droitwich,2023-03-09T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.24
774937,Belfry Road - Droitwich,2023-03-09T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.78
774937,Belfry Road - Droitwich,2023-03-09T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-03-09T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-03-09T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-03-09T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-03-09T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.15
774937,Belfry Road - Droitwich,2023-03-09T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-03-09T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-03-09T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.34
774937,Belfry Road - Droitwich,2023-03-09T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
774937,Belfry Road - Droitwich,2023-03-09T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.23
774937,Belfry Road - Droitwich,2023-03-09T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-03-09T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
774937,Belfry Road - Droitwich,2023-03-09T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-03-09T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
774937,Belfry Road - Droitwich,2023-03-09T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-03-09T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-03-09T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-03-09T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
774937,Belfry Road - Droitwich,2023-03-09T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
774937,Belfry Road - Droitwich,2023-03-09T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
774937,Belfry Road - Droitwich,2023-03-09T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-03-09T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-03-09T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-03-09T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-03-09T02:00:00.000+00:00,transformer,,Temperature,C,11.5
774937,Belfry Road - Droitwich,2023-03-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
774937,Belfry Road - Droitwich,2023-03-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
774937,Belfry Road - Droitwich,2023-03-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
774937,Belfry Road - Droitwich,2023-03-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
774937,Belfry Road - Droitwich,2023-03-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
774937,Belfry Road - Droitwich,2023-03-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
774937,Belfry Road - Droitwich,2023-03-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
774937,Belfry Road - Droitwich,2023-03-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.91
774937,Belfry Road - Droitwich,2023-03-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.65
774937,Belfry Road - Droitwich,2023-03-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.43
774937,Belfry Road - Droitwich,2023-03-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-03-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
774937,Belfry Road - Droitwich,2023-03-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
774937,Belfry Road - Droitwich,2023-03-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
774937,Belfry Road - Droitwich,2023-03-09T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-03-09T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-03-09T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-09T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.08
774937,Belfry Road - Droitwich,2023-03-09T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.29
774937,Belfry Road - Droitwich,2023-03-09T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.49
774937,Belfry Road - Droitwich,2023-03-09T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-03-09T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-03-09T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-03-09T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-03-09T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.5
774937,Belfry Road - Droitwich,2023-03-09T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-03-09T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
774937,Belfry Road - Droitwich,2023-03-09T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.04
774937,Belfry Road - Droitwich,2023-03-09T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
774937,Belfry Road - Droitwich,2023-03-09T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.78
774937,Belfry Road - Droitwich,2023-03-09T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-03-09T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
774937,Belfry Road - Droitwich,2023-03-09T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-03-09T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
774937,Belfry Road - Droitwich,2023-03-09T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-03-09T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-03-09T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-03-09T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
774937,Belfry Road - Droitwich,2023-03-09T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
774937,Belfry Road - Droitwich,2023-03-09T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
774937,Belfry Road - Droitwich,2023-03-09T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-03-09T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-03-09T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-03-09T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-03-09T01:50:00.000+00:00,transformer,,Temperature,C,11.5
774937,Belfry Road - Droitwich,2023-03-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-03-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
774937,Belfry Road - Droitwich,2023-03-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
774937,Belfry Road - Droitwich,2023-03-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
774937,Belfry Road - Droitwich,2023-03-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
774937,Belfry Road - Droitwich,2023-03-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
774937,Belfry Road - Droitwich,2023-03-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
774937,Belfry Road - Droitwich,2023-03-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
774937,Belfry Road - Droitwich,2023-03-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.61
774937,Belfry Road - Droitwich,2023-03-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.42
774937,Belfry Road - Droitwich,2023-03-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.27
774937,Belfry Road - Droitwich,2023-03-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-03-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
774937,Belfry Road - Droitwich,2023-03-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
774937,Belfry Road - Droitwich,2023-03-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
774937,Belfry Road - Droitwich,2023-03-09T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-03-09T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-03-09T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-03-09T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.19
774937,Belfry Road - Droitwich,2023-03-09T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.94
774937,Belfry Road - Droitwich,2023-03-09T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.94
774937,Belfry Road - Droitwich,2023-03-09T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-03-09T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-03-09T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-03-09T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-03-09T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.43
774937,Belfry Road - Droitwich,2023-03-09T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-03-09T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-03-09T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.93
774937,Belfry Road - Droitwich,2023-03-09T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
774937,Belfry Road - Droitwich,2023-03-09T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.61
774937,Belfry Road - Droitwich,2023-03-09T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-03-09T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
774937,Belfry Road - Droitwich,2023-03-09T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-03-09T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.3
774937,Belfry Road - Droitwich,2023-03-09T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-03-09T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-03-09T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-03-09T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
774937,Belfry Road - Droitwich,2023-03-09T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
774937,Belfry Road - Droitwich,2023-03-09T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
774937,Belfry Road - Droitwich,2023-03-09T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-03-09T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-03-09T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-03-09T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-03-09T01:40:00.000+00:00,transformer,,Temperature,C,11.6
774937,Belfry Road - Droitwich,2023-03-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-03-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
774937,Belfry Road - Droitwich,2023-03-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
774937,Belfry Road - Droitwich,2023-03-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
774937,Belfry Road - Droitwich,2023-03-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
774937,Belfry Road - Droitwich,2023-03-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
774937,Belfry Road - Droitwich,2023-03-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
774937,Belfry Road - Droitwich,2023-03-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
774937,Belfry Road - Droitwich,2023-03-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.56
774937,Belfry Road - Droitwich,2023-03-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.7
774937,Belfry Road - Droitwich,2023-03-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.73
774937,Belfry Road - Droitwich,2023-03-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
774937,Belfry Road - Droitwich,2023-03-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
774937,Belfry Road - Droitwich,2023-03-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
774937,Belfry Road - Droitwich,2023-03-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
774937,Belfry Road - Droitwich,2023-03-09T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-03-09T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-03-09T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-03-09T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.81
774937,Belfry Road - Droitwich,2023-03-09T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.44
774937,Belfry Road - Droitwich,2023-03-09T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.92
774937,Belfry Road - Droitwich,2023-03-09T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-03-09T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-03-09T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-03-09T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-03-09T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.22
774937,Belfry Road - Droitwich,2023-03-09T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-03-09T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-03-09T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.78
774937,Belfry Road - Droitwich,2023-03-09T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
774937,Belfry Road - Droitwich,2023-03-09T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.84
774937,Belfry Road - Droitwich,2023-03-09T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-03-09T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
774937,Belfry Road - Droitwich,2023-03-09T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-03-09T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
774937,Belfry Road - Droitwich,2023-03-09T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-03-09T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-03-09T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-03-09T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
774937,Belfry Road - Droitwich,2023-03-09T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
774937,Belfry Road - Droitwich,2023-03-09T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
774937,Belfry Road - Droitwich,2023-03-09T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-03-09T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-03-09T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-03-09T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-03-09T01:30:00.000+00:00,transformer,,Temperature,C,11.8
774937,Belfry Road - Droitwich,2023-03-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
774937,Belfry Road - Droitwich,2023-03-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-03-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
774937,Belfry Road - Droitwich,2023-03-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
774937,Belfry Road - Droitwich,2023-03-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
774937,Belfry Road - Droitwich,2023-03-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
774937,Belfry Road - Droitwich,2023-03-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
774937,Belfry Road - Droitwich,2023-03-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.14
774937,Belfry Road - Droitwich,2023-03-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.2
774937,Belfry Road - Droitwich,2023-03-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,31.9
774937,Belfry Road - Droitwich,2023-03-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-03-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
774937,Belfry Road - Droitwich,2023-03-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
774937,Belfry Road - Droitwich,2023-03-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
774937,Belfry Road - Droitwich,2023-03-09T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-03-09T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-03-09T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-03-09T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.88
774937,Belfry Road - Droitwich,2023-03-09T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.41
774937,Belfry Road - Droitwich,2023-03-09T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.11
774937,Belfry Road - Droitwich,2023-03-09T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-03-09T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-03-09T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-03-09T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-03-09T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.11
774937,Belfry Road - Droitwich,2023-03-09T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-03-09T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-03-09T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.84
774937,Belfry Road - Droitwich,2023-03-09T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
774937,Belfry Road - Droitwich,2023-03-09T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.03
774937,Belfry Road - Droitwich,2023-03-09T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-03-09T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
774937,Belfry Road - Droitwich,2023-03-09T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-03-09T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.9
774937,Belfry Road - Droitwich,2023-03-09T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-03-09T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-03-09T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-03-09T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
774937,Belfry Road - Droitwich,2023-03-09T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
774937,Belfry Road - Droitwich,2023-03-09T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
774937,Belfry Road - Droitwich,2023-03-09T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-03-09T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-03-09T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-03-09T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-03-09T01:20:00.000+00:00,transformer,,Temperature,C,11.7
774937,Belfry Road - Droitwich,2023-03-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
774937,Belfry Road - Droitwich,2023-03-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-03-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
774937,Belfry Road - Droitwich,2023-03-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
774937,Belfry Road - Droitwich,2023-03-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
774937,Belfry Road - Droitwich,2023-03-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
774937,Belfry Road - Droitwich,2023-03-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
774937,Belfry Road - Droitwich,2023-03-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.16
774937,Belfry Road - Droitwich,2023-03-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.2
774937,Belfry Road - Droitwich,2023-03-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,32.85
774937,Belfry Road - Droitwich,2023-03-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-03-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
774937,Belfry Road - Droitwich,2023-03-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
774937,Belfry Road - Droitwich,2023-03-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
774937,Belfry Road - Droitwich,2023-03-09T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-03-09T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-03-09T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-03-09T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.96
774937,Belfry Road - Droitwich,2023-03-09T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.52
774937,Belfry Road - Droitwich,2023-03-09T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.29
774937,Belfry Road - Droitwich,2023-03-09T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-03-09T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-03-09T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-03-09T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-03-09T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.22
774937,Belfry Road - Droitwich,2023-03-09T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-03-09T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-03-09T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.94
774937,Belfry Road - Droitwich,2023-03-09T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
774937,Belfry Road - Droitwich,2023-03-09T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.24
774937,Belfry Road - Droitwich,2023-03-09T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-03-09T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
774937,Belfry Road - Droitwich,2023-03-09T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-03-09T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.9
774937,Belfry Road - Droitwich,2023-03-09T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-03-09T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-03-09T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-03-09T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
774937,Belfry Road - Droitwich,2023-03-09T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
774937,Belfry Road - Droitwich,2023-03-09T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
774937,Belfry Road - Droitwich,2023-03-09T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-03-09T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-03-09T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-03-09T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-03-09T01:10:00.000+00:00,transformer,,Temperature,C,11.6
774937,Belfry Road - Droitwich,2023-03-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
774937,Belfry Road - Droitwich,2023-03-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-03-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
774937,Belfry Road - Droitwich,2023-03-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
774937,Belfry Road - Droitwich,2023-03-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
774937,Belfry Road - Droitwich,2023-03-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
774937,Belfry Road - Droitwich,2023-03-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
774937,Belfry Road - Droitwich,2023-03-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.32
774937,Belfry Road - Droitwich,2023-03-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.12
774937,Belfry Road - Droitwich,2023-03-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.01
774937,Belfry Road - Droitwich,2023-03-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-03-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
774937,Belfry Road - Droitwich,2023-03-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
774937,Belfry Road - Droitwich,2023-03-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
774937,Belfry Road - Droitwich,2023-03-09T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-03-09T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.16
774937,Belfry Road - Droitwich,2023-03-09T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-03-09T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.06
774937,Belfry Road - Droitwich,2023-03-09T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.99
774937,Belfry Road - Droitwich,2023-03-09T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.2
774937,Belfry Road - Droitwich,2023-03-09T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-03-09T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-03-09T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-03-09T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-03-09T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.05
774937,Belfry Road - Droitwich,2023-03-09T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-03-09T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-03-09T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.16
774937,Belfry Road - Droitwich,2023-03-09T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
774937,Belfry Road - Droitwich,2023-03-09T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.45
774937,Belfry Road - Droitwich,2023-03-09T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-03-09T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
774937,Belfry Road - Droitwich,2023-03-09T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-03-09T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.7
774937,Belfry Road - Droitwich,2023-03-09T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
774937,Belfry Road - Droitwich,2023-03-09T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-03-09T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-03-09T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
774937,Belfry Road - Droitwich,2023-03-09T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
774937,Belfry Road - Droitwich,2023-03-09T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
774937,Belfry Road - Droitwich,2023-03-09T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-03-09T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-03-09T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-03-09T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-03-09T01:00:00.000+00:00,transformer,,Temperature,C,11.7
774937,Belfry Road - Droitwich,2023-03-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
774937,Belfry Road - Droitwich,2023-03-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-03-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
774937,Belfry Road - Droitwich,2023-03-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
774937,Belfry Road - Droitwich,2023-03-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
774937,Belfry Road - Droitwich,2023-03-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
774937,Belfry Road - Droitwich,2023-03-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
774937,Belfry Road - Droitwich,2023-03-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.14
774937,Belfry Road - Droitwich,2023-03-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.18
774937,Belfry Road - Droitwich,2023-03-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.77
774937,Belfry Road - Droitwich,2023-03-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-03-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
774937,Belfry Road - Droitwich,2023-03-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
774937,Belfry Road - Droitwich,2023-03-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
774937,Belfry Road - Droitwich,2023-03-09T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-03-09T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.1
774937,Belfry Road - Droitwich,2023-03-09T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-09T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.66
774937,Belfry Road - Droitwich,2023-03-09T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.38
774937,Belfry Road - Droitwich,2023-03-09T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.4
774937,Belfry Road - Droitwich,2023-03-09T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-03-09T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-03-09T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-03-09T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-03-09T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.96
774937,Belfry Road - Droitwich,2023-03-09T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-03-09T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-03-09T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.92
774937,Belfry Road - Droitwich,2023-03-09T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
774937,Belfry Road - Droitwich,2023-03-09T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.16
