Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-10T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.37
774937,Belfry Road - Droitwich,2023-03-10T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-03-10T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.5
774937,Belfry Road - Droitwich,2023-03-10T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
774937,Belfry Road - Droitwich,2023-03-10T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.2
774937,Belfry Road - Droitwich,2023-03-10T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-03-10T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-03-10T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-03-10T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
774937,Belfry Road - Droitwich,2023-03-10T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
774937,Belfry Road - Droitwich,2023-03-10T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
774937,Belfry Road - Droitwich,2023-03-10T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-03-10T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-03-10T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-03-10T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-03-10T21:20:00.000+00:00,transformer,,Temperature,C,15.8
774937,Belfry Road - Droitwich,2023-03-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
774937,Belfry Road - Droitwich,2023-03-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
774937,Belfry Road - Droitwich,2023-03-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-03-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
774937,Belfry Road - Droitwich,2023-03-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
774937,Belfry Road - Droitwich,2023-03-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
774937,Belfry Road - Droitwich,2023-03-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
774937,Belfry Road - Droitwich,2023-03-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.5
774937,Belfry Road - Droitwich,2023-03-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,52.1
774937,Belfry Road - Droitwich,2023-03-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,46.13
774937,Belfry Road - Droitwich,2023-03-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
774937,Belfry Road - Droitwich,2023-03-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
774937,Belfry Road - Droitwich,2023-03-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
774937,Belfry Road - Droitwich,2023-03-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
774937,Belfry Road - Droitwich,2023-03-10T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-03-10T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-03-10T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-03-10T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.39
774937,Belfry Road - Droitwich,2023-03-10T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.66
774937,Belfry Road - Droitwich,2023-03-10T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.24
774937,Belfry Road - Droitwich,2023-03-10T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,57.0
774937,Belfry Road - Droitwich,2023-03-10T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
774937,Belfry Road - Droitwich,2023-03-10T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,133.3
774937,Belfry Road - Droitwich,2023-03-10T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.9
774937,Belfry Road - Droitwich,2023-03-10T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-03-10T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-03-10T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.32
774937,Belfry Road - Droitwich,2023-03-10T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.4
774937,Belfry Road - Droitwich,2023-03-10T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.19
774937,Belfry Road - Droitwich,2023-03-10T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.26
774937,Belfry Road - Droitwich,2023-03-10T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-03-10T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.0
774937,Belfry Road - Droitwich,2023-03-10T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
774937,Belfry Road - Droitwich,2023-03-10T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.6
774937,Belfry Road - Droitwich,2023-03-10T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-03-10T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-03-10T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-03-10T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
774937,Belfry Road - Droitwich,2023-03-10T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
774937,Belfry Road - Droitwich,2023-03-10T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
774937,Belfry Road - Droitwich,2023-03-10T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-03-10T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-03-10T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-03-10T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-03-10T21:10:00.000+00:00,transformer,,Temperature,C,16.0
774937,Belfry Road - Droitwich,2023-03-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
774937,Belfry Road - Droitwich,2023-03-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
774937,Belfry Road - Droitwich,2023-03-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-03-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
774937,Belfry Road - Droitwich,2023-03-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
774937,Belfry Road - Droitwich,2023-03-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-03-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
774937,Belfry Road - Droitwich,2023-03-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.69
774937,Belfry Road - Droitwich,2023-03-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,52.81
774937,Belfry Road - Droitwich,2023-03-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.82
774937,Belfry Road - Droitwich,2023-03-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
774937,Belfry Road - Droitwich,2023-03-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
774937,Belfry Road - Droitwich,2023-03-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
774937,Belfry Road - Droitwich,2023-03-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
774937,Belfry Road - Droitwich,2023-03-10T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-03-10T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-03-10T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-10T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.55
774937,Belfry Road - Droitwich,2023-03-10T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.05
774937,Belfry Road - Droitwich,2023-03-10T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.61
774937,Belfry Road - Droitwich,2023-03-10T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,58.1
774937,Belfry Road - Droitwich,2023-03-10T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.8
774937,Belfry Road - Droitwich,2023-03-10T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,139.5
774937,Belfry Road - Droitwich,2023-03-10T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.1
774937,Belfry Road - Droitwich,2023-03-10T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-03-10T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-03-10T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.11
774937,Belfry Road - Droitwich,2023-03-10T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.5
774937,Belfry Road - Droitwich,2023-03-10T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.57
774937,Belfry Road - Droitwich,2023-03-10T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.51
774937,Belfry Road - Droitwich,2023-03-10T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-03-10T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.7
774937,Belfry Road - Droitwich,2023-03-10T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
774937,Belfry Road - Droitwich,2023-03-10T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.6
774937,Belfry Road - Droitwich,2023-03-10T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-03-10T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-10T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-03-10T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
774937,Belfry Road - Droitwich,2023-03-10T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
774937,Belfry Road - Droitwich,2023-03-10T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
774937,Belfry Road - Droitwich,2023-03-10T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-03-10T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-03-10T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-03-10T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-03-10T21:00:00.000+00:00,transformer,,Temperature,C,15.9
774937,Belfry Road - Droitwich,2023-03-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
774937,Belfry Road - Droitwich,2023-03-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
774937,Belfry Road - Droitwich,2023-03-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-03-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
774937,Belfry Road - Droitwich,2023-03-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
774937,Belfry Road - Droitwich,2023-03-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
774937,Belfry Road - Droitwich,2023-03-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
774937,Belfry Road - Droitwich,2023-03-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,51.56
774937,Belfry Road - Droitwich,2023-03-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,58.66
774937,Belfry Road - Droitwich,2023-03-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.58
774937,Belfry Road - Droitwich,2023-03-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
774937,Belfry Road - Droitwich,2023-03-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
774937,Belfry Road - Droitwich,2023-03-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.7
774937,Belfry Road - Droitwich,2023-03-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
774937,Belfry Road - Droitwich,2023-03-10T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-03-10T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-03-10T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-03-10T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.59
774937,Belfry Road - Droitwich,2023-03-10T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.15
774937,Belfry Road - Droitwich,2023-03-10T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.58
774937,Belfry Road - Droitwich,2023-03-10T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,61.6
774937,Belfry Road - Droitwich,2023-03-10T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.6
774937,Belfry Road - Droitwich,2023-03-10T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,132.8
774937,Belfry Road - Droitwich,2023-03-10T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-03-10T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-03-10T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-03-10T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-03-10T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.72
774937,Belfry Road - Droitwich,2023-03-10T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.75
774937,Belfry Road - Droitwich,2023-03-10T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.85
774937,Belfry Road - Droitwich,2023-03-10T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-03-10T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.7
774937,Belfry Road - Droitwich,2023-03-10T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
774937,Belfry Road - Droitwich,2023-03-10T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.5
774937,Belfry Road - Droitwich,2023-03-10T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-03-10T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-10T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-03-10T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.57
774937,Belfry Road - Droitwich,2023-03-10T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
774937,Belfry Road - Droitwich,2023-03-10T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
774937,Belfry Road - Droitwich,2023-03-10T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-03-10T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-03-10T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-03-10T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-03-10T20:50:00.000+00:00,transformer,,Temperature,C,15.9
774937,Belfry Road - Droitwich,2023-03-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
774937,Belfry Road - Droitwich,2023-03-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
774937,Belfry Road - Droitwich,2023-03-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-03-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
774937,Belfry Road - Droitwich,2023-03-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
774937,Belfry Road - Droitwich,2023-03-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
774937,Belfry Road - Droitwich,2023-03-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
774937,Belfry Road - Droitwich,2023-03-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,53.88
774937,Belfry Road - Droitwich,2023-03-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,58.08
774937,Belfry Road - Droitwich,2023-03-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.75
774937,Belfry Road - Droitwich,2023-03-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
774937,Belfry Road - Droitwich,2023-03-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
774937,Belfry Road - Droitwich,2023-03-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.2
774937,Belfry Road - Droitwich,2023-03-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
774937,Belfry Road - Droitwich,2023-03-10T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-03-10T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
774937,Belfry Road - Droitwich,2023-03-10T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-03-10T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.6
774937,Belfry Road - Droitwich,2023-03-10T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.75
774937,Belfry Road - Droitwich,2023-03-10T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.31
774937,Belfry Road - Droitwich,2023-03-10T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,65.5
774937,Belfry Road - Droitwich,2023-03-10T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-03-10T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,143.7
774937,Belfry Road - Droitwich,2023-03-10T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.1
774937,Belfry Road - Droitwich,2023-03-10T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-03-10T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-03-10T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.27
774937,Belfry Road - Droitwich,2023-03-10T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.84
774937,Belfry Road - Droitwich,2023-03-10T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.45
774937,Belfry Road - Droitwich,2023-03-10T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.14
774937,Belfry Road - Droitwich,2023-03-10T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-03-10T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,167.0
774937,Belfry Road - Droitwich,2023-03-10T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
774937,Belfry Road - Droitwich,2023-03-10T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.9
774937,Belfry Road - Droitwich,2023-03-10T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-03-10T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-10T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-03-10T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
774937,Belfry Road - Droitwich,2023-03-10T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
774937,Belfry Road - Droitwich,2023-03-10T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
774937,Belfry Road - Droitwich,2023-03-10T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-03-10T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-03-10T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-03-10T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-03-10T20:40:00.000+00:00,transformer,,Temperature,C,16.0
774937,Belfry Road - Droitwich,2023-03-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
774937,Belfry Road - Droitwich,2023-03-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
774937,Belfry Road - Droitwich,2023-03-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-03-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
774937,Belfry Road - Droitwich,2023-03-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
774937,Belfry Road - Droitwich,2023-03-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
774937,Belfry Road - Droitwich,2023-03-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
774937,Belfry Road - Droitwich,2023-03-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,57.6
774937,Belfry Road - Droitwich,2023-03-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,56.47
774937,Belfry Road - Droitwich,2023-03-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,47.24
774937,Belfry Road - Droitwich,2023-03-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
774937,Belfry Road - Droitwich,2023-03-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
774937,Belfry Road - Droitwich,2023-03-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.3
774937,Belfry Road - Droitwich,2023-03-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
774937,Belfry Road - Droitwich,2023-03-10T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-03-10T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-03-10T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-03-10T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.54
774937,Belfry Road - Droitwich,2023-03-10T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.65
774937,Belfry Road - Droitwich,2023-03-10T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.4
774937,Belfry Road - Droitwich,2023-03-10T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.9
774937,Belfry Road - Droitwich,2023-03-10T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.7
774937,Belfry Road - Droitwich,2023-03-10T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,126.5
774937,Belfry Road - Droitwich,2023-03-10T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.1
774937,Belfry Road - Droitwich,2023-03-10T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-03-10T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-03-10T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.55
774937,Belfry Road - Droitwich,2023-03-10T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.59
774937,Belfry Road - Droitwich,2023-03-10T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.97
774937,Belfry Road - Droitwich,2023-03-10T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.72
774937,Belfry Road - Droitwich,2023-03-10T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-03-10T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.5
774937,Belfry Road - Droitwich,2023-03-10T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
774937,Belfry Road - Droitwich,2023-03-10T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.3
774937,Belfry Road - Droitwich,2023-03-10T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
774937,Belfry Road - Droitwich,2023-03-10T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-03-10T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
774937,Belfry Road - Droitwich,2023-03-10T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
774937,Belfry Road - Droitwich,2023-03-10T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
774937,Belfry Road - Droitwich,2023-03-10T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
774937,Belfry Road - Droitwich,2023-03-10T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-03-10T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-03-10T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-03-10T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-03-10T20:30:00.000+00:00,transformer,,Temperature,C,16.1
774937,Belfry Road - Droitwich,2023-03-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
774937,Belfry Road - Droitwich,2023-03-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
774937,Belfry Road - Droitwich,2023-03-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-03-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
774937,Belfry Road - Droitwich,2023-03-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
774937,Belfry Road - Droitwich,2023-03-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
774937,Belfry Road - Droitwich,2023-03-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
774937,Belfry Road - Droitwich,2023-03-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,53.62
774937,Belfry Road - Droitwich,2023-03-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,55.96
774937,Belfry Road - Droitwich,2023-03-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.75
774937,Belfry Road - Droitwich,2023-03-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
774937,Belfry Road - Droitwich,2023-03-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
774937,Belfry Road - Droitwich,2023-03-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.2
774937,Belfry Road - Droitwich,2023-03-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
774937,Belfry Road - Droitwich,2023-03-10T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-03-10T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-03-10T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-10T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.04
774937,Belfry Road - Droitwich,2023-03-10T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,35.14
774937,Belfry Road - Droitwich,2023-03-10T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.78
774937,Belfry Road - Droitwich,2023-03-10T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,58.9
774937,Belfry Road - Droitwich,2023-03-10T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-03-10T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,144.3
774937,Belfry Road - Droitwich,2023-03-10T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.7
774937,Belfry Road - Droitwich,2023-03-10T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-03-10T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-03-10T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.33
774937,Belfry Road - Droitwich,2023-03-10T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.38
774937,Belfry Road - Droitwich,2023-03-10T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.86
774937,Belfry Road - Droitwich,2023-03-10T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.44
774937,Belfry Road - Droitwich,2023-03-10T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-03-10T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.4
774937,Belfry Road - Droitwich,2023-03-10T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
774937,Belfry Road - Droitwich,2023-03-10T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.1
774937,Belfry Road - Droitwich,2023-03-10T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
774937,Belfry Road - Droitwich,2023-03-10T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-10T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
774937,Belfry Road - Droitwich,2023-03-10T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
774937,Belfry Road - Droitwich,2023-03-10T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
774937,Belfry Road - Droitwich,2023-03-10T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
774937,Belfry Road - Droitwich,2023-03-10T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-03-10T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-03-10T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-03-10T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-03-10T20:20:00.000+00:00,transformer,,Temperature,C,16.2
774937,Belfry Road - Droitwich,2023-03-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
774937,Belfry Road - Droitwich,2023-03-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
774937,Belfry Road - Droitwich,2023-03-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-03-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
774937,Belfry Road - Droitwich,2023-03-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-03-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
774937,Belfry Road - Droitwich,2023-03-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
774937,Belfry Road - Droitwich,2023-03-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,54.82
774937,Belfry Road - Droitwich,2023-03-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,57.82
774937,Belfry Road - Droitwich,2023-03-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.16
774937,Belfry Road - Droitwich,2023-03-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
774937,Belfry Road - Droitwich,2023-03-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
774937,Belfry Road - Droitwich,2023-03-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.3
774937,Belfry Road - Droitwich,2023-03-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
774937,Belfry Road - Droitwich,2023-03-10T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-03-10T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-03-10T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-03-10T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.5
774937,Belfry Road - Droitwich,2023-03-10T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.96
774937,Belfry Road - Droitwich,2023-03-10T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.11
774937,Belfry Road - Droitwich,2023-03-10T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-03-10T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.6
774937,Belfry Road - Droitwich,2023-03-10T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,135.2
774937,Belfry Road - Droitwich,2023-03-10T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.5
774937,Belfry Road - Droitwich,2023-03-10T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.02
774937,Belfry Road - Droitwich,2023-03-10T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
774937,Belfry Road - Droitwich,2023-03-10T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-03-10T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.47
774937,Belfry Road - Droitwich,2023-03-10T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.56
774937,Belfry Road - Droitwich,2023-03-10T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.83
774937,Belfry Road - Droitwich,2023-03-10T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
774937,Belfry Road - Droitwich,2023-03-10T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.5
774937,Belfry Road - Droitwich,2023-03-10T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
774937,Belfry Road - Droitwich,2023-03-10T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,178.3
774937,Belfry Road - Droitwich,2023-03-10T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
774937,Belfry Road - Droitwich,2023-03-10T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-03-10T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-03-10T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
774937,Belfry Road - Droitwich,2023-03-10T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.51
774937,Belfry Road - Droitwich,2023-03-10T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
774937,Belfry Road - Droitwich,2023-03-10T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-03-10T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-03-10T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-03-10T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-03-10T20:10:00.000+00:00,transformer,,Temperature,C,16.3
774937,Belfry Road - Droitwich,2023-03-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
774937,Belfry Road - Droitwich,2023-03-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
774937,Belfry Road - Droitwich,2023-03-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-03-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
774937,Belfry Road - Droitwich,2023-03-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
774937,Belfry Road - Droitwich,2023-03-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-03-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
774937,Belfry Road - Droitwich,2023-03-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,44.72
774937,Belfry Road - Droitwich,2023-03-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,58.04
774937,Belfry Road - Droitwich,2023-03-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,62.85
774937,Belfry Road - Droitwich,2023-03-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
774937,Belfry Road - Droitwich,2023-03-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
774937,Belfry Road - Droitwich,2023-03-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
774937,Belfry Road - Droitwich,2023-03-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
774937,Belfry Road - Droitwich,2023-03-10T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-03-10T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-03-10T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-03-10T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.7
774937,Belfry Road - Droitwich,2023-03-10T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.95
774937,Belfry Road - Droitwich,2023-03-10T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.48
774937,Belfry Road - Droitwich,2023-03-10T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.6
774937,Belfry Road - Droitwich,2023-03-10T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.1
774937,Belfry Road - Droitwich,2023-03-10T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,131.7
774937,Belfry Road - Droitwich,2023-03-10T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.4
774937,Belfry Road - Droitwich,2023-03-10T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.43
774937,Belfry Road - Droitwich,2023-03-10T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-03-10T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
774937,Belfry Road - Droitwich,2023-03-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.33
774937,Belfry Road - Droitwich,2023-03-10T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.4
774937,Belfry Road - Droitwich,2023-03-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.17
774937,Belfry Road - Droitwich,2023-03-10T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
774937,Belfry Road - Droitwich,2023-03-10T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.6
774937,Belfry Road - Droitwich,2023-03-10T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.9
774937,Belfry Road - Droitwich,2023-03-10T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,168.8
774937,Belfry Road - Droitwich,2023-03-10T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
774937,Belfry Road - Droitwich,2023-03-10T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-03-10T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-03-10T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
774937,Belfry Road - Droitwich,2023-03-10T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
774937,Belfry Road - Droitwich,2023-03-10T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
774937,Belfry Road - Droitwich,2023-03-10T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-03-10T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-03-10T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-03-10T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-03-10T20:00:00.000+00:00,transformer,,Temperature,C,16.2
774937,Belfry Road - Droitwich,2023-03-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
774937,Belfry Road - Droitwich,2023-03-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
774937,Belfry Road - Droitwich,2023-03-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-03-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
774937,Belfry Road - Droitwich,2023-03-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
774937,Belfry Road - Droitwich,2023-03-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-03-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
774937,Belfry Road - Droitwich,2023-03-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.93
774937,Belfry Road - Droitwich,2023-03-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,58.74
774937,Belfry Road - Droitwich,2023-03-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,58.12
774937,Belfry Road - Droitwich,2023-03-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
774937,Belfry Road - Droitwich,2023-03-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
774937,Belfry Road - Droitwich,2023-03-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.3
774937,Belfry Road - Droitwich,2023-03-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
774937,Belfry Road - Droitwich,2023-03-10T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-03-10T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
774937,Belfry Road - Droitwich,2023-03-10T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-03-10T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.98
774937,Belfry Road - Droitwich,2023-03-10T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.93
774937,Belfry Road - Droitwich,2023-03-10T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.9
774937,Belfry Road - Droitwich,2023-03-10T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-03-10T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.7
774937,Belfry Road - Droitwich,2023-03-10T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,136.1
774937,Belfry Road - Droitwich,2023-03-10T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.6
774937,Belfry Road - Droitwich,2023-03-10T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.87
774937,Belfry Road - Droitwich,2023-03-10T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-10T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-03-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.67
774937,Belfry Road - Droitwich,2023-03-10T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.28
774937,Belfry Road - Droitwich,2023-03-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.77
774937,Belfry Road - Droitwich,2023-03-10T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
774937,Belfry Road - Droitwich,2023-03-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.7
774937,Belfry Road - Droitwich,2023-03-10T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.0
774937,Belfry Road - Droitwich,2023-03-10T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,177.3
774937,Belfry Road - Droitwich,2023-03-10T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-03-10T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-03-10T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-03-10T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
774937,Belfry Road - Droitwich,2023-03-10T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
774937,Belfry Road - Droitwich,2023-03-10T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
774937,Belfry Road - Droitwich,2023-03-10T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-03-10T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-03-10T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-03-10T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-03-10T19:50:00.000+00:00,transformer,,Temperature,C,16.1
774937,Belfry Road - Droitwich,2023-03-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
774937,Belfry Road - Droitwich,2023-03-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
774937,Belfry Road - Droitwich,2023-03-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-03-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
774937,Belfry Road - Droitwich,2023-03-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
774937,Belfry Road - Droitwich,2023-03-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-03-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
774937,Belfry Road - Droitwich,2023-03-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
774937,Belfry Road - Droitwich,2023-03-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
774937,Belfry Road - Droitwich,2023-03-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,63.45
774937,Belfry Road - Droitwich,2023-03-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
774937,Belfry Road - Droitwich,2023-03-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
774937,Belfry Road - Droitwich,2023-03-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.8
774937,Belfry Road - Droitwich,2023-03-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.1
774937,Belfry Road - Droitwich,2023-03-10T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-03-10T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
774937,Belfry Road - Droitwich,2023-03-10T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-03-10T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.29
774937,Belfry Road - Droitwich,2023-03-10T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.85
774937,Belfry Road - Droitwich,2023-03-10T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.8
774937,Belfry Road - Droitwich,2023-03-10T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.3
774937,Belfry Road - Droitwich,2023-03-10T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.2
774937,Belfry Road - Droitwich,2023-03-10T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,140.1
774937,Belfry Road - Droitwich,2023-03-10T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.8
774937,Belfry Road - Droitwich,2023-03-10T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-03-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-03-10T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.15
774937,Belfry Road - Droitwich,2023-03-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.34
774937,Belfry Road - Droitwich,2023-03-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.68
774937,Belfry Road - Droitwich,2023-03-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.19
774937,Belfry Road - Droitwich,2023-03-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-03-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.3
774937,Belfry Road - Droitwich,2023-03-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.0
774937,Belfry Road - Droitwich,2023-03-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.6
774937,Belfry Road - Droitwich,2023-03-10T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-03-10T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-03-10T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-03-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
774937,Belfry Road - Droitwich,2023-03-10T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
774937,Belfry Road - Droitwich,2023-03-10T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
774937,Belfry Road - Droitwich,2023-03-10T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-03-10T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-03-10T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-03-10T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-03-10T19:40:00.000+00:00,transformer,,Temperature,C,15.9
774937,Belfry Road - Droitwich,2023-03-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
774937,Belfry Road - Droitwich,2023-03-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
774937,Belfry Road - Droitwich,2023-03-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-03-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
774937,Belfry Road - Droitwich,2023-03-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
