Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-03-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
774937,Belfry Road - Droitwich,2023-03-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,52.29
774937,Belfry Road - Droitwich,2023-03-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,61.11
774937,Belfry Road - Droitwich,2023-03-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,52.86
774937,Belfry Road - Droitwich,2023-03-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
774937,Belfry Road - Droitwich,2023-03-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
774937,Belfry Road - Droitwich,2023-03-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.6
774937,Belfry Road - Droitwich,2023-03-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
774937,Belfry Road - Droitwich,2023-03-10T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-03-10T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-03-10T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-03-10T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.18
774937,Belfry Road - Droitwich,2023-03-10T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.88
774937,Belfry Road - Droitwich,2023-03-10T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.29
774937,Belfry Road - Droitwich,2023-03-10T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-03-10T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.9
774937,Belfry Road - Droitwich,2023-03-10T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,128.7
774937,Belfry Road - Droitwich,2023-03-10T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.4
774937,Belfry Road - Droitwich,2023-03-10T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.15
774937,Belfry Road - Droitwich,2023-03-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-03-10T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
774937,Belfry Road - Droitwich,2023-03-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.89
774937,Belfry Road - Droitwich,2023-03-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.71
774937,Belfry Road - Droitwich,2023-03-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.34
774937,Belfry Road - Droitwich,2023-03-10T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-03-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.4
774937,Belfry Road - Droitwich,2023-03-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.7
774937,Belfry Road - Droitwich,2023-03-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.5
774937,Belfry Road - Droitwich,2023-03-10T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-03-10T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-10T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-03-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
774937,Belfry Road - Droitwich,2023-03-10T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
774937,Belfry Road - Droitwich,2023-03-10T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
774937,Belfry Road - Droitwich,2023-03-10T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-03-10T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-03-10T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-03-10T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-03-10T19:30:00.000+00:00,transformer,,Temperature,C,16.2
774937,Belfry Road - Droitwich,2023-03-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
774937,Belfry Road - Droitwich,2023-03-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
774937,Belfry Road - Droitwich,2023-03-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-03-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
774937,Belfry Road - Droitwich,2023-03-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
774937,Belfry Road - Droitwich,2023-03-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
774937,Belfry Road - Droitwich,2023-03-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
774937,Belfry Road - Droitwich,2023-03-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.75
774937,Belfry Road - Droitwich,2023-03-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,56.7
774937,Belfry Road - Droitwich,2023-03-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,56.44
774937,Belfry Road - Droitwich,2023-03-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-03-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
774937,Belfry Road - Droitwich,2023-03-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
774937,Belfry Road - Droitwich,2023-03-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
774937,Belfry Road - Droitwich,2023-03-10T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-03-10T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-03-10T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-03-10T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.14
774937,Belfry Road - Droitwich,2023-03-10T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,35.25
774937,Belfry Road - Droitwich,2023-03-10T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.8
774937,Belfry Road - Droitwich,2023-03-10T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,50.6
774937,Belfry Road - Droitwich,2023-03-10T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.5
774937,Belfry Road - Droitwich,2023-03-10T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,147.1
774937,Belfry Road - Droitwich,2023-03-10T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.5
774937,Belfry Road - Droitwich,2023-03-10T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.77
774937,Belfry Road - Droitwich,2023-03-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-10T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
774937,Belfry Road - Droitwich,2023-03-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.09
774937,Belfry Road - Droitwich,2023-03-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.75
774937,Belfry Road - Droitwich,2023-03-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.26
774937,Belfry Road - Droitwich,2023-03-10T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-03-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.9
774937,Belfry Road - Droitwich,2023-03-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.3
774937,Belfry Road - Droitwich,2023-03-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.5
774937,Belfry Road - Droitwich,2023-03-10T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
774937,Belfry Road - Droitwich,2023-03-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-03-10T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-03-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
774937,Belfry Road - Droitwich,2023-03-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
774937,Belfry Road - Droitwich,2023-03-10T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
774937,Belfry Road - Droitwich,2023-03-10T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-03-10T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-03-10T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-03-10T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-03-10T19:20:00.000+00:00,transformer,,Temperature,C,16.3
774937,Belfry Road - Droitwich,2023-03-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
774937,Belfry Road - Droitwich,2023-03-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
774937,Belfry Road - Droitwich,2023-03-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-03-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
774937,Belfry Road - Droitwich,2023-03-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
774937,Belfry Road - Droitwich,2023-03-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-03-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
774937,Belfry Road - Droitwich,2023-03-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,59.34
774937,Belfry Road - Droitwich,2023-03-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,64.48
774937,Belfry Road - Droitwich,2023-03-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,57.65
774937,Belfry Road - Droitwich,2023-03-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
774937,Belfry Road - Droitwich,2023-03-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
774937,Belfry Road - Droitwich,2023-03-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.0
774937,Belfry Road - Droitwich,2023-03-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
774937,Belfry Road - Droitwich,2023-03-10T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-03-10T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
774937,Belfry Road - Droitwich,2023-03-10T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-10T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.44
774937,Belfry Road - Droitwich,2023-03-10T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.73
774937,Belfry Road - Droitwich,2023-03-10T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.61
774937,Belfry Road - Droitwich,2023-03-10T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-03-10T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.4
774937,Belfry Road - Droitwich,2023-03-10T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,122.7
774937,Belfry Road - Droitwich,2023-03-10T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.8
774937,Belfry Road - Droitwich,2023-03-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-03-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
774937,Belfry Road - Droitwich,2023-03-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-03-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.65
774937,Belfry Road - Droitwich,2023-03-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.67
774937,Belfry Road - Droitwich,2023-03-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.81
774937,Belfry Road - Droitwich,2023-03-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-03-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.9
774937,Belfry Road - Droitwich,2023-03-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.0
774937,Belfry Road - Droitwich,2023-03-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.3
774937,Belfry Road - Droitwich,2023-03-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
774937,Belfry Road - Droitwich,2023-03-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-03-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-03-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
774937,Belfry Road - Droitwich,2023-03-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
774937,Belfry Road - Droitwich,2023-03-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
774937,Belfry Road - Droitwich,2023-03-10T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-03-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-03-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-03-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-03-10T19:10:00.000+00:00,transformer,,Temperature,C,16.3
774937,Belfry Road - Droitwich,2023-03-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
774937,Belfry Road - Droitwich,2023-03-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
774937,Belfry Road - Droitwich,2023-03-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-03-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
774937,Belfry Road - Droitwich,2023-03-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
774937,Belfry Road - Droitwich,2023-03-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
774937,Belfry Road - Droitwich,2023-03-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
774937,Belfry Road - Droitwich,2023-03-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,57.82
774937,Belfry Road - Droitwich,2023-03-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,59.32
774937,Belfry Road - Droitwich,2023-03-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,47.38
774937,Belfry Road - Droitwich,2023-03-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
774937,Belfry Road - Droitwich,2023-03-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.2
774937,Belfry Road - Droitwich,2023-03-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.9
774937,Belfry Road - Droitwich,2023-03-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
774937,Belfry Road - Droitwich,2023-03-10T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-03-10T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-03-10T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-03-10T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.02
774937,Belfry Road - Droitwich,2023-03-10T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.61
774937,Belfry Road - Droitwich,2023-03-10T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.04
774937,Belfry Road - Droitwich,2023-03-10T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-03-10T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.7
774937,Belfry Road - Droitwich,2023-03-10T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,122.1
774937,Belfry Road - Droitwich,2023-03-10T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.7
774937,Belfry Road - Droitwich,2023-03-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-03-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-03-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.42
774937,Belfry Road - Droitwich,2023-03-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.07
774937,Belfry Road - Droitwich,2023-03-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.41
774937,Belfry Road - Droitwich,2023-03-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.29
774937,Belfry Road - Droitwich,2023-03-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-03-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.8
774937,Belfry Road - Droitwich,2023-03-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.6
774937,Belfry Road - Droitwich,2023-03-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.0
774937,Belfry Road - Droitwich,2023-03-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
774937,Belfry Road - Droitwich,2023-03-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-03-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-03-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
774937,Belfry Road - Droitwich,2023-03-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
774937,Belfry Road - Droitwich,2023-03-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
774937,Belfry Road - Droitwich,2023-03-10T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-03-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-03-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-03-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-03-10T19:00:00.000+00:00,transformer,,Temperature,C,16.5
774937,Belfry Road - Droitwich,2023-03-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
774937,Belfry Road - Droitwich,2023-03-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
774937,Belfry Road - Droitwich,2023-03-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-03-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
774937,Belfry Road - Droitwich,2023-03-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
774937,Belfry Road - Droitwich,2023-03-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-03-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
774937,Belfry Road - Droitwich,2023-03-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,54.31
774937,Belfry Road - Droitwich,2023-03-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,61.96
774937,Belfry Road - Droitwich,2023-03-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.25
774937,Belfry Road - Droitwich,2023-03-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
774937,Belfry Road - Droitwich,2023-03-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
774937,Belfry Road - Droitwich,2023-03-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.3
774937,Belfry Road - Droitwich,2023-03-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
774937,Belfry Road - Droitwich,2023-03-10T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-10T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-03-10T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-03-10T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.95
774937,Belfry Road - Droitwich,2023-03-10T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.82
774937,Belfry Road - Droitwich,2023-03-10T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.25
774937,Belfry Road - Droitwich,2023-03-10T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,51.6
774937,Belfry Road - Droitwich,2023-03-10T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.8
774937,Belfry Road - Droitwich,2023-03-10T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,135.5
774937,Belfry Road - Droitwich,2023-03-10T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.5
774937,Belfry Road - Droitwich,2023-03-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.84
774937,Belfry Road - Droitwich,2023-03-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-03-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
774937,Belfry Road - Droitwich,2023-03-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.94
774937,Belfry Road - Droitwich,2023-03-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.91
774937,Belfry Road - Droitwich,2023-03-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.22
774937,Belfry Road - Droitwich,2023-03-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-03-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.6
774937,Belfry Road - Droitwich,2023-03-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.1
774937,Belfry Road - Droitwich,2023-03-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,157.7
774937,Belfry Road - Droitwich,2023-03-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
774937,Belfry Road - Droitwich,2023-03-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-03-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-03-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
774937,Belfry Road - Droitwich,2023-03-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
774937,Belfry Road - Droitwich,2023-03-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
774937,Belfry Road - Droitwich,2023-03-10T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-03-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-03-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-03-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-03-10T18:50:00.000+00:00,transformer,,Temperature,C,16.6
774937,Belfry Road - Droitwich,2023-03-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
774937,Belfry Road - Droitwich,2023-03-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
774937,Belfry Road - Droitwich,2023-03-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-03-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
774937,Belfry Road - Droitwich,2023-03-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
774937,Belfry Road - Droitwich,2023-03-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
774937,Belfry Road - Droitwich,2023-03-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
774937,Belfry Road - Droitwich,2023-03-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,53.77
774937,Belfry Road - Droitwich,2023-03-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,62.82
774937,Belfry Road - Droitwich,2023-03-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,57.4
774937,Belfry Road - Droitwich,2023-03-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
774937,Belfry Road - Droitwich,2023-03-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
774937,Belfry Road - Droitwich,2023-03-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
774937,Belfry Road - Droitwich,2023-03-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
774937,Belfry Road - Droitwich,2023-03-10T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-03-10T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
774937,Belfry Road - Droitwich,2023-03-10T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-03-10T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.4
774937,Belfry Road - Droitwich,2023-03-10T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.89
774937,Belfry Road - Droitwich,2023-03-10T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.26
774937,Belfry Road - Droitwich,2023-03-10T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.9
774937,Belfry Road - Droitwich,2023-03-10T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.3
774937,Belfry Road - Droitwich,2023-03-10T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,125.2
774937,Belfry Road - Droitwich,2023-03-10T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.7
774937,Belfry Road - Droitwich,2023-03-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-03-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-03-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-03-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.11
774937,Belfry Road - Droitwich,2023-03-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.6
774937,Belfry Road - Droitwich,2023-03-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.31
774937,Belfry Road - Droitwich,2023-03-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
774937,Belfry Road - Droitwich,2023-03-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.0
774937,Belfry Road - Droitwich,2023-03-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.3
774937,Belfry Road - Droitwich,2023-03-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.7
774937,Belfry Road - Droitwich,2023-03-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-03-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-03-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
774937,Belfry Road - Droitwich,2023-03-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
774937,Belfry Road - Droitwich,2023-03-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
774937,Belfry Road - Droitwich,2023-03-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
774937,Belfry Road - Droitwich,2023-03-10T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-03-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-03-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-03-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-03-10T18:40:00.000+00:00,transformer,,Temperature,C,16.5
774937,Belfry Road - Droitwich,2023-03-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
774937,Belfry Road - Droitwich,2023-03-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
774937,Belfry Road - Droitwich,2023-03-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-03-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
774937,Belfry Road - Droitwich,2023-03-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
774937,Belfry Road - Droitwich,2023-03-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-03-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
774937,Belfry Road - Droitwich,2023-03-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,57.09
774937,Belfry Road - Droitwich,2023-03-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
774937,Belfry Road - Droitwich,2023-03-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,51.83
774937,Belfry Road - Droitwich,2023-03-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
774937,Belfry Road - Droitwich,2023-03-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.3
774937,Belfry Road - Droitwich,2023-03-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
774937,Belfry Road - Droitwich,2023-03-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
774937,Belfry Road - Droitwich,2023-03-10T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-03-10T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-03-10T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-03-10T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.09
774937,Belfry Road - Droitwich,2023-03-10T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.93
774937,Belfry Road - Droitwich,2023-03-10T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.51
774937,Belfry Road - Droitwich,2023-03-10T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-03-10T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.6
774937,Belfry Road - Droitwich,2023-03-10T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,133.2
774937,Belfry Road - Droitwich,2023-03-10T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.9
774937,Belfry Road - Droitwich,2023-03-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-03-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-03-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
774937,Belfry Road - Droitwich,2023-03-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.58
774937,Belfry Road - Droitwich,2023-03-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.77
774937,Belfry Road - Droitwich,2023-03-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.67
774937,Belfry Road - Droitwich,2023-03-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
774937,Belfry Road - Droitwich,2023-03-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.8
774937,Belfry Road - Droitwich,2023-03-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
774937,Belfry Road - Droitwich,2023-03-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,159.4
774937,Belfry Road - Droitwich,2023-03-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
774937,Belfry Road - Droitwich,2023-03-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-03-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
774937,Belfry Road - Droitwich,2023-03-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.22
774937,Belfry Road - Droitwich,2023-03-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
774937,Belfry Road - Droitwich,2023-03-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
774937,Belfry Road - Droitwich,2023-03-10T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-03-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-03-10T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-03-10T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-03-10T18:30:00.000+00:00,transformer,,Temperature,C,16.4
774937,Belfry Road - Droitwich,2023-03-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
774937,Belfry Road - Droitwich,2023-03-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
774937,Belfry Road - Droitwich,2023-03-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-03-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
774937,Belfry Road - Droitwich,2023-03-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
774937,Belfry Road - Droitwich,2023-03-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-03-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
774937,Belfry Road - Droitwich,2023-03-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,58.89
774937,Belfry Road - Droitwich,2023-03-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,55.12
774937,Belfry Road - Droitwich,2023-03-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,56.73
774937,Belfry Road - Droitwich,2023-03-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
774937,Belfry Road - Droitwich,2023-03-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.8
774937,Belfry Road - Droitwich,2023-03-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
774937,Belfry Road - Droitwich,2023-03-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
774937,Belfry Road - Droitwich,2023-03-10T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-03-10T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-03-10T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-03-10T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.2
774937,Belfry Road - Droitwich,2023-03-10T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.71
774937,Belfry Road - Droitwich,2023-03-10T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.64
774937,Belfry Road - Droitwich,2023-03-10T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-03-10T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.8
774937,Belfry Road - Droitwich,2023-03-10T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,124.1
774937,Belfry Road - Droitwich,2023-03-10T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-03-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-03-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
774937,Belfry Road - Droitwich,2023-03-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.45
774937,Belfry Road - Droitwich,2023-03-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.91
774937,Belfry Road - Droitwich,2023-03-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.24
774937,Belfry Road - Droitwich,2023-03-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
774937,Belfry Road - Droitwich,2023-03-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.7
774937,Belfry Road - Droitwich,2023-03-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
774937,Belfry Road - Droitwich,2023-03-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,165.3
774937,Belfry Road - Droitwich,2023-03-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-03-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-03-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
774937,Belfry Road - Droitwich,2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
774937,Belfry Road - Droitwich,2023-03-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
774937,Belfry Road - Droitwich,2023-03-10T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-03-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-03-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-03-10T18:20:00.000+00:00,transformer,,Temperature,C,16.3
774937,Belfry Road - Droitwich,2023-03-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
774937,Belfry Road - Droitwich,2023-03-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
774937,Belfry Road - Droitwich,2023-03-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-03-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
774937,Belfry Road - Droitwich,2023-03-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
774937,Belfry Road - Droitwich,2023-03-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
774937,Belfry Road - Droitwich,2023-03-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-03-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,70.21
774937,Belfry Road - Droitwich,2023-03-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,52.24
774937,Belfry Road - Droitwich,2023-03-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,58.37
774937,Belfry Road - Droitwich,2023-03-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
774937,Belfry Road - Droitwich,2023-03-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.0
774937,Belfry Road - Droitwich,2023-03-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
774937,Belfry Road - Droitwich,2023-03-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
774937,Belfry Road - Droitwich,2023-03-10T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-03-10T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-10T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
774937,Belfry Road - Droitwich,2023-03-10T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.65
774937,Belfry Road - Droitwich,2023-03-10T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.43
774937,Belfry Road - Droitwich,2023-03-10T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.05
774937,Belfry Road - Droitwich,2023-03-10T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-03-10T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.4
774937,Belfry Road - Droitwich,2023-03-10T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,127.6
774937,Belfry Road - Droitwich,2023-03-10T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-03-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-03-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-03-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-03-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.91
774937,Belfry Road - Droitwich,2023-03-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.81
774937,Belfry Road - Droitwich,2023-03-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,47.29
774937,Belfry Road - Droitwich,2023-03-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
774937,Belfry Road - Droitwich,2023-03-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,176.3
774937,Belfry Road - Droitwich,2023-03-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.1
774937,Belfry Road - Droitwich,2023-03-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,199.3
774937,Belfry Road - Droitwich,2023-03-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-03-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-03-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
774937,Belfry Road - Droitwich,2023-03-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
774937,Belfry Road - Droitwich,2023-03-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
774937,Belfry Road - Droitwich,2023-03-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
774937,Belfry Road - Droitwich,2023-03-10T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-03-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-03-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-03-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-03-10T18:10:00.000+00:00,transformer,,Temperature,C,16.2
774937,Belfry Road - Droitwich,2023-03-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
774937,Belfry Road - Droitwich,2023-03-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
774937,Belfry Road - Droitwich,2023-03-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-03-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
774937,Belfry Road - Droitwich,2023-03-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
774937,Belfry Road - Droitwich,2023-03-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
774937,Belfry Road - Droitwich,2023-03-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-03-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,69.01
774937,Belfry Road - Droitwich,2023-03-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,58.75
774937,Belfry Road - Droitwich,2023-03-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,70.82
774937,Belfry Road - Droitwich,2023-03-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
774937,Belfry Road - Droitwich,2023-03-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,290.3
774937,Belfry Road - Droitwich,2023-03-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
774937,Belfry Road - Droitwich,2023-03-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.0
774937,Belfry Road - Droitwich,2023-03-10T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-03-10T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-03-10T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
774937,Belfry Road - Droitwich,2023-03-10T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.17
774937,Belfry Road - Droitwich,2023-03-10T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.47
774937,Belfry Road - Droitwich,2023-03-10T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.04
774937,Belfry Road - Droitwich,2023-03-10T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-03-10T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.8
774937,Belfry Road - Droitwich,2023-03-10T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.8
774937,Belfry Road - Droitwich,2023-03-10T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.6
774937,Belfry Road - Droitwich,2023-03-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-03-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-03-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
774937,Belfry Road - Droitwich,2023-03-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.91
774937,Belfry Road - Droitwich,2023-03-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.76
774937,Belfry Road - Droitwich,2023-03-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,45.31
774937,Belfry Road - Droitwich,2023-03-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
774937,Belfry Road - Droitwich,2023-03-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,169.2
774937,Belfry Road - Droitwich,2023-03-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.4
774937,Belfry Road - Droitwich,2023-03-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,192.1
774937,Belfry Road - Droitwich,2023-03-10T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
774937,Belfry Road - Droitwich,2023-03-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-03-10T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-03-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
774937,Belfry Road - Droitwich,2023-03-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
774937,Belfry Road - Droitwich,2023-03-10T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
774937,Belfry Road - Droitwich,2023-03-10T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-03-10T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-03-10T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-03-10T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-03-10T18:00:00.000+00:00,transformer,,Temperature,C,16.1
774937,Belfry Road - Droitwich,2023-03-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
774937,Belfry Road - Droitwich,2023-03-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
774937,Belfry Road - Droitwich,2023-03-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-03-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
774937,Belfry Road - Droitwich,2023-03-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
774937,Belfry Road - Droitwich,2023-03-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
774937,Belfry Road - Droitwich,2023-03-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-03-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,65.35
774937,Belfry Road - Droitwich,2023-03-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,57.04
774937,Belfry Road - Droitwich,2023-03-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,69.63
774937,Belfry Road - Droitwich,2023-03-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
774937,Belfry Road - Droitwich,2023-03-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.0
774937,Belfry Road - Droitwich,2023-03-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.4
774937,Belfry Road - Droitwich,2023-03-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.6
774937,Belfry Road - Droitwich,2023-03-10T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-03-10T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-03-10T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
774937,Belfry Road - Droitwich,2023-03-10T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.32
774937,Belfry Road - Droitwich,2023-03-10T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.04
774937,Belfry Road - Droitwich,2023-03-10T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.47
774937,Belfry Road - Droitwich,2023-03-10T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-03-10T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.9
774937,Belfry Road - Droitwich,2023-03-10T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.1
774937,Belfry Road - Droitwich,2023-03-10T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.6
774937,Belfry Road - Droitwich,2023-03-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-03-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-03-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
