Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.55
774937,Belfry Road - Droitwich,2023-03-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.72
774937,Belfry Road - Droitwich,2023-03-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.83
774937,Belfry Road - Droitwich,2023-03-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
774937,Belfry Road - Droitwich,2023-03-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,159.6
774937,Belfry Road - Droitwich,2023-03-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.8
774937,Belfry Road - Droitwich,2023-03-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,177.4
774937,Belfry Road - Droitwich,2023-03-10T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
774937,Belfry Road - Droitwich,2023-03-10T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-03-10T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-03-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
774937,Belfry Road - Droitwich,2023-03-10T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
774937,Belfry Road - Droitwich,2023-03-10T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
774937,Belfry Road - Droitwich,2023-03-10T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-03-10T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-03-10T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-03-10T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-03-10T17:50:00.000+00:00,transformer,,Temperature,C,16.0
774937,Belfry Road - Droitwich,2023-03-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
774937,Belfry Road - Droitwich,2023-03-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
774937,Belfry Road - Droitwich,2023-03-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-03-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
774937,Belfry Road - Droitwich,2023-03-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
774937,Belfry Road - Droitwich,2023-03-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
774937,Belfry Road - Droitwich,2023-03-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
774937,Belfry Road - Droitwich,2023-03-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,61.6
774937,Belfry Road - Droitwich,2023-03-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,51.52
774937,Belfry Road - Droitwich,2023-03-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,66.94
774937,Belfry Road - Droitwich,2023-03-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
774937,Belfry Road - Droitwich,2023-03-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.2
774937,Belfry Road - Droitwich,2023-03-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
774937,Belfry Road - Droitwich,2023-03-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.9
774937,Belfry Road - Droitwich,2023-03-10T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-10T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-03-10T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-03-10T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.88
774937,Belfry Road - Droitwich,2023-03-10T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.9
774937,Belfry Road - Droitwich,2023-03-10T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.84
774937,Belfry Road - Droitwich,2023-03-10T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-03-10T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.6
774937,Belfry Road - Droitwich,2023-03-10T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.5
774937,Belfry Road - Droitwich,2023-03-10T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.6
774937,Belfry Road - Droitwich,2023-03-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-03-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
774937,Belfry Road - Droitwich,2023-03-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-03-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.31
774937,Belfry Road - Droitwich,2023-03-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.63
774937,Belfry Road - Droitwich,2023-03-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.33
774937,Belfry Road - Droitwich,2023-03-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-03-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.3
774937,Belfry Road - Droitwich,2023-03-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
774937,Belfry Road - Droitwich,2023-03-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,158.0
774937,Belfry Road - Droitwich,2023-03-10T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
774937,Belfry Road - Droitwich,2023-03-10T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-03-10T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-03-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
774937,Belfry Road - Droitwich,2023-03-10T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
774937,Belfry Road - Droitwich,2023-03-10T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
774937,Belfry Road - Droitwich,2023-03-10T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-03-10T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-03-10T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-03-10T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-03-10T17:40:00.000+00:00,transformer,,Temperature,C,16.0
774937,Belfry Road - Droitwich,2023-03-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
774937,Belfry Road - Droitwich,2023-03-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
774937,Belfry Road - Droitwich,2023-03-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
774937,Belfry Road - Droitwich,2023-03-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
774937,Belfry Road - Droitwich,2023-03-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
774937,Belfry Road - Droitwich,2023-03-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-03-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,57.37
774937,Belfry Road - Droitwich,2023-03-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.46
774937,Belfry Road - Droitwich,2023-03-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,62.68
774937,Belfry Road - Droitwich,2023-03-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
774937,Belfry Road - Droitwich,2023-03-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.1
774937,Belfry Road - Droitwich,2023-03-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
774937,Belfry Road - Droitwich,2023-03-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.7
774937,Belfry Road - Droitwich,2023-03-10T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-03-10T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-03-10T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-03-10T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.43
774937,Belfry Road - Droitwich,2023-03-10T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.52
774937,Belfry Road - Droitwich,2023-03-10T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.39
774937,Belfry Road - Droitwich,2023-03-10T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-03-10T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-03-10T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.5
774937,Belfry Road - Droitwich,2023-03-10T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.1
774937,Belfry Road - Droitwich,2023-03-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-03-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-03-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-03-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.69
774937,Belfry Road - Droitwich,2023-03-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.13
774937,Belfry Road - Droitwich,2023-03-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.29
774937,Belfry Road - Droitwich,2023-03-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-03-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.9
774937,Belfry Road - Droitwich,2023-03-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.7
774937,Belfry Road - Droitwich,2023-03-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.8
774937,Belfry Road - Droitwich,2023-03-10T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-03-10T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-03-10T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
774937,Belfry Road - Droitwich,2023-03-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
774937,Belfry Road - Droitwich,2023-03-10T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
774937,Belfry Road - Droitwich,2023-03-10T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
774937,Belfry Road - Droitwich,2023-03-10T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-03-10T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-03-10T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-03-10T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-03-10T17:30:00.000+00:00,transformer,,Temperature,C,15.9
774937,Belfry Road - Droitwich,2023-03-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
774937,Belfry Road - Droitwich,2023-03-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
774937,Belfry Road - Droitwich,2023-03-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
774937,Belfry Road - Droitwich,2023-03-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
774937,Belfry Road - Droitwich,2023-03-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
774937,Belfry Road - Droitwich,2023-03-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
774937,Belfry Road - Droitwich,2023-03-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.65
774937,Belfry Road - Droitwich,2023-03-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,50.63
774937,Belfry Road - Droitwich,2023-03-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,57.25
774937,Belfry Road - Droitwich,2023-03-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
774937,Belfry Road - Droitwich,2023-03-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
774937,Belfry Road - Droitwich,2023-03-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
774937,Belfry Road - Droitwich,2023-03-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
774937,Belfry Road - Droitwich,2023-03-10T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-03-10T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-10T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-03-10T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.83
774937,Belfry Road - Droitwich,2023-03-10T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.3
774937,Belfry Road - Droitwich,2023-03-10T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.38
774937,Belfry Road - Droitwich,2023-03-10T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,63.5
774937,Belfry Road - Droitwich,2023-03-10T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.5
774937,Belfry Road - Droitwich,2023-03-10T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,143.3
774937,Belfry Road - Droitwich,2023-03-10T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.8
774937,Belfry Road - Droitwich,2023-03-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-03-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-03-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
774937,Belfry Road - Droitwich,2023-03-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.1
774937,Belfry Road - Droitwich,2023-03-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.43
774937,Belfry Road - Droitwich,2023-03-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.34
774937,Belfry Road - Droitwich,2023-03-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-03-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.3
774937,Belfry Road - Droitwich,2023-03-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
774937,Belfry Road - Droitwich,2023-03-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.3
774937,Belfry Road - Droitwich,2023-03-10T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
774937,Belfry Road - Droitwich,2023-03-10T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-03-10T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-03-10T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
774937,Belfry Road - Droitwich,2023-03-10T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
774937,Belfry Road - Droitwich,2023-03-10T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
774937,Belfry Road - Droitwich,2023-03-10T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-03-10T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-03-10T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-03-10T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-03-10T17:20:00.000+00:00,transformer,,Temperature,C,15.9
774937,Belfry Road - Droitwich,2023-03-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
774937,Belfry Road - Droitwich,2023-03-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
774937,Belfry Road - Droitwich,2023-03-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
774937,Belfry Road - Droitwich,2023-03-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
774937,Belfry Road - Droitwich,2023-03-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
774937,Belfry Road - Droitwich,2023-03-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
774937,Belfry Road - Droitwich,2023-03-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.34
774937,Belfry Road - Droitwich,2023-03-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,54.85
774937,Belfry Road - Droitwich,2023-03-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,58.56
774937,Belfry Road - Droitwich,2023-03-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
774937,Belfry Road - Droitwich,2023-03-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
774937,Belfry Road - Droitwich,2023-03-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.4
774937,Belfry Road - Droitwich,2023-03-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
774937,Belfry Road - Droitwich,2023-03-10T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-03-10T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-03-10T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-03-10T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.51
774937,Belfry Road - Droitwich,2023-03-10T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,36.1
774937,Belfry Road - Droitwich,2023-03-10T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.28
774937,Belfry Road - Droitwich,2023-03-10T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,74.2
774937,Belfry Road - Droitwich,2023-03-10T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-03-10T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,150.5
774937,Belfry Road - Droitwich,2023-03-10T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.5
774937,Belfry Road - Droitwich,2023-03-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-03-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
774937,Belfry Road - Droitwich,2023-03-10T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-03-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.75
774937,Belfry Road - Droitwich,2023-03-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.52
774937,Belfry Road - Droitwich,2023-03-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.82
774937,Belfry Road - Droitwich,2023-03-10T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-03-10T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.2
774937,Belfry Road - Droitwich,2023-03-10T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
774937,Belfry Road - Droitwich,2023-03-10T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.3
774937,Belfry Road - Droitwich,2023-03-10T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-03-10T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-03-10T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
774937,Belfry Road - Droitwich,2023-03-10T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
774937,Belfry Road - Droitwich,2023-03-10T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
774937,Belfry Road - Droitwich,2023-03-10T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
774937,Belfry Road - Droitwich,2023-03-10T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-03-10T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-03-10T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-03-10T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-03-10T17:10:00.000+00:00,transformer,,Temperature,C,15.7
774937,Belfry Road - Droitwich,2023-03-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
774937,Belfry Road - Droitwich,2023-03-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
774937,Belfry Road - Droitwich,2023-03-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
774937,Belfry Road - Droitwich,2023-03-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
774937,Belfry Road - Droitwich,2023-03-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
774937,Belfry Road - Droitwich,2023-03-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
774937,Belfry Road - Droitwich,2023-03-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.55
774937,Belfry Road - Droitwich,2023-03-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,54.12
774937,Belfry Road - Droitwich,2023-03-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,62.93
774937,Belfry Road - Droitwich,2023-03-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
774937,Belfry Road - Droitwich,2023-03-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
774937,Belfry Road - Droitwich,2023-03-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
774937,Belfry Road - Droitwich,2023-03-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
774937,Belfry Road - Droitwich,2023-03-10T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-03-10T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-03-10T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-03-10T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.56
774937,Belfry Road - Droitwich,2023-03-10T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.04
774937,Belfry Road - Droitwich,2023-03-10T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.68
774937,Belfry Road - Droitwich,2023-03-10T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,70.0
774937,Belfry Road - Droitwich,2023-03-10T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-03-10T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,120.6
774937,Belfry Road - Droitwich,2023-03-10T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,122.9
774937,Belfry Road - Droitwich,2023-03-10T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.78
774937,Belfry Road - Droitwich,2023-03-10T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
774937,Belfry Road - Droitwich,2023-03-10T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-03-10T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.18
774937,Belfry Road - Droitwich,2023-03-10T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.82
774937,Belfry Road - Droitwich,2023-03-10T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.47
774937,Belfry Road - Droitwich,2023-03-10T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-03-10T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.5
774937,Belfry Road - Droitwich,2023-03-10T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
774937,Belfry Road - Droitwich,2023-03-10T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.8
774937,Belfry Road - Droitwich,2023-03-10T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-03-10T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-03-10T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
774937,Belfry Road - Droitwich,2023-03-10T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
774937,Belfry Road - Droitwich,2023-03-10T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
774937,Belfry Road - Droitwich,2023-03-10T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
774937,Belfry Road - Droitwich,2023-03-10T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-03-10T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-03-10T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-03-10T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-03-10T17:00:00.000+00:00,transformer,,Temperature,C,15.6
774937,Belfry Road - Droitwich,2023-03-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
774937,Belfry Road - Droitwich,2023-03-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
774937,Belfry Road - Droitwich,2023-03-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
774937,Belfry Road - Droitwich,2023-03-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
774937,Belfry Road - Droitwich,2023-03-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
774937,Belfry Road - Droitwich,2023-03-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
774937,Belfry Road - Droitwich,2023-03-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.04
774937,Belfry Road - Droitwich,2023-03-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.24
774937,Belfry Road - Droitwich,2023-03-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,64.28
774937,Belfry Road - Droitwich,2023-03-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
774937,Belfry Road - Droitwich,2023-03-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
774937,Belfry Road - Droitwich,2023-03-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
774937,Belfry Road - Droitwich,2023-03-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.7
774937,Belfry Road - Droitwich,2023-03-10T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-03-10T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-03-10T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
774937,Belfry Road - Droitwich,2023-03-10T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.26
774937,Belfry Road - Droitwich,2023-03-10T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.35
774937,Belfry Road - Droitwich,2023-03-10T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.45
774937,Belfry Road - Droitwich,2023-03-10T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,61.5
774937,Belfry Road - Droitwich,2023-03-10T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-03-10T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,125.8
774937,Belfry Road - Droitwich,2023-03-10T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.1
774937,Belfry Road - Droitwich,2023-03-10T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
774937,Belfry Road - Droitwich,2023-03-10T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
774937,Belfry Road - Droitwich,2023-03-10T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.04
774937,Belfry Road - Droitwich,2023-03-10T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.18
774937,Belfry Road - Droitwich,2023-03-10T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.9
774937,Belfry Road - Droitwich,2023-03-10T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.86
774937,Belfry Road - Droitwich,2023-03-10T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-03-10T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.1
774937,Belfry Road - Droitwich,2023-03-10T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
774937,Belfry Road - Droitwich,2023-03-10T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.8
774937,Belfry Road - Droitwich,2023-03-10T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
774937,Belfry Road - Droitwich,2023-03-10T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-03-10T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-03-10T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
774937,Belfry Road - Droitwich,2023-03-10T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
774937,Belfry Road - Droitwich,2023-03-10T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
774937,Belfry Road - Droitwich,2023-03-10T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-03-10T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-03-10T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-03-10T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-03-10T16:50:00.000+00:00,transformer,,Temperature,C,15.6
774937,Belfry Road - Droitwich,2023-03-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
774937,Belfry Road - Droitwich,2023-03-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
774937,Belfry Road - Droitwich,2023-03-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
774937,Belfry Road - Droitwich,2023-03-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
774937,Belfry Road - Droitwich,2023-03-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
774937,Belfry Road - Droitwich,2023-03-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
774937,Belfry Road - Droitwich,2023-03-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.25
774937,Belfry Road - Droitwich,2023-03-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,48.06
774937,Belfry Road - Droitwich,2023-03-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,54.37
774937,Belfry Road - Droitwich,2023-03-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
774937,Belfry Road - Droitwich,2023-03-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
774937,Belfry Road - Droitwich,2023-03-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
774937,Belfry Road - Droitwich,2023-03-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
774937,Belfry Road - Droitwich,2023-03-10T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-03-10T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-03-10T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-03-10T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.12
774937,Belfry Road - Droitwich,2023-03-10T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.97
774937,Belfry Road - Droitwich,2023-03-10T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.94
774937,Belfry Road - Droitwich,2023-03-10T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.5
774937,Belfry Road - Droitwich,2023-03-10T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-03-10T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.2
774937,Belfry Road - Droitwich,2023-03-10T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.8
774937,Belfry Road - Droitwich,2023-03-10T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-03-10T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
774937,Belfry Road - Droitwich,2023-03-10T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-03-10T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.15
774937,Belfry Road - Droitwich,2023-03-10T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
774937,Belfry Road - Droitwich,2023-03-10T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.51
774937,Belfry Road - Droitwich,2023-03-10T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-03-10T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
774937,Belfry Road - Droitwich,2023-03-10T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
774937,Belfry Road - Droitwich,2023-03-10T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.2
774937,Belfry Road - Droitwich,2023-03-10T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-03-10T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-03-10T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-03-10T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
774937,Belfry Road - Droitwich,2023-03-10T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
774937,Belfry Road - Droitwich,2023-03-10T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
774937,Belfry Road - Droitwich,2023-03-10T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-03-10T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-03-10T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-03-10T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-03-10T16:40:00.000+00:00,transformer,,Temperature,C,15.7
774937,Belfry Road - Droitwich,2023-03-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
774937,Belfry Road - Droitwich,2023-03-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
774937,Belfry Road - Droitwich,2023-03-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-03-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
774937,Belfry Road - Droitwich,2023-03-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
774937,Belfry Road - Droitwich,2023-03-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
774937,Belfry Road - Droitwich,2023-03-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
774937,Belfry Road - Droitwich,2023-03-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.98
774937,Belfry Road - Droitwich,2023-03-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.88
774937,Belfry Road - Droitwich,2023-03-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.32
774937,Belfry Road - Droitwich,2023-03-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
774937,Belfry Road - Droitwich,2023-03-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
774937,Belfry Road - Droitwich,2023-03-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
774937,Belfry Road - Droitwich,2023-03-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
774937,Belfry Road - Droitwich,2023-03-10T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-03-10T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-03-10T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-03-10T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.36
774937,Belfry Road - Droitwich,2023-03-10T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.47
774937,Belfry Road - Droitwich,2023-03-10T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.75
774937,Belfry Road - Droitwich,2023-03-10T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-03-10T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-03-10T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.6
774937,Belfry Road - Droitwich,2023-03-10T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.6
774937,Belfry Road - Droitwich,2023-03-10T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-03-10T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
774937,Belfry Road - Droitwich,2023-03-10T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
774937,Belfry Road - Droitwich,2023-03-10T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.67
774937,Belfry Road - Droitwich,2023-03-10T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
774937,Belfry Road - Droitwich,2023-03-10T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.25
774937,Belfry Road - Droitwich,2023-03-10T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
774937,Belfry Road - Droitwich,2023-03-10T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.3
774937,Belfry Road - Droitwich,2023-03-10T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-03-10T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.3
774937,Belfry Road - Droitwich,2023-03-10T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-03-10T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-03-10T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-03-10T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
774937,Belfry Road - Droitwich,2023-03-10T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
774937,Belfry Road - Droitwich,2023-03-10T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
774937,Belfry Road - Droitwich,2023-03-10T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-03-10T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-03-10T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-03-10T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-03-10T16:30:00.000+00:00,transformer,,Temperature,C,15.8
774937,Belfry Road - Droitwich,2023-03-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
774937,Belfry Road - Droitwich,2023-03-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
774937,Belfry Road - Droitwich,2023-03-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-03-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
774937,Belfry Road - Droitwich,2023-03-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
774937,Belfry Road - Droitwich,2023-03-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
774937,Belfry Road - Droitwich,2023-03-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
774937,Belfry Road - Droitwich,2023-03-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.02
774937,Belfry Road - Droitwich,2023-03-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.68
774937,Belfry Road - Droitwich,2023-03-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
774937,Belfry Road - Droitwich,2023-03-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
774937,Belfry Road - Droitwich,2023-03-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
774937,Belfry Road - Droitwich,2023-03-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
774937,Belfry Road - Droitwich,2023-03-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
774937,Belfry Road - Droitwich,2023-03-10T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-03-10T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-10T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-03-10T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.96
774937,Belfry Road - Droitwich,2023-03-10T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.55
774937,Belfry Road - Droitwich,2023-03-10T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.15
774937,Belfry Road - Droitwich,2023-03-10T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-03-10T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-03-10T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.4
774937,Belfry Road - Droitwich,2023-03-10T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-03-10T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.04
774937,Belfry Road - Droitwich,2023-03-10T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-03-10T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-03-10T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.75
774937,Belfry Road - Droitwich,2023-03-10T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
774937,Belfry Road - Droitwich,2023-03-10T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.81
774937,Belfry Road - Droitwich,2023-03-10T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-03-10T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
774937,Belfry Road - Droitwich,2023-03-10T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-03-10T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.4
774937,Belfry Road - Droitwich,2023-03-10T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-03-10T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-03-10T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-03-10T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
774937,Belfry Road - Droitwich,2023-03-10T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
774937,Belfry Road - Droitwich,2023-03-10T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
774937,Belfry Road - Droitwich,2023-03-10T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-03-10T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-03-10T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-03-10T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-03-10T16:20:00.000+00:00,transformer,,Temperature,C,15.7
774937,Belfry Road - Droitwich,2023-03-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
774937,Belfry Road - Droitwich,2023-03-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
774937,Belfry Road - Droitwich,2023-03-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-03-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
774937,Belfry Road - Droitwich,2023-03-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
774937,Belfry Road - Droitwich,2023-03-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
774937,Belfry Road - Droitwich,2023-03-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
774937,Belfry Road - Droitwich,2023-03-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.25
774937,Belfry Road - Droitwich,2023-03-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.83
774937,Belfry Road - Droitwich,2023-03-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.7
774937,Belfry Road - Droitwich,2023-03-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-03-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
774937,Belfry Road - Droitwich,2023-03-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
774937,Belfry Road - Droitwich,2023-03-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
774937,Belfry Road - Droitwich,2023-03-10T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-03-10T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-03-10T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-03-10T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.77
774937,Belfry Road - Droitwich,2023-03-10T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.09
774937,Belfry Road - Droitwich,2023-03-10T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.24
774937,Belfry Road - Droitwich,2023-03-10T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-03-10T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-03-10T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.8
774937,Belfry Road - Droitwich,2023-03-10T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-03-10T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.82
774937,Belfry Road - Droitwich,2023-03-10T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-03-10T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-03-10T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.4
774937,Belfry Road - Droitwich,2023-03-10T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.31
774937,Belfry Road - Droitwich,2023-03-10T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.81
774937,Belfry Road - Droitwich,2023-03-10T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-03-10T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
774937,Belfry Road - Droitwich,2023-03-10T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
774937,Belfry Road - Droitwich,2023-03-10T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.0
774937,Belfry Road - Droitwich,2023-03-10T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-03-10T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-03-10T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-03-10T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
774937,Belfry Road - Droitwich,2023-03-10T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
774937,Belfry Road - Droitwich,2023-03-10T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
774937,Belfry Road - Droitwich,2023-03-10T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-03-10T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-03-10T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-03-10T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-03-10T16:10:00.000+00:00,transformer,,Temperature,C,15.6
774937,Belfry Road - Droitwich,2023-03-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
774937,Belfry Road - Droitwich,2023-03-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
774937,Belfry Road - Droitwich,2023-03-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
