Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
774937,Belfry Road - Droitwich,2023-03-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
774937,Belfry Road - Droitwich,2023-03-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-03-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
774937,Belfry Road - Droitwich,2023-03-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.94
774937,Belfry Road - Droitwich,2023-03-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,45.02
774937,Belfry Road - Droitwich,2023-03-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,40.06
774937,Belfry Road - Droitwich,2023-03-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-03-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
774937,Belfry Road - Droitwich,2023-03-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
774937,Belfry Road - Droitwich,2023-03-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
774937,Belfry Road - Droitwich,2023-03-10T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-03-10T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-03-10T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-03-10T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.75
774937,Belfry Road - Droitwich,2023-03-10T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.03
774937,Belfry Road - Droitwich,2023-03-10T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.18
774937,Belfry Road - Droitwich,2023-03-10T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-03-10T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-03-10T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.4
774937,Belfry Road - Droitwich,2023-03-10T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-03-10T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-03-10T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-03-10T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
774937,Belfry Road - Droitwich,2023-03-10T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.35
774937,Belfry Road - Droitwich,2023-03-10T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.02
774937,Belfry Road - Droitwich,2023-03-10T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.36
774937,Belfry Road - Droitwich,2023-03-10T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-03-10T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.8
774937,Belfry Road - Droitwich,2023-03-10T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
774937,Belfry Road - Droitwich,2023-03-10T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
774937,Belfry Road - Droitwich,2023-03-10T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-03-10T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
774937,Belfry Road - Droitwich,2023-03-10T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-03-10T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
774937,Belfry Road - Droitwich,2023-03-10T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
774937,Belfry Road - Droitwich,2023-03-10T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
774937,Belfry Road - Droitwich,2023-03-10T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-03-10T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-03-10T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-03-10T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-03-10T12:30:00.000+00:00,transformer,,Temperature,C,14.0
774937,Belfry Road - Droitwich,2023-03-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
774937,Belfry Road - Droitwich,2023-03-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
774937,Belfry Road - Droitwich,2023-03-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
774937,Belfry Road - Droitwich,2023-03-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
774937,Belfry Road - Droitwich,2023-03-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
774937,Belfry Road - Droitwich,2023-03-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
774937,Belfry Road - Droitwich,2023-03-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,35.95
774937,Belfry Road - Droitwich,2023-03-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,42.93
774937,Belfry Road - Droitwich,2023-03-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,41.6
774937,Belfry Road - Droitwich,2023-03-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
774937,Belfry Road - Droitwich,2023-03-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
774937,Belfry Road - Droitwich,2023-03-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
774937,Belfry Road - Droitwich,2023-03-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
774937,Belfry Road - Droitwich,2023-03-10T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-03-10T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-03-10T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-03-10T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.55
774937,Belfry Road - Droitwich,2023-03-10T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.28
774937,Belfry Road - Droitwich,2023-03-10T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.18
774937,Belfry Road - Droitwich,2023-03-10T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-03-10T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-03-10T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-03-10T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-03-10T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-03-10T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-10T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
774937,Belfry Road - Droitwich,2023-03-10T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.19
774937,Belfry Road - Droitwich,2023-03-10T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.05
774937,Belfry Road - Droitwich,2023-03-10T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.0
774937,Belfry Road - Droitwich,2023-03-10T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-03-10T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
774937,Belfry Road - Droitwich,2023-03-10T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-03-10T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
774937,Belfry Road - Droitwich,2023-03-10T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-03-10T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-03-10T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-03-10T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
774937,Belfry Road - Droitwich,2023-03-10T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
774937,Belfry Road - Droitwich,2023-03-10T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
774937,Belfry Road - Droitwich,2023-03-10T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-03-10T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-03-10T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-03-10T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-03-10T12:20:00.000+00:00,transformer,,Temperature,C,14.5
774937,Belfry Road - Droitwich,2023-03-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
774937,Belfry Road - Droitwich,2023-03-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
774937,Belfry Road - Droitwich,2023-03-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
774937,Belfry Road - Droitwich,2023-03-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
774937,Belfry Road - Droitwich,2023-03-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-03-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
774937,Belfry Road - Droitwich,2023-03-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.3
774937,Belfry Road - Droitwich,2023-03-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.76
774937,Belfry Road - Droitwich,2023-03-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.82
774937,Belfry Road - Droitwich,2023-03-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
774937,Belfry Road - Droitwich,2023-03-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
774937,Belfry Road - Droitwich,2023-03-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
774937,Belfry Road - Droitwich,2023-03-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
774937,Belfry Road - Droitwich,2023-03-10T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-03-10T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-10T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-10T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.93
774937,Belfry Road - Droitwich,2023-03-10T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.18
774937,Belfry Road - Droitwich,2023-03-10T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.25
774937,Belfry Road - Droitwich,2023-03-10T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-03-10T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-03-10T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.9
774937,Belfry Road - Droitwich,2023-03-10T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
774937,Belfry Road - Droitwich,2023-03-10T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.31
774937,Belfry Road - Droitwich,2023-03-10T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-03-10T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
774937,Belfry Road - Droitwich,2023-03-10T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.82
774937,Belfry Road - Droitwich,2023-03-10T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
774937,Belfry Road - Droitwich,2023-03-10T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.84
774937,Belfry Road - Droitwich,2023-03-10T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-03-10T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-03-10T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-03-10T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
774937,Belfry Road - Droitwich,2023-03-10T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-03-10T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-03-10T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-03-10T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
774937,Belfry Road - Droitwich,2023-03-10T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
774937,Belfry Road - Droitwich,2023-03-10T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
774937,Belfry Road - Droitwich,2023-03-10T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-03-10T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-03-10T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-03-10T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-03-10T12:10:00.000+00:00,transformer,,Temperature,C,14.1
774937,Belfry Road - Droitwich,2023-03-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
774937,Belfry Road - Droitwich,2023-03-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
774937,Belfry Road - Droitwich,2023-03-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
774937,Belfry Road - Droitwich,2023-03-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
774937,Belfry Road - Droitwich,2023-03-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-03-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
774937,Belfry Road - Droitwich,2023-03-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.66
774937,Belfry Road - Droitwich,2023-03-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.14
774937,Belfry Road - Droitwich,2023-03-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.88
774937,Belfry Road - Droitwich,2023-03-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
774937,Belfry Road - Droitwich,2023-03-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
774937,Belfry Road - Droitwich,2023-03-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
774937,Belfry Road - Droitwich,2023-03-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
774937,Belfry Road - Droitwich,2023-03-10T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-03-10T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
774937,Belfry Road - Droitwich,2023-03-10T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-03-10T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.75
774937,Belfry Road - Droitwich,2023-03-10T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.49
774937,Belfry Road - Droitwich,2023-03-10T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.67
774937,Belfry Road - Droitwich,2023-03-10T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-03-10T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-03-10T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.4
774937,Belfry Road - Droitwich,2023-03-10T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-03-10T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.17
774937,Belfry Road - Droitwich,2023-03-10T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-03-10T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-03-10T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.13
774937,Belfry Road - Droitwich,2023-03-10T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
774937,Belfry Road - Droitwich,2023-03-10T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.05
774937,Belfry Road - Droitwich,2023-03-10T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-03-10T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
774937,Belfry Road - Droitwich,2023-03-10T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-03-10T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.3
774937,Belfry Road - Droitwich,2023-03-10T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-10T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-10T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-03-10T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
774937,Belfry Road - Droitwich,2023-03-10T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
774937,Belfry Road - Droitwich,2023-03-10T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
774937,Belfry Road - Droitwich,2023-03-10T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-03-10T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-03-10T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-03-10T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-03-10T12:00:00.000+00:00,transformer,,Temperature,C,13.3
774937,Belfry Road - Droitwich,2023-03-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
774937,Belfry Road - Droitwich,2023-03-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
774937,Belfry Road - Droitwich,2023-03-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
774937,Belfry Road - Droitwich,2023-03-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
774937,Belfry Road - Droitwich,2023-03-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
774937,Belfry Road - Droitwich,2023-03-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
774937,Belfry Road - Droitwich,2023-03-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.53
774937,Belfry Road - Droitwich,2023-03-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.49
774937,Belfry Road - Droitwich,2023-03-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,41.76
774937,Belfry Road - Droitwich,2023-03-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
774937,Belfry Road - Droitwich,2023-03-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
774937,Belfry Road - Droitwich,2023-03-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
774937,Belfry Road - Droitwich,2023-03-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
774937,Belfry Road - Droitwich,2023-03-10T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-03-10T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
774937,Belfry Road - Droitwich,2023-03-10T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-03-10T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.88
774937,Belfry Road - Droitwich,2023-03-10T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.3
774937,Belfry Road - Droitwich,2023-03-10T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.58
774937,Belfry Road - Droitwich,2023-03-10T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-03-10T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-03-10T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.2
774937,Belfry Road - Droitwich,2023-03-10T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-03-10T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.81
774937,Belfry Road - Droitwich,2023-03-10T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-03-10T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-03-10T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.62
774937,Belfry Road - Droitwich,2023-03-10T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
774937,Belfry Road - Droitwich,2023-03-10T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.78
774937,Belfry Road - Droitwich,2023-03-10T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
774937,Belfry Road - Droitwich,2023-03-10T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
774937,Belfry Road - Droitwich,2023-03-10T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-03-10T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.4
774937,Belfry Road - Droitwich,2023-03-10T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-03-10T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-03-10T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-03-10T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
774937,Belfry Road - Droitwich,2023-03-10T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
774937,Belfry Road - Droitwich,2023-03-10T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
774937,Belfry Road - Droitwich,2023-03-10T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-03-10T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-03-10T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-03-10T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-03-10T11:50:00.000+00:00,transformer,,Temperature,C,12.8
774937,Belfry Road - Droitwich,2023-03-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
774937,Belfry Road - Droitwich,2023-03-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
774937,Belfry Road - Droitwich,2023-03-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
774937,Belfry Road - Droitwich,2023-03-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
774937,Belfry Road - Droitwich,2023-03-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
774937,Belfry Road - Droitwich,2023-03-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
774937,Belfry Road - Droitwich,2023-03-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,37.22
774937,Belfry Road - Droitwich,2023-03-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.21
774937,Belfry Road - Droitwich,2023-03-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,43.03
774937,Belfry Road - Droitwich,2023-03-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-03-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
774937,Belfry Road - Droitwich,2023-03-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
774937,Belfry Road - Droitwich,2023-03-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
774937,Belfry Road - Droitwich,2023-03-10T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-03-10T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.12
774937,Belfry Road - Droitwich,2023-03-10T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-03-10T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
774937,Belfry Road - Droitwich,2023-03-10T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.56
774937,Belfry Road - Droitwich,2023-03-10T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.75
774937,Belfry Road - Droitwich,2023-03-10T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-03-10T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-03-10T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.2
774937,Belfry Road - Droitwich,2023-03-10T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.1
774937,Belfry Road - Droitwich,2023-03-10T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-03-10T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-03-10T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-03-10T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.94
774937,Belfry Road - Droitwich,2023-03-10T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
774937,Belfry Road - Droitwich,2023-03-10T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.18
774937,Belfry Road - Droitwich,2023-03-10T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-03-10T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
774937,Belfry Road - Droitwich,2023-03-10T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-03-10T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.9
774937,Belfry Road - Droitwich,2023-03-10T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-03-10T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-03-10T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-03-10T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
774937,Belfry Road - Droitwich,2023-03-10T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.98
774937,Belfry Road - Droitwich,2023-03-10T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
774937,Belfry Road - Droitwich,2023-03-10T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-03-10T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-03-10T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-03-10T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-03-10T11:40:00.000+00:00,transformer,,Temperature,C,12.5
774937,Belfry Road - Droitwich,2023-03-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
774937,Belfry Road - Droitwich,2023-03-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
774937,Belfry Road - Droitwich,2023-03-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
774937,Belfry Road - Droitwich,2023-03-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
774937,Belfry Road - Droitwich,2023-03-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-03-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
774937,Belfry Road - Droitwich,2023-03-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.14
774937,Belfry Road - Droitwich,2023-03-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.11
774937,Belfry Road - Droitwich,2023-03-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.41
774937,Belfry Road - Droitwich,2023-03-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
774937,Belfry Road - Droitwich,2023-03-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
774937,Belfry Road - Droitwich,2023-03-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
774937,Belfry Road - Droitwich,2023-03-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
774937,Belfry Road - Droitwich,2023-03-10T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-03-10T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
774937,Belfry Road - Droitwich,2023-03-10T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-03-10T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.69
774937,Belfry Road - Droitwich,2023-03-10T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.66
774937,Belfry Road - Droitwich,2023-03-10T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.87
774937,Belfry Road - Droitwich,2023-03-10T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-03-10T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-03-10T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.7
774937,Belfry Road - Droitwich,2023-03-10T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-03-10T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.16
774937,Belfry Road - Droitwich,2023-03-10T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-10T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-03-10T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.58
774937,Belfry Road - Droitwich,2023-03-10T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
774937,Belfry Road - Droitwich,2023-03-10T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.12
774937,Belfry Road - Droitwich,2023-03-10T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-03-10T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
774937,Belfry Road - Droitwich,2023-03-10T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
774937,Belfry Road - Droitwich,2023-03-10T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
774937,Belfry Road - Droitwich,2023-03-10T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-03-10T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-03-10T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-03-10T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
774937,Belfry Road - Droitwich,2023-03-10T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
774937,Belfry Road - Droitwich,2023-03-10T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
774937,Belfry Road - Droitwich,2023-03-10T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-03-10T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-03-10T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-03-10T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-03-10T11:30:00.000+00:00,transformer,,Temperature,C,12.2
774937,Belfry Road - Droitwich,2023-03-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
774937,Belfry Road - Droitwich,2023-03-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
774937,Belfry Road - Droitwich,2023-03-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
774937,Belfry Road - Droitwich,2023-03-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
774937,Belfry Road - Droitwich,2023-03-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-03-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
774937,Belfry Road - Droitwich,2023-03-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.05
774937,Belfry Road - Droitwich,2023-03-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.21
774937,Belfry Road - Droitwich,2023-03-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.91
774937,Belfry Road - Droitwich,2023-03-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
774937,Belfry Road - Droitwich,2023-03-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
774937,Belfry Road - Droitwich,2023-03-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
774937,Belfry Road - Droitwich,2023-03-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
774937,Belfry Road - Droitwich,2023-03-10T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-03-10T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
774937,Belfry Road - Droitwich,2023-03-10T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-10T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
774937,Belfry Road - Droitwich,2023-03-10T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.06
774937,Belfry Road - Droitwich,2023-03-10T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.78
774937,Belfry Road - Droitwich,2023-03-10T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,62.7
774937,Belfry Road - Droitwich,2023-03-10T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-03-10T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,117.8
774937,Belfry Road - Droitwich,2023-03-10T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-03-10T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.15
774937,Belfry Road - Droitwich,2023-03-10T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-03-10T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
774937,Belfry Road - Droitwich,2023-03-10T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.39
774937,Belfry Road - Droitwich,2023-03-10T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.77
774937,Belfry Road - Droitwich,2023-03-10T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
774937,Belfry Road - Droitwich,2023-03-10T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-03-10T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-03-10T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
774937,Belfry Road - Droitwich,2023-03-10T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
774937,Belfry Road - Droitwich,2023-03-10T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-03-10T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-03-10T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-03-10T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
774937,Belfry Road - Droitwich,2023-03-10T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
774937,Belfry Road - Droitwich,2023-03-10T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
774937,Belfry Road - Droitwich,2023-03-10T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-03-10T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-03-10T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-03-10T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-03-10T11:20:00.000+00:00,transformer,,Temperature,C,11.9
774937,Belfry Road - Droitwich,2023-03-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
774937,Belfry Road - Droitwich,2023-03-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
774937,Belfry Road - Droitwich,2023-03-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
774937,Belfry Road - Droitwich,2023-03-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
774937,Belfry Road - Droitwich,2023-03-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
774937,Belfry Road - Droitwich,2023-03-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
774937,Belfry Road - Droitwich,2023-03-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.55
774937,Belfry Road - Droitwich,2023-03-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,45.55
774937,Belfry Road - Droitwich,2023-03-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.42
774937,Belfry Road - Droitwich,2023-03-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
774937,Belfry Road - Droitwich,2023-03-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
774937,Belfry Road - Droitwich,2023-03-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
774937,Belfry Road - Droitwich,2023-03-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
774937,Belfry Road - Droitwich,2023-03-10T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-03-10T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
774937,Belfry Road - Droitwich,2023-03-10T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-03-10T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.66
774937,Belfry Road - Droitwich,2023-03-10T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.8
774937,Belfry Road - Droitwich,2023-03-10T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.45
774937,Belfry Road - Droitwich,2023-03-10T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,58.8
774937,Belfry Road - Droitwich,2023-03-10T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-03-10T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,122.4
774937,Belfry Road - Droitwich,2023-03-10T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.5
774937,Belfry Road - Droitwich,2023-03-10T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-03-10T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-03-10T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-03-10T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
774937,Belfry Road - Droitwich,2023-03-10T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.89
774937,Belfry Road - Droitwich,2023-03-10T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.73
774937,Belfry Road - Droitwich,2023-03-10T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-03-10T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
774937,Belfry Road - Droitwich,2023-03-10T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
774937,Belfry Road - Droitwich,2023-03-10T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.8
774937,Belfry Road - Droitwich,2023-03-10T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-03-10T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-03-10T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-03-10T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
774937,Belfry Road - Droitwich,2023-03-10T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
774937,Belfry Road - Droitwich,2023-03-10T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
774937,Belfry Road - Droitwich,2023-03-10T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-03-10T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-03-10T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-03-10T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-03-10T11:10:00.000+00:00,transformer,,Temperature,C,11.9
774937,Belfry Road - Droitwich,2023-03-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
774937,Belfry Road - Droitwich,2023-03-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
774937,Belfry Road - Droitwich,2023-03-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
774937,Belfry Road - Droitwich,2023-03-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
774937,Belfry Road - Droitwich,2023-03-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-03-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
774937,Belfry Road - Droitwich,2023-03-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.16
774937,Belfry Road - Droitwich,2023-03-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,45.85
774937,Belfry Road - Droitwich,2023-03-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,41.47
774937,Belfry Road - Droitwich,2023-03-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
774937,Belfry Road - Droitwich,2023-03-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
774937,Belfry Road - Droitwich,2023-03-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
774937,Belfry Road - Droitwich,2023-03-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
774937,Belfry Road - Droitwich,2023-03-10T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-03-10T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
774937,Belfry Road - Droitwich,2023-03-10T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-03-10T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.01
774937,Belfry Road - Droitwich,2023-03-10T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.97
774937,Belfry Road - Droitwich,2023-03-10T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.72
774937,Belfry Road - Droitwich,2023-03-10T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-03-10T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-03-10T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.5
774937,Belfry Road - Droitwich,2023-03-10T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-03-10T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.96
774937,Belfry Road - Droitwich,2023-03-10T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-03-10T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
774937,Belfry Road - Droitwich,2023-03-10T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
774937,Belfry Road - Droitwich,2023-03-10T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.67
774937,Belfry Road - Droitwich,2023-03-10T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.37
774937,Belfry Road - Droitwich,2023-03-10T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-03-10T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-03-10T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
774937,Belfry Road - Droitwich,2023-03-10T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
774937,Belfry Road - Droitwich,2023-03-10T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-03-10T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-03-10T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-03-10T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
774937,Belfry Road - Droitwich,2023-03-10T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
774937,Belfry Road - Droitwich,2023-03-10T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
774937,Belfry Road - Droitwich,2023-03-10T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-03-10T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-03-10T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-03-10T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-03-10T11:00:00.000+00:00,transformer,,Temperature,C,11.7
774937,Belfry Road - Droitwich,2023-03-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
774937,Belfry Road - Droitwich,2023-03-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
774937,Belfry Road - Droitwich,2023-03-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
774937,Belfry Road - Droitwich,2023-03-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
774937,Belfry Road - Droitwich,2023-03-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
774937,Belfry Road - Droitwich,2023-03-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
774937,Belfry Road - Droitwich,2023-03-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.5
774937,Belfry Road - Droitwich,2023-03-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,38.57
774937,Belfry Road - Droitwich,2023-03-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.45
774937,Belfry Road - Droitwich,2023-03-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
774937,Belfry Road - Droitwich,2023-03-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
774937,Belfry Road - Droitwich,2023-03-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
774937,Belfry Road - Droitwich,2023-03-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
774937,Belfry Road - Droitwich,2023-03-10T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-10T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
774937,Belfry Road - Droitwich,2023-03-10T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-03-10T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.2
774937,Belfry Road - Droitwich,2023-03-10T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.86
774937,Belfry Road - Droitwich,2023-03-10T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.94
774937,Belfry Road - Droitwich,2023-03-10T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-03-10T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-03-10T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.5
774937,Belfry Road - Droitwich,2023-03-10T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
774937,Belfry Road - Droitwich,2023-03-10T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.47
