Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
774937,Belfry Road - Droitwich,2023-03-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
774937,Belfry Road - Droitwich,2023-03-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
774937,Belfry Road - Droitwich,2023-03-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-03-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
774937,Belfry Road - Droitwich,2023-03-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,43.82
774937,Belfry Road - Droitwich,2023-03-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,48.73
774937,Belfry Road - Droitwich,2023-03-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,42.45
774937,Belfry Road - Droitwich,2023-03-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-03-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
774937,Belfry Road - Droitwich,2023-03-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
774937,Belfry Road - Droitwich,2023-03-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
774937,Belfry Road - Droitwich,2023-03-10T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-03-10T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
774937,Belfry Road - Droitwich,2023-03-10T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-03-10T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.93
774937,Belfry Road - Droitwich,2023-03-10T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.09
774937,Belfry Road - Droitwich,2023-03-10T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.81
774937,Belfry Road - Droitwich,2023-03-10T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-03-10T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-03-10T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.2
774937,Belfry Road - Droitwich,2023-03-10T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-03-10T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
774937,Belfry Road - Droitwich,2023-03-10T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
774937,Belfry Road - Droitwich,2023-03-10T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
774937,Belfry Road - Droitwich,2023-03-10T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.78
774937,Belfry Road - Droitwich,2023-03-10T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.65
774937,Belfry Road - Droitwich,2023-03-10T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.95
774937,Belfry Road - Droitwich,2023-03-10T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-03-10T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.1
774937,Belfry Road - Droitwich,2023-03-10T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.0
774937,Belfry Road - Droitwich,2023-03-10T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.6
774937,Belfry Road - Droitwich,2023-03-10T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-03-10T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-03-10T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
774937,Belfry Road - Droitwich,2023-03-10T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
774937,Belfry Road - Droitwich,2023-03-10T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
774937,Belfry Road - Droitwich,2023-03-10T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
774937,Belfry Road - Droitwich,2023-03-10T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-03-10T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-03-10T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-03-10T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-03-10T09:00:00.000+00:00,transformer,,Temperature,C,9.9
774937,Belfry Road - Droitwich,2023-03-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
774937,Belfry Road - Droitwich,2023-03-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
774937,Belfry Road - Droitwich,2023-03-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
774937,Belfry Road - Droitwich,2023-03-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
774937,Belfry Road - Droitwich,2023-03-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
774937,Belfry Road - Droitwich,2023-03-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
774937,Belfry Road - Droitwich,2023-03-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,37.15
774937,Belfry Road - Droitwich,2023-03-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,48.32
774937,Belfry Road - Droitwich,2023-03-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,43.63
774937,Belfry Road - Droitwich,2023-03-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
774937,Belfry Road - Droitwich,2023-03-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
774937,Belfry Road - Droitwich,2023-03-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
774937,Belfry Road - Droitwich,2023-03-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
774937,Belfry Road - Droitwich,2023-03-10T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-10T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.66
774937,Belfry Road - Droitwich,2023-03-10T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-10T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.7
774937,Belfry Road - Droitwich,2023-03-10T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.35
774937,Belfry Road - Droitwich,2023-03-10T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.73
774937,Belfry Road - Droitwich,2023-03-10T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-03-10T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-03-10T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.4
774937,Belfry Road - Droitwich,2023-03-10T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-03-10T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-03-10T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-03-10T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
774937,Belfry Road - Droitwich,2023-03-10T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.87
774937,Belfry Road - Droitwich,2023-03-10T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.02
774937,Belfry Road - Droitwich,2023-03-10T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.33
774937,Belfry Road - Droitwich,2023-03-10T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-03-10T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.8
774937,Belfry Road - Droitwich,2023-03-10T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
774937,Belfry Road - Droitwich,2023-03-10T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.9
774937,Belfry Road - Droitwich,2023-03-10T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-03-10T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-03-10T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-03-10T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
774937,Belfry Road - Droitwich,2023-03-10T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
774937,Belfry Road - Droitwich,2023-03-10T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
774937,Belfry Road - Droitwich,2023-03-10T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-03-10T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-03-10T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-03-10T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-03-10T08:50:00.000+00:00,transformer,,Temperature,C,9.7
774937,Belfry Road - Droitwich,2023-03-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
774937,Belfry Road - Droitwich,2023-03-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
774937,Belfry Road - Droitwich,2023-03-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
774937,Belfry Road - Droitwich,2023-03-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
774937,Belfry Road - Droitwich,2023-03-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
774937,Belfry Road - Droitwich,2023-03-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.38
774937,Belfry Road - Droitwich,2023-03-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,48.15
774937,Belfry Road - Droitwich,2023-03-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,51.05
774937,Belfry Road - Droitwich,2023-03-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
774937,Belfry Road - Droitwich,2023-03-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
774937,Belfry Road - Droitwich,2023-03-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
774937,Belfry Road - Droitwich,2023-03-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
774937,Belfry Road - Droitwich,2023-03-10T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-03-10T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
774937,Belfry Road - Droitwich,2023-03-10T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-10T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.05
774937,Belfry Road - Droitwich,2023-03-10T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.99
774937,Belfry Road - Droitwich,2023-03-10T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.36
774937,Belfry Road - Droitwich,2023-03-10T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-03-10T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
774937,Belfry Road - Droitwich,2023-03-10T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.3
774937,Belfry Road - Droitwich,2023-03-10T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-03-10T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
774937,Belfry Road - Droitwich,2023-03-10T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-03-10T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
774937,Belfry Road - Droitwich,2023-03-10T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.5
774937,Belfry Road - Droitwich,2023-03-10T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.03
774937,Belfry Road - Droitwich,2023-03-10T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.61
774937,Belfry Road - Droitwich,2023-03-10T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-03-10T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.1
774937,Belfry Road - Droitwich,2023-03-10T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
774937,Belfry Road - Droitwich,2023-03-10T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.9
774937,Belfry Road - Droitwich,2023-03-10T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-03-10T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-03-10T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-03-10T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
774937,Belfry Road - Droitwich,2023-03-10T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
774937,Belfry Road - Droitwich,2023-03-10T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
774937,Belfry Road - Droitwich,2023-03-10T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-03-10T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-03-10T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-03-10T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-03-10T08:40:00.000+00:00,transformer,,Temperature,C,9.7
774937,Belfry Road - Droitwich,2023-03-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
774937,Belfry Road - Droitwich,2023-03-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
774937,Belfry Road - Droitwich,2023-03-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
774937,Belfry Road - Droitwich,2023-03-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-03-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
774937,Belfry Road - Droitwich,2023-03-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,43.06
774937,Belfry Road - Droitwich,2023-03-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,47.21
774937,Belfry Road - Droitwich,2023-03-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,40.75
774937,Belfry Road - Droitwich,2023-03-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
774937,Belfry Road - Droitwich,2023-03-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
774937,Belfry Road - Droitwich,2023-03-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
774937,Belfry Road - Droitwich,2023-03-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
774937,Belfry Road - Droitwich,2023-03-10T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-03-10T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-03-10T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-03-10T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.2
774937,Belfry Road - Droitwich,2023-03-10T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.27
774937,Belfry Road - Droitwich,2023-03-10T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.2
774937,Belfry Road - Droitwich,2023-03-10T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-03-10T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.0
774937,Belfry Road - Droitwich,2023-03-10T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.8
774937,Belfry Road - Droitwich,2023-03-10T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.6
774937,Belfry Road - Droitwich,2023-03-10T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
774937,Belfry Road - Droitwich,2023-03-10T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-03-10T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
774937,Belfry Road - Droitwich,2023-03-10T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.89
774937,Belfry Road - Droitwich,2023-03-10T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.77
774937,Belfry Road - Droitwich,2023-03-10T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.86
774937,Belfry Road - Droitwich,2023-03-10T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-03-10T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.1
774937,Belfry Road - Droitwich,2023-03-10T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
774937,Belfry Road - Droitwich,2023-03-10T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.5
774937,Belfry Road - Droitwich,2023-03-10T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-03-10T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-03-10T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
774937,Belfry Road - Droitwich,2023-03-10T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
774937,Belfry Road - Droitwich,2023-03-10T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
774937,Belfry Road - Droitwich,2023-03-10T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
774937,Belfry Road - Droitwich,2023-03-10T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-03-10T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-03-10T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-03-10T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-03-10T08:30:00.000+00:00,transformer,,Temperature,C,9.7
774937,Belfry Road - Droitwich,2023-03-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
774937,Belfry Road - Droitwich,2023-03-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
774937,Belfry Road - Droitwich,2023-03-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
774937,Belfry Road - Droitwich,2023-03-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-03-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
774937,Belfry Road - Droitwich,2023-03-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
774937,Belfry Road - Droitwich,2023-03-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,46.64
774937,Belfry Road - Droitwich,2023-03-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.07
774937,Belfry Road - Droitwich,2023-03-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.72
774937,Belfry Road - Droitwich,2023-03-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
774937,Belfry Road - Droitwich,2023-03-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
774937,Belfry Road - Droitwich,2023-03-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
774937,Belfry Road - Droitwich,2023-03-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
774937,Belfry Road - Droitwich,2023-03-10T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-03-10T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-03-10T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-10T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.95
774937,Belfry Road - Droitwich,2023-03-10T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.93
774937,Belfry Road - Droitwich,2023-03-10T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.25
774937,Belfry Road - Droitwich,2023-03-10T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-03-10T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-03-10T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.7
774937,Belfry Road - Droitwich,2023-03-10T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
774937,Belfry Road - Droitwich,2023-03-10T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
774937,Belfry Road - Droitwich,2023-03-10T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-03-10T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
774937,Belfry Road - Droitwich,2023-03-10T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.27
774937,Belfry Road - Droitwich,2023-03-10T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.0
774937,Belfry Road - Droitwich,2023-03-10T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.93
774937,Belfry Road - Droitwich,2023-03-10T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-03-10T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.6
774937,Belfry Road - Droitwich,2023-03-10T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.5
774937,Belfry Road - Droitwich,2023-03-10T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.5
774937,Belfry Road - Droitwich,2023-03-10T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-03-10T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-03-10T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
774937,Belfry Road - Droitwich,2023-03-10T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
774937,Belfry Road - Droitwich,2023-03-10T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
774937,Belfry Road - Droitwich,2023-03-10T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
774937,Belfry Road - Droitwich,2023-03-10T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-03-10T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-03-10T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-03-10T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-03-10T08:20:00.000+00:00,transformer,,Temperature,C,9.4
774937,Belfry Road - Droitwich,2023-03-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
774937,Belfry Road - Droitwich,2023-03-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
774937,Belfry Road - Droitwich,2023-03-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
774937,Belfry Road - Droitwich,2023-03-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-03-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
774937,Belfry Road - Droitwich,2023-03-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-03-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,48.74
774937,Belfry Road - Droitwich,2023-03-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,42.08
774937,Belfry Road - Droitwich,2023-03-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,48.53
774937,Belfry Road - Droitwich,2023-03-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
774937,Belfry Road - Droitwich,2023-03-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
774937,Belfry Road - Droitwich,2023-03-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
774937,Belfry Road - Droitwich,2023-03-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
774937,Belfry Road - Droitwich,2023-03-10T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-03-10T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
774937,Belfry Road - Droitwich,2023-03-10T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-03-10T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.45
774937,Belfry Road - Droitwich,2023-03-10T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.53
774937,Belfry Road - Droitwich,2023-03-10T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.74
774937,Belfry Road - Droitwich,2023-03-10T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-03-10T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.3
774937,Belfry Road - Droitwich,2023-03-10T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.4
774937,Belfry Road - Droitwich,2023-03-10T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.0
774937,Belfry Road - Droitwich,2023-03-10T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-03-10T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-03-10T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
774937,Belfry Road - Droitwich,2023-03-10T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.23
774937,Belfry Road - Droitwich,2023-03-10T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.36
774937,Belfry Road - Droitwich,2023-03-10T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.56
774937,Belfry Road - Droitwich,2023-03-10T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-03-10T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.6
774937,Belfry Road - Droitwich,2023-03-10T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.9
774937,Belfry Road - Droitwich,2023-03-10T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.1
774937,Belfry Road - Droitwich,2023-03-10T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-03-10T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
774937,Belfry Road - Droitwich,2023-03-10T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-03-10T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
774937,Belfry Road - Droitwich,2023-03-10T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
774937,Belfry Road - Droitwich,2023-03-10T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
774937,Belfry Road - Droitwich,2023-03-10T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-03-10T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-03-10T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-03-10T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-03-10T08:10:00.000+00:00,transformer,,Temperature,C,9.1
774937,Belfry Road - Droitwich,2023-03-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
774937,Belfry Road - Droitwich,2023-03-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
774937,Belfry Road - Droitwich,2023-03-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
774937,Belfry Road - Droitwich,2023-03-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-03-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
774937,Belfry Road - Droitwich,2023-03-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-03-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,43.7
774937,Belfry Road - Droitwich,2023-03-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,44.5
774937,Belfry Road - Droitwich,2023-03-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,43.47
774937,Belfry Road - Droitwich,2023-03-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-03-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
774937,Belfry Road - Droitwich,2023-03-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
774937,Belfry Road - Droitwich,2023-03-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
774937,Belfry Road - Droitwich,2023-03-10T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-03-10T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
774937,Belfry Road - Droitwich,2023-03-10T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-03-10T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.16
774937,Belfry Road - Droitwich,2023-03-10T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.25
774937,Belfry Road - Droitwich,2023-03-10T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.03
774937,Belfry Road - Droitwich,2023-03-10T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-03-10T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.3
774937,Belfry Road - Droitwich,2023-03-10T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.8
774937,Belfry Road - Droitwich,2023-03-10T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.0
774937,Belfry Road - Droitwich,2023-03-10T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.82
774937,Belfry Road - Droitwich,2023-03-10T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-03-10T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-03-10T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.87
774937,Belfry Road - Droitwich,2023-03-10T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.27
774937,Belfry Road - Droitwich,2023-03-10T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.85
774937,Belfry Road - Droitwich,2023-03-10T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-03-10T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
774937,Belfry Road - Droitwich,2023-03-10T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
774937,Belfry Road - Droitwich,2023-03-10T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.4
774937,Belfry Road - Droitwich,2023-03-10T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-03-10T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-03-10T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-03-10T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
774937,Belfry Road - Droitwich,2023-03-10T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
774937,Belfry Road - Droitwich,2023-03-10T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
774937,Belfry Road - Droitwich,2023-03-10T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-03-10T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-03-10T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-03-10T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-03-10T08:00:00.000+00:00,transformer,,Temperature,C,8.8
774937,Belfry Road - Droitwich,2023-03-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
774937,Belfry Road - Droitwich,2023-03-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
774937,Belfry Road - Droitwich,2023-03-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
774937,Belfry Road - Droitwich,2023-03-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
774937,Belfry Road - Droitwich,2023-03-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-03-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-03-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,42.04
774937,Belfry Road - Droitwich,2023-03-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.53
774937,Belfry Road - Droitwich,2023-03-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.89
774937,Belfry Road - Droitwich,2023-03-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-03-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
774937,Belfry Road - Droitwich,2023-03-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
774937,Belfry Road - Droitwich,2023-03-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
774937,Belfry Road - Droitwich,2023-03-10T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-03-10T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-03-10T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-03-10T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.4
774937,Belfry Road - Droitwich,2023-03-10T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.81
774937,Belfry Road - Droitwich,2023-03-10T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.56
774937,Belfry Road - Droitwich,2023-03-10T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-03-10T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.0
774937,Belfry Road - Droitwich,2023-03-10T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.3
774937,Belfry Road - Droitwich,2023-03-10T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-03-10T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-03-10T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-03-10T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
774937,Belfry Road - Droitwich,2023-03-10T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.73
774937,Belfry Road - Droitwich,2023-03-10T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.94
774937,Belfry Road - Droitwich,2023-03-10T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.04
774937,Belfry Road - Droitwich,2023-03-10T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-03-10T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.9
774937,Belfry Road - Droitwich,2023-03-10T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.3
774937,Belfry Road - Droitwich,2023-03-10T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.9
774937,Belfry Road - Droitwich,2023-03-10T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-03-10T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-03-10T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-03-10T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
774937,Belfry Road - Droitwich,2023-03-10T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
774937,Belfry Road - Droitwich,2023-03-10T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
774937,Belfry Road - Droitwich,2023-03-10T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-03-10T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-03-10T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-03-10T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-03-10T07:50:00.000+00:00,transformer,,Temperature,C,8.8
774937,Belfry Road - Droitwich,2023-03-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
774937,Belfry Road - Droitwich,2023-03-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
774937,Belfry Road - Droitwich,2023-03-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
774937,Belfry Road - Droitwich,2023-03-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
774937,Belfry Road - Droitwich,2023-03-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
774937,Belfry Road - Droitwich,2023-03-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
774937,Belfry Road - Droitwich,2023-03-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,43.8
774937,Belfry Road - Droitwich,2023-03-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,52.14
774937,Belfry Road - Droitwich,2023-03-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.4
774937,Belfry Road - Droitwich,2023-03-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-03-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
774937,Belfry Road - Droitwich,2023-03-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
774937,Belfry Road - Droitwich,2023-03-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
774937,Belfry Road - Droitwich,2023-03-10T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-03-10T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-03-10T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-03-10T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.41
774937,Belfry Road - Droitwich,2023-03-10T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.8
774937,Belfry Road - Droitwich,2023-03-10T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.65
774937,Belfry Road - Droitwich,2023-03-10T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-03-10T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.9
774937,Belfry Road - Droitwich,2023-03-10T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.4
774937,Belfry Road - Droitwich,2023-03-10T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-03-10T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-03-10T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-03-10T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
774937,Belfry Road - Droitwich,2023-03-10T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.17
774937,Belfry Road - Droitwich,2023-03-10T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.04
774937,Belfry Road - Droitwich,2023-03-10T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.48
774937,Belfry Road - Droitwich,2023-03-10T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-03-10T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.4
774937,Belfry Road - Droitwich,2023-03-10T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.9
774937,Belfry Road - Droitwich,2023-03-10T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.6
774937,Belfry Road - Droitwich,2023-03-10T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-03-10T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
774937,Belfry Road - Droitwich,2023-03-10T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-03-10T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
774937,Belfry Road - Droitwich,2023-03-10T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
774937,Belfry Road - Droitwich,2023-03-10T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
774937,Belfry Road - Droitwich,2023-03-10T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-03-10T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-03-10T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-03-10T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-03-10T07:40:00.000+00:00,transformer,,Temperature,C,8.5
774937,Belfry Road - Droitwich,2023-03-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
774937,Belfry Road - Droitwich,2023-03-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
774937,Belfry Road - Droitwich,2023-03-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
774937,Belfry Road - Droitwich,2023-03-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
774937,Belfry Road - Droitwich,2023-03-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-03-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
774937,Belfry Road - Droitwich,2023-03-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,49.37
774937,Belfry Road - Droitwich,2023-03-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,53.73
774937,Belfry Road - Droitwich,2023-03-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,41.49
774937,Belfry Road - Droitwich,2023-03-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
774937,Belfry Road - Droitwich,2023-03-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
774937,Belfry Road - Droitwich,2023-03-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
774937,Belfry Road - Droitwich,2023-03-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
774937,Belfry Road - Droitwich,2023-03-10T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-10T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-03-10T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-03-10T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.06
774937,Belfry Road - Droitwich,2023-03-10T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.74
774937,Belfry Road - Droitwich,2023-03-10T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.74
774937,Belfry Road - Droitwich,2023-03-10T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-03-10T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.0
774937,Belfry Road - Droitwich,2023-03-10T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.6
774937,Belfry Road - Droitwich,2023-03-10T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.3
774937,Belfry Road - Droitwich,2023-03-10T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
774937,Belfry Road - Droitwich,2023-03-10T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-03-10T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-03-10T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.83
774937,Belfry Road - Droitwich,2023-03-10T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.44
774937,Belfry Road - Droitwich,2023-03-10T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.39
774937,Belfry Road - Droitwich,2023-03-10T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-03-10T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.7
774937,Belfry Road - Droitwich,2023-03-10T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.3
774937,Belfry Road - Droitwich,2023-03-10T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.0
774937,Belfry Road - Droitwich,2023-03-10T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-03-10T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-03-10T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-03-10T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
774937,Belfry Road - Droitwich,2023-03-10T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
774937,Belfry Road - Droitwich,2023-03-10T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
774937,Belfry Road - Droitwich,2023-03-10T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-03-10T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-03-10T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-03-10T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-03-10T07:30:00.000+00:00,transformer,,Temperature,C,8.4
774937,Belfry Road - Droitwich,2023-03-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
774937,Belfry Road - Droitwich,2023-03-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
774937,Belfry Road - Droitwich,2023-03-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
774937,Belfry Road - Droitwich,2023-03-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
774937,Belfry Road - Droitwich,2023-03-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
774937,Belfry Road - Droitwich,2023-03-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
774937,Belfry Road - Droitwich,2023-03-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,50.97
774937,Belfry Road - Droitwich,2023-03-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,57.77
774937,Belfry Road - Droitwich,2023-03-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.65
774937,Belfry Road - Droitwich,2023-03-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
774937,Belfry Road - Droitwich,2023-03-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
774937,Belfry Road - Droitwich,2023-03-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.7
774937,Belfry Road - Droitwich,2023-03-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
774937,Belfry Road - Droitwich,2023-03-10T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-03-10T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
774937,Belfry Road - Droitwich,2023-03-10T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-03-10T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.52
774937,Belfry Road - Droitwich,2023-03-10T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.71
774937,Belfry Road - Droitwich,2023-03-10T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.76
774937,Belfry Road - Droitwich,2023-03-10T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-03-10T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.9
774937,Belfry Road - Droitwich,2023-03-10T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.0
774937,Belfry Road - Droitwich,2023-03-10T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.2
