Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-10T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-03-10T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-03-10T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-03-10T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.59
774937,Belfry Road - Droitwich,2023-03-10T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.6
774937,Belfry Road - Droitwich,2023-03-10T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.9
774937,Belfry Road - Droitwich,2023-03-10T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-03-10T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.0
774937,Belfry Road - Droitwich,2023-03-10T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.3
774937,Belfry Road - Droitwich,2023-03-10T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.4
774937,Belfry Road - Droitwich,2023-03-10T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-03-10T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-03-10T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
774937,Belfry Road - Droitwich,2023-03-10T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
774937,Belfry Road - Droitwich,2023-03-10T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
774937,Belfry Road - Droitwich,2023-03-10T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
774937,Belfry Road - Droitwich,2023-03-10T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-03-10T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-03-10T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-03-10T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-03-10T07:20:00.000+00:00,transformer,,Temperature,C,8.1
774937,Belfry Road - Droitwich,2023-03-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
774937,Belfry Road - Droitwich,2023-03-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
774937,Belfry Road - Droitwich,2023-03-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
774937,Belfry Road - Droitwich,2023-03-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
774937,Belfry Road - Droitwich,2023-03-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-03-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
774937,Belfry Road - Droitwich,2023-03-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,47.13
774937,Belfry Road - Droitwich,2023-03-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,48.98
774937,Belfry Road - Droitwich,2023-03-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,52.73
774937,Belfry Road - Droitwich,2023-03-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
774937,Belfry Road - Droitwich,2023-03-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
774937,Belfry Road - Droitwich,2023-03-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
774937,Belfry Road - Droitwich,2023-03-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
774937,Belfry Road - Droitwich,2023-03-10T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-10T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
774937,Belfry Road - Droitwich,2023-03-10T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-03-10T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.28
774937,Belfry Road - Droitwich,2023-03-10T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.06
774937,Belfry Road - Droitwich,2023-03-10T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.13
774937,Belfry Road - Droitwich,2023-03-10T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-03-10T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.5
774937,Belfry Road - Droitwich,2023-03-10T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.6
774937,Belfry Road - Droitwich,2023-03-10T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.2
774937,Belfry Road - Droitwich,2023-03-10T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-03-10T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-03-10T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-03-10T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.91
774937,Belfry Road - Droitwich,2023-03-10T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.87
774937,Belfry Road - Droitwich,2023-03-10T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.34
774937,Belfry Road - Droitwich,2023-03-10T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-03-10T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
774937,Belfry Road - Droitwich,2023-03-10T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
774937,Belfry Road - Droitwich,2023-03-10T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.4
774937,Belfry Road - Droitwich,2023-03-10T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-03-10T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-03-10T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-03-10T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
774937,Belfry Road - Droitwich,2023-03-10T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
774937,Belfry Road - Droitwich,2023-03-10T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
774937,Belfry Road - Droitwich,2023-03-10T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-03-10T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-03-10T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-03-10T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-03-10T07:10:00.000+00:00,transformer,,Temperature,C,8.0
774937,Belfry Road - Droitwich,2023-03-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
774937,Belfry Road - Droitwich,2023-03-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
774937,Belfry Road - Droitwich,2023-03-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
774937,Belfry Road - Droitwich,2023-03-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
774937,Belfry Road - Droitwich,2023-03-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-03-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
774937,Belfry Road - Droitwich,2023-03-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.24
774937,Belfry Road - Droitwich,2023-03-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,48.28
774937,Belfry Road - Droitwich,2023-03-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,52.93
774937,Belfry Road - Droitwich,2023-03-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-03-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
774937,Belfry Road - Droitwich,2023-03-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
774937,Belfry Road - Droitwich,2023-03-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
774937,Belfry Road - Droitwich,2023-03-10T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-03-10T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-03-10T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-10T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.19
774937,Belfry Road - Droitwich,2023-03-10T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.76
774937,Belfry Road - Droitwich,2023-03-10T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.55
774937,Belfry Road - Droitwich,2023-03-10T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-03-10T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.9
774937,Belfry Road - Droitwich,2023-03-10T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.9
774937,Belfry Road - Droitwich,2023-03-10T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.1
774937,Belfry Road - Droitwich,2023-03-10T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.73
774937,Belfry Road - Droitwich,2023-03-10T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-03-10T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-03-10T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.41
774937,Belfry Road - Droitwich,2023-03-10T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.7
774937,Belfry Road - Droitwich,2023-03-10T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.49
774937,Belfry Road - Droitwich,2023-03-10T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-03-10T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.2
774937,Belfry Road - Droitwich,2023-03-10T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
774937,Belfry Road - Droitwich,2023-03-10T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.7
774937,Belfry Road - Droitwich,2023-03-10T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-03-10T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-03-10T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-03-10T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
774937,Belfry Road - Droitwich,2023-03-10T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
774937,Belfry Road - Droitwich,2023-03-10T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
774937,Belfry Road - Droitwich,2023-03-10T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-03-10T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-03-10T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-03-10T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-03-10T07:00:00.000+00:00,transformer,,Temperature,C,8.1
774937,Belfry Road - Droitwich,2023-03-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
774937,Belfry Road - Droitwich,2023-03-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
774937,Belfry Road - Droitwich,2023-03-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
774937,Belfry Road - Droitwich,2023-03-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
774937,Belfry Road - Droitwich,2023-03-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
774937,Belfry Road - Droitwich,2023-03-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
774937,Belfry Road - Droitwich,2023-03-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,40.56
774937,Belfry Road - Droitwich,2023-03-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,39.97
774937,Belfry Road - Droitwich,2023-03-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,43.93
774937,Belfry Road - Droitwich,2023-03-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-03-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
774937,Belfry Road - Droitwich,2023-03-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
774937,Belfry Road - Droitwich,2023-03-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
774937,Belfry Road - Droitwich,2023-03-10T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-03-10T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-03-10T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-03-10T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.07
774937,Belfry Road - Droitwich,2023-03-10T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.73
774937,Belfry Road - Droitwich,2023-03-10T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.62
774937,Belfry Road - Droitwich,2023-03-10T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-03-10T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.0
774937,Belfry Road - Droitwich,2023-03-10T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.4
774937,Belfry Road - Droitwich,2023-03-10T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-03-10T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.8
774937,Belfry Road - Droitwich,2023-03-10T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-03-10T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-03-10T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.64
774937,Belfry Road - Droitwich,2023-03-10T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.9
774937,Belfry Road - Droitwich,2023-03-10T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.43
774937,Belfry Road - Droitwich,2023-03-10T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-03-10T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
774937,Belfry Road - Droitwich,2023-03-10T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
774937,Belfry Road - Droitwich,2023-03-10T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.1
774937,Belfry Road - Droitwich,2023-03-10T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
774937,Belfry Road - Droitwich,2023-03-10T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
774937,Belfry Road - Droitwich,2023-03-10T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-03-10T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
774937,Belfry Road - Droitwich,2023-03-10T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
774937,Belfry Road - Droitwich,2023-03-10T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
774937,Belfry Road - Droitwich,2023-03-10T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-03-10T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-03-10T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-03-10T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-03-10T06:50:00.000+00:00,transformer,,Temperature,C,8.2
774937,Belfry Road - Droitwich,2023-03-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-03-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
774937,Belfry Road - Droitwich,2023-03-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
774937,Belfry Road - Droitwich,2023-03-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
774937,Belfry Road - Droitwich,2023-03-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
774937,Belfry Road - Droitwich,2023-03-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
774937,Belfry Road - Droitwich,2023-03-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
774937,Belfry Road - Droitwich,2023-03-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,38.29
774937,Belfry Road - Droitwich,2023-03-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,37.02
774937,Belfry Road - Droitwich,2023-03-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.96
774937,Belfry Road - Droitwich,2023-03-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
774937,Belfry Road - Droitwich,2023-03-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
774937,Belfry Road - Droitwich,2023-03-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
774937,Belfry Road - Droitwich,2023-03-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
774937,Belfry Road - Droitwich,2023-03-10T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-03-10T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-03-10T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-03-10T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.58
774937,Belfry Road - Droitwich,2023-03-10T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.37
774937,Belfry Road - Droitwich,2023-03-10T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.06
774937,Belfry Road - Droitwich,2023-03-10T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-03-10T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-03-10T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.9
774937,Belfry Road - Droitwich,2023-03-10T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-03-10T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-03-10T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-03-10T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-03-10T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.07
774937,Belfry Road - Droitwich,2023-03-10T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.51
774937,Belfry Road - Droitwich,2023-03-10T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.98
774937,Belfry Road - Droitwich,2023-03-10T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-03-10T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-03-10T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
774937,Belfry Road - Droitwich,2023-03-10T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.2
774937,Belfry Road - Droitwich,2023-03-10T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-03-10T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
774937,Belfry Road - Droitwich,2023-03-10T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-03-10T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
774937,Belfry Road - Droitwich,2023-03-10T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
774937,Belfry Road - Droitwich,2023-03-10T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
774937,Belfry Road - Droitwich,2023-03-10T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-03-10T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-03-10T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-03-10T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-03-10T06:40:00.000+00:00,transformer,,Temperature,C,8.2
774937,Belfry Road - Droitwich,2023-03-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-03-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
774937,Belfry Road - Droitwich,2023-03-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
774937,Belfry Road - Droitwich,2023-03-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
774937,Belfry Road - Droitwich,2023-03-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
774937,Belfry Road - Droitwich,2023-03-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
774937,Belfry Road - Droitwich,2023-03-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
774937,Belfry Road - Droitwich,2023-03-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.45
774937,Belfry Road - Droitwich,2023-03-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.2
774937,Belfry Road - Droitwich,2023-03-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.99
774937,Belfry Road - Droitwich,2023-03-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
774937,Belfry Road - Droitwich,2023-03-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
774937,Belfry Road - Droitwich,2023-03-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
774937,Belfry Road - Droitwich,2023-03-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
774937,Belfry Road - Droitwich,2023-03-10T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-03-10T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-03-10T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-03-10T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.8
774937,Belfry Road - Droitwich,2023-03-10T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.6
774937,Belfry Road - Droitwich,2023-03-10T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.11
774937,Belfry Road - Droitwich,2023-03-10T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-03-10T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-03-10T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.1
774937,Belfry Road - Droitwich,2023-03-10T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-03-10T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-03-10T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-03-10T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-03-10T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.28
774937,Belfry Road - Droitwich,2023-03-10T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.1
774937,Belfry Road - Droitwich,2023-03-10T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.43
774937,Belfry Road - Droitwich,2023-03-10T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-03-10T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
774937,Belfry Road - Droitwich,2023-03-10T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
774937,Belfry Road - Droitwich,2023-03-10T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
774937,Belfry Road - Droitwich,2023-03-10T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-03-10T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-03-10T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-03-10T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
774937,Belfry Road - Droitwich,2023-03-10T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
774937,Belfry Road - Droitwich,2023-03-10T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
774937,Belfry Road - Droitwich,2023-03-10T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-03-10T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-03-10T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-03-10T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-03-10T06:30:00.000+00:00,transformer,,Temperature,C,8.3
774937,Belfry Road - Droitwich,2023-03-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-03-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
774937,Belfry Road - Droitwich,2023-03-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-03-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
774937,Belfry Road - Droitwich,2023-03-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
774937,Belfry Road - Droitwich,2023-03-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
774937,Belfry Road - Droitwich,2023-03-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
774937,Belfry Road - Droitwich,2023-03-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
774937,Belfry Road - Droitwich,2023-03-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.62
774937,Belfry Road - Droitwich,2023-03-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,43.32
774937,Belfry Road - Droitwich,2023-03-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.03
774937,Belfry Road - Droitwich,2023-03-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
774937,Belfry Road - Droitwich,2023-03-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
774937,Belfry Road - Droitwich,2023-03-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
774937,Belfry Road - Droitwich,2023-03-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
774937,Belfry Road - Droitwich,2023-03-10T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-03-10T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-03-10T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-10T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.49
774937,Belfry Road - Droitwich,2023-03-10T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.62
774937,Belfry Road - Droitwich,2023-03-10T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.61
774937,Belfry Road - Droitwich,2023-03-10T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-03-10T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-03-10T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-03-10T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-03-10T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-03-10T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-03-10T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-03-10T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.58
774937,Belfry Road - Droitwich,2023-03-10T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.68
774937,Belfry Road - Droitwich,2023-03-10T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.27
774937,Belfry Road - Droitwich,2023-03-10T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-03-10T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
774937,Belfry Road - Droitwich,2023-03-10T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-03-10T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
774937,Belfry Road - Droitwich,2023-03-10T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-03-10T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
774937,Belfry Road - Droitwich,2023-03-10T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-03-10T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
774937,Belfry Road - Droitwich,2023-03-10T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
774937,Belfry Road - Droitwich,2023-03-10T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
774937,Belfry Road - Droitwich,2023-03-10T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-03-10T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-03-10T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-03-10T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-03-10T06:20:00.000+00:00,transformer,,Temperature,C,8.5
774937,Belfry Road - Droitwich,2023-03-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
774937,Belfry Road - Droitwich,2023-03-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
774937,Belfry Road - Droitwich,2023-03-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-03-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
774937,Belfry Road - Droitwich,2023-03-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
774937,Belfry Road - Droitwich,2023-03-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
774937,Belfry Road - Droitwich,2023-03-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-03-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
774937,Belfry Road - Droitwich,2023-03-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.11
774937,Belfry Road - Droitwich,2023-03-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.75
774937,Belfry Road - Droitwich,2023-03-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.52
774937,Belfry Road - Droitwich,2023-03-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-03-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
774937,Belfry Road - Droitwich,2023-03-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
774937,Belfry Road - Droitwich,2023-03-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
774937,Belfry Road - Droitwich,2023-03-10T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-10T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-03-10T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-03-10T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.76
774937,Belfry Road - Droitwich,2023-03-10T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.79
774937,Belfry Road - Droitwich,2023-03-10T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.46
774937,Belfry Road - Droitwich,2023-03-10T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-03-10T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.2
774937,Belfry Road - Droitwich,2023-03-10T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.1
774937,Belfry Road - Droitwich,2023-03-10T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-03-10T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-03-10T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-03-10T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-03-10T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.22
774937,Belfry Road - Droitwich,2023-03-10T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.5
774937,Belfry Road - Droitwich,2023-03-10T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.67
774937,Belfry Road - Droitwich,2023-03-10T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-03-10T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
774937,Belfry Road - Droitwich,2023-03-10T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
774937,Belfry Road - Droitwich,2023-03-10T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
774937,Belfry Road - Droitwich,2023-03-10T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-03-10T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-03-10T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-03-10T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
774937,Belfry Road - Droitwich,2023-03-10T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
774937,Belfry Road - Droitwich,2023-03-10T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
774937,Belfry Road - Droitwich,2023-03-10T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-03-10T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-03-10T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-03-10T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-03-10T06:10:00.000+00:00,transformer,,Temperature,C,8.8
774937,Belfry Road - Droitwich,2023-03-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-03-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
774937,Belfry Road - Droitwich,2023-03-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-03-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
774937,Belfry Road - Droitwich,2023-03-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
774937,Belfry Road - Droitwich,2023-03-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
774937,Belfry Road - Droitwich,2023-03-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
774937,Belfry Road - Droitwich,2023-03-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
774937,Belfry Road - Droitwich,2023-03-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.51
774937,Belfry Road - Droitwich,2023-03-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.71
774937,Belfry Road - Droitwich,2023-03-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.68
774937,Belfry Road - Droitwich,2023-03-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-03-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
774937,Belfry Road - Droitwich,2023-03-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
774937,Belfry Road - Droitwich,2023-03-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
774937,Belfry Road - Droitwich,2023-03-10T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-03-10T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-10T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-10T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.23
774937,Belfry Road - Droitwich,2023-03-10T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.65
774937,Belfry Road - Droitwich,2023-03-10T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.6
774937,Belfry Road - Droitwich,2023-03-10T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-03-10T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-03-10T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-03-10T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-03-10T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-03-10T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-03-10T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-03-10T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.18
774937,Belfry Road - Droitwich,2023-03-10T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
774937,Belfry Road - Droitwich,2023-03-10T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.92
774937,Belfry Road - Droitwich,2023-03-10T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-03-10T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
774937,Belfry Road - Droitwich,2023-03-10T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
774937,Belfry Road - Droitwich,2023-03-10T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
774937,Belfry Road - Droitwich,2023-03-10T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-03-10T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-03-10T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-03-10T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
774937,Belfry Road - Droitwich,2023-03-10T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
774937,Belfry Road - Droitwich,2023-03-10T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
774937,Belfry Road - Droitwich,2023-03-10T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-03-10T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-03-10T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-03-10T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-03-10T06:00:00.000+00:00,transformer,,Temperature,C,9.2
774937,Belfry Road - Droitwich,2023-03-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-03-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
774937,Belfry Road - Droitwich,2023-03-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-03-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
774937,Belfry Road - Droitwich,2023-03-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
774937,Belfry Road - Droitwich,2023-03-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
774937,Belfry Road - Droitwich,2023-03-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
774937,Belfry Road - Droitwich,2023-03-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
774937,Belfry Road - Droitwich,2023-03-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.51
774937,Belfry Road - Droitwich,2023-03-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.85
774937,Belfry Road - Droitwich,2023-03-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.66
774937,Belfry Road - Droitwich,2023-03-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-03-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
774937,Belfry Road - Droitwich,2023-03-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
774937,Belfry Road - Droitwich,2023-03-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
774937,Belfry Road - Droitwich,2023-03-10T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-03-10T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-03-10T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-10T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.1
774937,Belfry Road - Droitwich,2023-03-10T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.92
774937,Belfry Road - Droitwich,2023-03-10T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.44
774937,Belfry Road - Droitwich,2023-03-10T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-03-10T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-03-10T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-03-10T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-03-10T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-03-10T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-03-10T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-03-10T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
774937,Belfry Road - Droitwich,2023-03-10T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
774937,Belfry Road - Droitwich,2023-03-10T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.51
774937,Belfry Road - Droitwich,2023-03-10T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-03-10T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
774937,Belfry Road - Droitwich,2023-03-10T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
774937,Belfry Road - Droitwich,2023-03-10T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
774937,Belfry Road - Droitwich,2023-03-10T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-03-10T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-03-10T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-03-10T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
774937,Belfry Road - Droitwich,2023-03-10T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
774937,Belfry Road - Droitwich,2023-03-10T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
774937,Belfry Road - Droitwich,2023-03-10T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-03-10T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-03-10T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-03-10T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-03-10T05:50:00.000+00:00,transformer,,Temperature,C,9.4
774937,Belfry Road - Droitwich,2023-03-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-03-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
774937,Belfry Road - Droitwich,2023-03-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-03-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
774937,Belfry Road - Droitwich,2023-03-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
774937,Belfry Road - Droitwich,2023-03-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
774937,Belfry Road - Droitwich,2023-03-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
774937,Belfry Road - Droitwich,2023-03-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
774937,Belfry Road - Droitwich,2023-03-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.96
774937,Belfry Road - Droitwich,2023-03-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.08
774937,Belfry Road - Droitwich,2023-03-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.07
774937,Belfry Road - Droitwich,2023-03-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-03-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
774937,Belfry Road - Droitwich,2023-03-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
774937,Belfry Road - Droitwich,2023-03-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
774937,Belfry Road - Droitwich,2023-03-10T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-10T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.93
774937,Belfry Road - Droitwich,2023-03-10T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-10T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.41
774937,Belfry Road - Droitwich,2023-03-10T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.29
774937,Belfry Road - Droitwich,2023-03-10T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.51
774937,Belfry Road - Droitwich,2023-03-10T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-03-10T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-03-10T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-03-10T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-03-10T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.32
774937,Belfry Road - Droitwich,2023-03-10T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
774937,Belfry Road - Droitwich,2023-03-10T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-03-10T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
774937,Belfry Road - Droitwich,2023-03-10T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
774937,Belfry Road - Droitwich,2023-03-10T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.71
774937,Belfry Road - Droitwich,2023-03-10T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-03-10T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
774937,Belfry Road - Droitwich,2023-03-10T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-03-10T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
774937,Belfry Road - Droitwich,2023-03-10T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-03-10T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
774937,Belfry Road - Droitwich,2023-03-10T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-03-10T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
774937,Belfry Road - Droitwich,2023-03-10T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
774937,Belfry Road - Droitwich,2023-03-10T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
774937,Belfry Road - Droitwich,2023-03-10T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-03-10T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-03-10T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-03-10T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-03-10T05:40:00.000+00:00,transformer,,Temperature,C,9.5
774937,Belfry Road - Droitwich,2023-03-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-03-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
