Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-10T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-03-10T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-03-10T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-03-10T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
774937,Belfry Road - Droitwich,2023-03-10T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
774937,Belfry Road - Droitwich,2023-03-10T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.19
774937,Belfry Road - Droitwich,2023-03-10T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-03-10T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-03-10T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-03-10T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
774937,Belfry Road - Droitwich,2023-03-10T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-03-10T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-03-10T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-03-10T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
774937,Belfry Road - Droitwich,2023-03-10T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
774937,Belfry Road - Droitwich,2023-03-10T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
774937,Belfry Road - Droitwich,2023-03-10T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-03-10T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-03-10T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-03-10T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
774937,Belfry Road - Droitwich,2023-03-10T03:50:00.000+00:00,transformer,,Temperature,C,9.7
774937,Belfry Road - Droitwich,2023-03-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
774937,Belfry Road - Droitwich,2023-03-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
774937,Belfry Road - Droitwich,2023-03-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
774937,Belfry Road - Droitwich,2023-03-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
774937,Belfry Road - Droitwich,2023-03-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-03-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
774937,Belfry Road - Droitwich,2023-03-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
774937,Belfry Road - Droitwich,2023-03-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
774937,Belfry Road - Droitwich,2023-03-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
774937,Belfry Road - Droitwich,2023-03-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.76
774937,Belfry Road - Droitwich,2023-03-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.75
774937,Belfry Road - Droitwich,2023-03-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.43
774937,Belfry Road - Droitwich,2023-03-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-03-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
774937,Belfry Road - Droitwich,2023-03-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
774937,Belfry Road - Droitwich,2023-03-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
774937,Belfry Road - Droitwich,2023-03-10T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-03-10T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-03-10T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-03-10T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.49
774937,Belfry Road - Droitwich,2023-03-10T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.51
774937,Belfry Road - Droitwich,2023-03-10T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.93
774937,Belfry Road - Droitwich,2023-03-10T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-03-10T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-03-10T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-03-10T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-03-10T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-03-10T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-03-10T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-03-10T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
774937,Belfry Road - Droitwich,2023-03-10T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
774937,Belfry Road - Droitwich,2023-03-10T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.87
774937,Belfry Road - Droitwich,2023-03-10T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-03-10T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-03-10T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-03-10T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
774937,Belfry Road - Droitwich,2023-03-10T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-03-10T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-03-10T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-03-10T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
774937,Belfry Road - Droitwich,2023-03-10T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
774937,Belfry Road - Droitwich,2023-03-10T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
774937,Belfry Road - Droitwich,2023-03-10T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-03-10T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-03-10T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-03-10T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
774937,Belfry Road - Droitwich,2023-03-10T03:40:00.000+00:00,transformer,,Temperature,C,9.5
774937,Belfry Road - Droitwich,2023-03-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
774937,Belfry Road - Droitwich,2023-03-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
774937,Belfry Road - Droitwich,2023-03-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
774937,Belfry Road - Droitwich,2023-03-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
774937,Belfry Road - Droitwich,2023-03-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
774937,Belfry Road - Droitwich,2023-03-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
774937,Belfry Road - Droitwich,2023-03-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
774937,Belfry Road - Droitwich,2023-03-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
774937,Belfry Road - Droitwich,2023-03-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
774937,Belfry Road - Droitwich,2023-03-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.92
774937,Belfry Road - Droitwich,2023-03-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.67
774937,Belfry Road - Droitwich,2023-03-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.81
774937,Belfry Road - Droitwich,2023-03-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-03-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
774937,Belfry Road - Droitwich,2023-03-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
774937,Belfry Road - Droitwich,2023-03-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
774937,Belfry Road - Droitwich,2023-03-10T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-03-10T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-03-10T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-10T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
774937,Belfry Road - Droitwich,2023-03-10T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.43
774937,Belfry Road - Droitwich,2023-03-10T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.87
774937,Belfry Road - Droitwich,2023-03-10T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-03-10T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-03-10T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-03-10T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-03-10T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-03-10T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
774937,Belfry Road - Droitwich,2023-03-10T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-03-10T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
774937,Belfry Road - Droitwich,2023-03-10T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.14
774937,Belfry Road - Droitwich,2023-03-10T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.99
774937,Belfry Road - Droitwich,2023-03-10T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-03-10T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-03-10T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-03-10T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-03-10T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-03-10T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-03-10T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-03-10T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.27
774937,Belfry Road - Droitwich,2023-03-10T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
774937,Belfry Road - Droitwich,2023-03-10T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
774937,Belfry Road - Droitwich,2023-03-10T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-03-10T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-03-10T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-03-10T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
774937,Belfry Road - Droitwich,2023-03-10T03:30:00.000+00:00,transformer,,Temperature,C,9.5
774937,Belfry Road - Droitwich,2023-03-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
774937,Belfry Road - Droitwich,2023-03-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
774937,Belfry Road - Droitwich,2023-03-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
774937,Belfry Road - Droitwich,2023-03-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
774937,Belfry Road - Droitwich,2023-03-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-03-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
774937,Belfry Road - Droitwich,2023-03-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
774937,Belfry Road - Droitwich,2023-03-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
774937,Belfry Road - Droitwich,2023-03-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
774937,Belfry Road - Droitwich,2023-03-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.17
774937,Belfry Road - Droitwich,2023-03-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.94
774937,Belfry Road - Droitwich,2023-03-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.08
774937,Belfry Road - Droitwich,2023-03-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-03-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
774937,Belfry Road - Droitwich,2023-03-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
774937,Belfry Road - Droitwich,2023-03-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
774937,Belfry Road - Droitwich,2023-03-10T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-03-10T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-03-10T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-03-10T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.6
774937,Belfry Road - Droitwich,2023-03-10T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.41
774937,Belfry Road - Droitwich,2023-03-10T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.81
774937,Belfry Road - Droitwich,2023-03-10T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-03-10T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-03-10T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-03-10T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-03-10T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-03-10T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
774937,Belfry Road - Droitwich,2023-03-10T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-03-10T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
774937,Belfry Road - Droitwich,2023-03-10T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
774937,Belfry Road - Droitwich,2023-03-10T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.21
774937,Belfry Road - Droitwich,2023-03-10T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-03-10T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-03-10T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-03-10T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
774937,Belfry Road - Droitwich,2023-03-10T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-03-10T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-10T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-03-10T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
774937,Belfry Road - Droitwich,2023-03-10T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
774937,Belfry Road - Droitwich,2023-03-10T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
774937,Belfry Road - Droitwich,2023-03-10T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
774937,Belfry Road - Droitwich,2023-03-10T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-03-10T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-03-10T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
774937,Belfry Road - Droitwich,2023-03-10T03:20:00.000+00:00,transformer,,Temperature,C,9.5
774937,Belfry Road - Droitwich,2023-03-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
774937,Belfry Road - Droitwich,2023-03-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
774937,Belfry Road - Droitwich,2023-03-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
774937,Belfry Road - Droitwich,2023-03-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
774937,Belfry Road - Droitwich,2023-03-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-03-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
774937,Belfry Road - Droitwich,2023-03-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
774937,Belfry Road - Droitwich,2023-03-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
774937,Belfry Road - Droitwich,2023-03-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
774937,Belfry Road - Droitwich,2023-03-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.13
774937,Belfry Road - Droitwich,2023-03-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.28
774937,Belfry Road - Droitwich,2023-03-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.11
774937,Belfry Road - Droitwich,2023-03-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-03-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
774937,Belfry Road - Droitwich,2023-03-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
774937,Belfry Road - Droitwich,2023-03-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
774937,Belfry Road - Droitwich,2023-03-10T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-03-10T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.18
774937,Belfry Road - Droitwich,2023-03-10T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-03-10T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.3
774937,Belfry Road - Droitwich,2023-03-10T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.43
774937,Belfry Road - Droitwich,2023-03-10T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.04
774937,Belfry Road - Droitwich,2023-03-10T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-03-10T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-03-10T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-03-10T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-03-10T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-03-10T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
774937,Belfry Road - Droitwich,2023-03-10T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
774937,Belfry Road - Droitwich,2023-03-10T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
774937,Belfry Road - Droitwich,2023-03-10T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
774937,Belfry Road - Droitwich,2023-03-10T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.35
774937,Belfry Road - Droitwich,2023-03-10T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-03-10T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-03-10T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-03-10T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
774937,Belfry Road - Droitwich,2023-03-10T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-03-10T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-03-10T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-03-10T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
774937,Belfry Road - Droitwich,2023-03-10T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
774937,Belfry Road - Droitwich,2023-03-10T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
774937,Belfry Road - Droitwich,2023-03-10T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
774937,Belfry Road - Droitwich,2023-03-10T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-03-10T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-03-10T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
774937,Belfry Road - Droitwich,2023-03-10T03:10:00.000+00:00,transformer,,Temperature,C,9.4
774937,Belfry Road - Droitwich,2023-03-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-03-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
774937,Belfry Road - Droitwich,2023-03-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
774937,Belfry Road - Droitwich,2023-03-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
774937,Belfry Road - Droitwich,2023-03-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
774937,Belfry Road - Droitwich,2023-03-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
774937,Belfry Road - Droitwich,2023-03-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
774937,Belfry Road - Droitwich,2023-03-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
774937,Belfry Road - Droitwich,2023-03-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.55
774937,Belfry Road - Droitwich,2023-03-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.27
774937,Belfry Road - Droitwich,2023-03-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.36
774937,Belfry Road - Droitwich,2023-03-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-03-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
774937,Belfry Road - Droitwich,2023-03-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
774937,Belfry Road - Droitwich,2023-03-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
774937,Belfry Road - Droitwich,2023-03-10T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-03-10T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.38
774937,Belfry Road - Droitwich,2023-03-10T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-03-10T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.16
774937,Belfry Road - Droitwich,2023-03-10T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.79
774937,Belfry Road - Droitwich,2023-03-10T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.47
774937,Belfry Road - Droitwich,2023-03-10T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-03-10T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-03-10T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-03-10T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-03-10T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.84
774937,Belfry Road - Droitwich,2023-03-10T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
774937,Belfry Road - Droitwich,2023-03-10T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-03-10T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
774937,Belfry Road - Droitwich,2023-03-10T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
774937,Belfry Road - Droitwich,2023-03-10T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.43
774937,Belfry Road - Droitwich,2023-03-10T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-03-10T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-03-10T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-03-10T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
774937,Belfry Road - Droitwich,2023-03-10T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-03-10T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-03-10T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-03-10T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
774937,Belfry Road - Droitwich,2023-03-10T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
774937,Belfry Road - Droitwich,2023-03-10T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
774937,Belfry Road - Droitwich,2023-03-10T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
774937,Belfry Road - Droitwich,2023-03-10T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-03-10T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-03-10T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
774937,Belfry Road - Droitwich,2023-03-10T03:00:00.000+00:00,transformer,,Temperature,C,9.3
774937,Belfry Road - Droitwich,2023-03-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-03-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
774937,Belfry Road - Droitwich,2023-03-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
774937,Belfry Road - Droitwich,2023-03-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
774937,Belfry Road - Droitwich,2023-03-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-03-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
774937,Belfry Road - Droitwich,2023-03-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
774937,Belfry Road - Droitwich,2023-03-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
774937,Belfry Road - Droitwich,2023-03-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
774937,Belfry Road - Droitwich,2023-03-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.63
774937,Belfry Road - Droitwich,2023-03-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.83
774937,Belfry Road - Droitwich,2023-03-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.93
774937,Belfry Road - Droitwich,2023-03-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-03-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
774937,Belfry Road - Droitwich,2023-03-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
774937,Belfry Road - Droitwich,2023-03-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
774937,Belfry Road - Droitwich,2023-03-10T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-03-10T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-03-10T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-03-10T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.31
774937,Belfry Road - Droitwich,2023-03-10T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.53
774937,Belfry Road - Droitwich,2023-03-10T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.41
774937,Belfry Road - Droitwich,2023-03-10T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-03-10T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-03-10T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-03-10T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-03-10T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-03-10T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
774937,Belfry Road - Droitwich,2023-03-10T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-03-10T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
774937,Belfry Road - Droitwich,2023-03-10T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
774937,Belfry Road - Droitwich,2023-03-10T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.35
774937,Belfry Road - Droitwich,2023-03-10T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-03-10T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-03-10T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-03-10T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
774937,Belfry Road - Droitwich,2023-03-10T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-03-10T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-03-10T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-03-10T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
774937,Belfry Road - Droitwich,2023-03-10T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
774937,Belfry Road - Droitwich,2023-03-10T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
774937,Belfry Road - Droitwich,2023-03-10T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
774937,Belfry Road - Droitwich,2023-03-10T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-03-10T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-03-10T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
774937,Belfry Road - Droitwich,2023-03-10T02:50:00.000+00:00,transformer,,Temperature,C,8.9
774937,Belfry Road - Droitwich,2023-03-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
774937,Belfry Road - Droitwich,2023-03-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
774937,Belfry Road - Droitwich,2023-03-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
774937,Belfry Road - Droitwich,2023-03-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
774937,Belfry Road - Droitwich,2023-03-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
774937,Belfry Road - Droitwich,2023-03-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
774937,Belfry Road - Droitwich,2023-03-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
774937,Belfry Road - Droitwich,2023-03-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
774937,Belfry Road - Droitwich,2023-03-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
774937,Belfry Road - Droitwich,2023-03-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.39
774937,Belfry Road - Droitwich,2023-03-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.03
774937,Belfry Road - Droitwich,2023-03-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.58
774937,Belfry Road - Droitwich,2023-03-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-03-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
774937,Belfry Road - Droitwich,2023-03-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
774937,Belfry Road - Droitwich,2023-03-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
774937,Belfry Road - Droitwich,2023-03-10T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-03-10T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.38
774937,Belfry Road - Droitwich,2023-03-10T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-03-10T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
774937,Belfry Road - Droitwich,2023-03-10T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.5
774937,Belfry Road - Droitwich,2023-03-10T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.34
774937,Belfry Road - Droitwich,2023-03-10T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-03-10T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-03-10T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-03-10T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-03-10T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.12
774937,Belfry Road - Droitwich,2023-03-10T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-03-10T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-03-10T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
774937,Belfry Road - Droitwich,2023-03-10T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
774937,Belfry Road - Droitwich,2023-03-10T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.01
774937,Belfry Road - Droitwich,2023-03-10T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-03-10T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-03-10T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-03-10T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
774937,Belfry Road - Droitwich,2023-03-10T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-03-10T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-03-10T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-03-10T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
774937,Belfry Road - Droitwich,2023-03-10T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
774937,Belfry Road - Droitwich,2023-03-10T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
774937,Belfry Road - Droitwich,2023-03-10T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
774937,Belfry Road - Droitwich,2023-03-10T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-03-10T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-03-10T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
774937,Belfry Road - Droitwich,2023-03-10T02:40:00.000+00:00,transformer,,Temperature,C,9.1
774937,Belfry Road - Droitwich,2023-03-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
774937,Belfry Road - Droitwich,2023-03-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
774937,Belfry Road - Droitwich,2023-03-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
774937,Belfry Road - Droitwich,2023-03-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
774937,Belfry Road - Droitwich,2023-03-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-03-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
774937,Belfry Road - Droitwich,2023-03-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
774937,Belfry Road - Droitwich,2023-03-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
774937,Belfry Road - Droitwich,2023-03-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
774937,Belfry Road - Droitwich,2023-03-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.15
774937,Belfry Road - Droitwich,2023-03-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.13
774937,Belfry Road - Droitwich,2023-03-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.25
774937,Belfry Road - Droitwich,2023-03-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-03-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-03-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
774937,Belfry Road - Droitwich,2023-03-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
774937,Belfry Road - Droitwich,2023-03-10T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-10T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.31
774937,Belfry Road - Droitwich,2023-03-10T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-03-10T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.72
774937,Belfry Road - Droitwich,2023-03-10T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.83
774937,Belfry Road - Droitwich,2023-03-10T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.56
774937,Belfry Road - Droitwich,2023-03-10T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-03-10T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-03-10T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-03-10T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-03-10T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.0
774937,Belfry Road - Droitwich,2023-03-10T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
774937,Belfry Road - Droitwich,2023-03-10T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-03-10T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
774937,Belfry Road - Droitwich,2023-03-10T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
774937,Belfry Road - Droitwich,2023-03-10T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.81
774937,Belfry Road - Droitwich,2023-03-10T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-03-10T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-03-10T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-03-10T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
774937,Belfry Road - Droitwich,2023-03-10T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-03-10T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-03-10T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-03-10T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
774937,Belfry Road - Droitwich,2023-03-10T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
774937,Belfry Road - Droitwich,2023-03-10T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
774937,Belfry Road - Droitwich,2023-03-10T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
774937,Belfry Road - Droitwich,2023-03-10T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-03-10T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-03-10T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
774937,Belfry Road - Droitwich,2023-03-10T02:30:00.000+00:00,transformer,,Temperature,C,9.1
774937,Belfry Road - Droitwich,2023-03-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
774937,Belfry Road - Droitwich,2023-03-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
774937,Belfry Road - Droitwich,2023-03-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
774937,Belfry Road - Droitwich,2023-03-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
774937,Belfry Road - Droitwich,2023-03-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-03-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
774937,Belfry Road - Droitwich,2023-03-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
774937,Belfry Road - Droitwich,2023-03-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
774937,Belfry Road - Droitwich,2023-03-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
774937,Belfry Road - Droitwich,2023-03-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.49
774937,Belfry Road - Droitwich,2023-03-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.66
774937,Belfry Road - Droitwich,2023-03-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.74
774937,Belfry Road - Droitwich,2023-03-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-03-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
774937,Belfry Road - Droitwich,2023-03-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
774937,Belfry Road - Droitwich,2023-03-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
774937,Belfry Road - Droitwich,2023-03-10T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-03-10T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.3
774937,Belfry Road - Droitwich,2023-03-10T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-10T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.05
774937,Belfry Road - Droitwich,2023-03-10T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.35
774937,Belfry Road - Droitwich,2023-03-10T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.16
774937,Belfry Road - Droitwich,2023-03-10T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-03-10T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-03-10T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-03-10T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-03-10T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.17
774937,Belfry Road - Droitwich,2023-03-10T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-03-10T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-03-10T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
774937,Belfry Road - Droitwich,2023-03-10T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
774937,Belfry Road - Droitwich,2023-03-10T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.01
774937,Belfry Road - Droitwich,2023-03-10T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-03-10T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-03-10T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-03-10T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
774937,Belfry Road - Droitwich,2023-03-10T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-03-10T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-03-10T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-03-10T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
774937,Belfry Road - Droitwich,2023-03-10T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
774937,Belfry Road - Droitwich,2023-03-10T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
774937,Belfry Road - Droitwich,2023-03-10T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
774937,Belfry Road - Droitwich,2023-03-10T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-03-10T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-03-10T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
774937,Belfry Road - Droitwich,2023-03-10T02:20:00.000+00:00,transformer,,Temperature,C,9.4
774937,Belfry Road - Droitwich,2023-03-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-03-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
774937,Belfry Road - Droitwich,2023-03-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
774937,Belfry Road - Droitwich,2023-03-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
774937,Belfry Road - Droitwich,2023-03-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
774937,Belfry Road - Droitwich,2023-03-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
774937,Belfry Road - Droitwich,2023-03-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
774937,Belfry Road - Droitwich,2023-03-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
774937,Belfry Road - Droitwich,2023-03-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.67
774937,Belfry Road - Droitwich,2023-03-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.99
774937,Belfry Road - Droitwich,2023-03-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.57
774937,Belfry Road - Droitwich,2023-03-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-03-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
774937,Belfry Road - Droitwich,2023-03-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
774937,Belfry Road - Droitwich,2023-03-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
774937,Belfry Road - Droitwich,2023-03-10T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-03-10T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.3
774937,Belfry Road - Droitwich,2023-03-10T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-10T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
774937,Belfry Road - Droitwich,2023-03-10T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.3
774937,Belfry Road - Droitwich,2023-03-10T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.21
774937,Belfry Road - Droitwich,2023-03-10T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-03-10T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-03-10T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-03-10T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-03-10T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-03-10T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-03-10T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
774937,Belfry Road - Droitwich,2023-03-10T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
774937,Belfry Road - Droitwich,2023-03-10T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
774937,Belfry Road - Droitwich,2023-03-10T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.87
774937,Belfry Road - Droitwich,2023-03-10T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-03-10T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-03-10T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-03-10T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-03-10T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-03-10T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-03-10T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-03-10T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
774937,Belfry Road - Droitwich,2023-03-10T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
774937,Belfry Road - Droitwich,2023-03-10T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
774937,Belfry Road - Droitwich,2023-03-10T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
774937,Belfry Road - Droitwich,2023-03-10T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-03-10T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-03-10T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
774937,Belfry Road - Droitwich,2023-03-10T02:10:00.000+00:00,transformer,,Temperature,C,9.8
774937,Belfry Road - Droitwich,2023-03-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-03-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
774937,Belfry Road - Droitwich,2023-03-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
