Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-10T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-03-10T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
774937,Belfry Road - Droitwich,2023-03-10T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.9
774937,Belfry Road - Droitwich,2023-03-10T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
774937,Belfry Road - Droitwich,2023-03-10T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.14
774937,Belfry Road - Droitwich,2023-03-10T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-03-10T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
774937,Belfry Road - Droitwich,2023-03-10T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-03-10T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.1
774937,Belfry Road - Droitwich,2023-03-10T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-03-10T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-03-10T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-10T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
774937,Belfry Road - Droitwich,2023-03-10T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
774937,Belfry Road - Droitwich,2023-03-10T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
774937,Belfry Road - Droitwich,2023-03-10T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-03-10T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-03-10T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-03-10T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-03-10T00:20:00.000+00:00,transformer,,Temperature,C,11.3
774937,Belfry Road - Droitwich,2023-03-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
774937,Belfry Road - Droitwich,2023-03-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
774937,Belfry Road - Droitwich,2023-03-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
774937,Belfry Road - Droitwich,2023-03-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
774937,Belfry Road - Droitwich,2023-03-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
774937,Belfry Road - Droitwich,2023-03-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
774937,Belfry Road - Droitwich,2023-03-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.98
774937,Belfry Road - Droitwich,2023-03-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.85
774937,Belfry Road - Droitwich,2023-03-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,33.67
774937,Belfry Road - Droitwich,2023-03-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-03-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
774937,Belfry Road - Droitwich,2023-03-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
774937,Belfry Road - Droitwich,2023-03-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
774937,Belfry Road - Droitwich,2023-03-10T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-03-10T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.08
774937,Belfry Road - Droitwich,2023-03-10T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-03-10T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.95
774937,Belfry Road - Droitwich,2023-03-10T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.79
774937,Belfry Road - Droitwich,2023-03-10T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.23
774937,Belfry Road - Droitwich,2023-03-10T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-03-10T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-03-10T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-03-10T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-03-10T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.03
774937,Belfry Road - Droitwich,2023-03-10T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-03-10T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
774937,Belfry Road - Droitwich,2023-03-10T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.72
774937,Belfry Road - Droitwich,2023-03-10T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
774937,Belfry Road - Droitwich,2023-03-10T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.12
774937,Belfry Road - Droitwich,2023-03-10T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-03-10T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
774937,Belfry Road - Droitwich,2023-03-10T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-03-10T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.7
774937,Belfry Road - Droitwich,2023-03-10T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-03-10T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-03-10T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-10T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
774937,Belfry Road - Droitwich,2023-03-10T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
774937,Belfry Road - Droitwich,2023-03-10T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
774937,Belfry Road - Droitwich,2023-03-10T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-03-10T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-03-10T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-03-10T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-03-10T00:10:00.000+00:00,transformer,,Temperature,C,11.5
774937,Belfry Road - Droitwich,2023-03-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
774937,Belfry Road - Droitwich,2023-03-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-03-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
774937,Belfry Road - Droitwich,2023-03-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
774937,Belfry Road - Droitwich,2023-03-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
774937,Belfry Road - Droitwich,2023-03-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
774937,Belfry Road - Droitwich,2023-03-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
774937,Belfry Road - Droitwich,2023-03-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.72
774937,Belfry Road - Droitwich,2023-03-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.99
774937,Belfry Road - Droitwich,2023-03-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.07
774937,Belfry Road - Droitwich,2023-03-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
774937,Belfry Road - Droitwich,2023-03-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
774937,Belfry Road - Droitwich,2023-03-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
774937,Belfry Road - Droitwich,2023-03-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
774937,Belfry Road - Droitwich,2023-03-10T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-03-10T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.99
774937,Belfry Road - Droitwich,2023-03-10T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-10T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.77
774937,Belfry Road - Droitwich,2023-03-10T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.7
774937,Belfry Road - Droitwich,2023-03-10T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.96
774937,Belfry Road - Droitwich,2023-03-10T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-03-10T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-03-10T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-03-10T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-03-10T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-03-10T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-03-10T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-03-10T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.65
774937,Belfry Road - Droitwich,2023-03-10T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.43
774937,Belfry Road - Droitwich,2023-03-10T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.07
774937,Belfry Road - Droitwich,2023-03-10T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-03-10T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
774937,Belfry Road - Droitwich,2023-03-10T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
774937,Belfry Road - Droitwich,2023-03-10T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.7
774937,Belfry Road - Droitwich,2023-03-10T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-03-10T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-10T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-03-10T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
774937,Belfry Road - Droitwich,2023-03-10T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
774937,Belfry Road - Droitwich,2023-03-10T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
774937,Belfry Road - Droitwich,2023-03-10T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-03-10T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-03-10T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-03-10T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-03-10T00:00:00.000+00:00,transformer,,Temperature,C,11.3
774937,Belfry Road - Droitwich,2023-03-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
774937,Belfry Road - Droitwich,2023-03-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
774937,Belfry Road - Droitwich,2023-03-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
774937,Belfry Road - Droitwich,2023-03-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
774937,Belfry Road - Droitwich,2023-03-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
774937,Belfry Road - Droitwich,2023-03-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
774937,Belfry Road - Droitwich,2023-03-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.33
774937,Belfry Road - Droitwich,2023-03-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.48
774937,Belfry Road - Droitwich,2023-03-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,31.05
774937,Belfry Road - Droitwich,2023-03-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
774937,Belfry Road - Droitwich,2023-03-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
774937,Belfry Road - Droitwich,2023-03-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
774937,Belfry Road - Droitwich,2023-03-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
774937,Belfry Road - Droitwich,2023-03-11T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-11T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.44
774937,Belfry Road - Droitwich,2023-03-11T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-03-11T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.52
774937,Belfry Road - Droitwich,2023-03-11T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.52
774937,Belfry Road - Droitwich,2023-03-11T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.87
774937,Belfry Road - Droitwich,2023-03-11T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-03-11T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-03-11T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-03-11T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-03-11T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.14
774937,Belfry Road - Droitwich,2023-03-11T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
774937,Belfry Road - Droitwich,2023-03-11T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-03-11T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.47
774937,Belfry Road - Droitwich,2023-03-11T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
774937,Belfry Road - Droitwich,2023-03-11T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.83
774937,Belfry Road - Droitwich,2023-03-11T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-03-11T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
774937,Belfry Road - Droitwich,2023-03-11T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-03-11T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
774937,Belfry Road - Droitwich,2023-03-11T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-03-11T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-03-11T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-03-11T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
774937,Belfry Road - Droitwich,2023-03-11T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
774937,Belfry Road - Droitwich,2023-03-11T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
774937,Belfry Road - Droitwich,2023-03-11T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
774937,Belfry Road - Droitwich,2023-03-11T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-03-11T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-03-11T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
774937,Belfry Road - Droitwich,2023-03-11T23:50:00.000+00:00,transformer,,Temperature,C,15.7
774937,Belfry Road - Droitwich,2023-03-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
774937,Belfry Road - Droitwich,2023-03-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
774937,Belfry Road - Droitwich,2023-03-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
774937,Belfry Road - Droitwich,2023-03-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
774937,Belfry Road - Droitwich,2023-03-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
774937,Belfry Road - Droitwich,2023-03-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
774937,Belfry Road - Droitwich,2023-03-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.19
774937,Belfry Road - Droitwich,2023-03-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.43
774937,Belfry Road - Droitwich,2023-03-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.04
774937,Belfry Road - Droitwich,2023-03-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-03-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
774937,Belfry Road - Droitwich,2023-03-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
774937,Belfry Road - Droitwich,2023-03-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
774937,Belfry Road - Droitwich,2023-03-11T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-03-11T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.3
774937,Belfry Road - Droitwich,2023-03-11T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-11T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.23
774937,Belfry Road - Droitwich,2023-03-11T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.07
774937,Belfry Road - Droitwich,2023-03-11T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.56
774937,Belfry Road - Droitwich,2023-03-11T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-03-11T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-03-11T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-03-11T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-03-11T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.23
774937,Belfry Road - Droitwich,2023-03-11T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
774937,Belfry Road - Droitwich,2023-03-11T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
774937,Belfry Road - Droitwich,2023-03-11T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.26
774937,Belfry Road - Droitwich,2023-03-11T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
774937,Belfry Road - Droitwich,2023-03-11T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
774937,Belfry Road - Droitwich,2023-03-11T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-03-11T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
774937,Belfry Road - Droitwich,2023-03-11T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-03-11T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
774937,Belfry Road - Droitwich,2023-03-11T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-03-11T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-03-11T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-03-11T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
774937,Belfry Road - Droitwich,2023-03-11T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
774937,Belfry Road - Droitwich,2023-03-11T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
774937,Belfry Road - Droitwich,2023-03-11T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
774937,Belfry Road - Droitwich,2023-03-11T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-03-11T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-03-11T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-03-11T23:40:00.000+00:00,transformer,,Temperature,C,15.4
774937,Belfry Road - Droitwich,2023-03-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
774937,Belfry Road - Droitwich,2023-03-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
774937,Belfry Road - Droitwich,2023-03-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
774937,Belfry Road - Droitwich,2023-03-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
774937,Belfry Road - Droitwich,2023-03-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
774937,Belfry Road - Droitwich,2023-03-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
774937,Belfry Road - Droitwich,2023-03-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.66
774937,Belfry Road - Droitwich,2023-03-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.2
774937,Belfry Road - Droitwich,2023-03-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.57
774937,Belfry Road - Droitwich,2023-03-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-03-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
774937,Belfry Road - Droitwich,2023-03-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
774937,Belfry Road - Droitwich,2023-03-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
774937,Belfry Road - Droitwich,2023-03-11T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-03-11T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.07
774937,Belfry Road - Droitwich,2023-03-11T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-11T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.87
774937,Belfry Road - Droitwich,2023-03-11T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.83
774937,Belfry Road - Droitwich,2023-03-11T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.45
774937,Belfry Road - Droitwich,2023-03-11T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-03-11T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-03-11T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-03-11T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-03-11T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.39
774937,Belfry Road - Droitwich,2023-03-11T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
774937,Belfry Road - Droitwich,2023-03-11T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-03-11T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.17
774937,Belfry Road - Droitwich,2023-03-11T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
774937,Belfry Road - Droitwich,2023-03-11T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.83
774937,Belfry Road - Droitwich,2023-03-11T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-03-11T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
774937,Belfry Road - Droitwich,2023-03-11T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
774937,Belfry Road - Droitwich,2023-03-11T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
774937,Belfry Road - Droitwich,2023-03-11T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-03-11T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-03-11T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-03-11T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
774937,Belfry Road - Droitwich,2023-03-11T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
774937,Belfry Road - Droitwich,2023-03-11T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
774937,Belfry Road - Droitwich,2023-03-11T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
774937,Belfry Road - Droitwich,2023-03-11T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-03-11T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-03-11T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-03-11T23:30:00.000+00:00,transformer,,Temperature,C,15.4
774937,Belfry Road - Droitwich,2023-03-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
774937,Belfry Road - Droitwich,2023-03-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
774937,Belfry Road - Droitwich,2023-03-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-03-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
774937,Belfry Road - Droitwich,2023-03-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
774937,Belfry Road - Droitwich,2023-03-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
774937,Belfry Road - Droitwich,2023-03-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
774937,Belfry Road - Droitwich,2023-03-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.33
774937,Belfry Road - Droitwich,2023-03-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.39
774937,Belfry Road - Droitwich,2023-03-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.77
774937,Belfry Road - Droitwich,2023-03-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-03-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
774937,Belfry Road - Droitwich,2023-03-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
774937,Belfry Road - Droitwich,2023-03-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
774937,Belfry Road - Droitwich,2023-03-11T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-03-11T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.93
774937,Belfry Road - Droitwich,2023-03-11T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-03-11T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.55
774937,Belfry Road - Droitwich,2023-03-11T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.84
774937,Belfry Road - Droitwich,2023-03-11T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.12
774937,Belfry Road - Droitwich,2023-03-11T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-03-11T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-03-11T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-03-11T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-03-11T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.45
774937,Belfry Road - Droitwich,2023-03-11T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
774937,Belfry Road - Droitwich,2023-03-11T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-03-11T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.13
774937,Belfry Road - Droitwich,2023-03-11T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
774937,Belfry Road - Droitwich,2023-03-11T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.25
774937,Belfry Road - Droitwich,2023-03-11T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-03-11T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
774937,Belfry Road - Droitwich,2023-03-11T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
774937,Belfry Road - Droitwich,2023-03-11T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
774937,Belfry Road - Droitwich,2023-03-11T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-03-11T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-03-11T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-03-11T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
774937,Belfry Road - Droitwich,2023-03-11T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
774937,Belfry Road - Droitwich,2023-03-11T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
774937,Belfry Road - Droitwich,2023-03-11T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-03-11T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-03-11T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-03-11T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-03-11T23:20:00.000+00:00,transformer,,Temperature,C,15.3
774937,Belfry Road - Droitwich,2023-03-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
774937,Belfry Road - Droitwich,2023-03-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
774937,Belfry Road - Droitwich,2023-03-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-03-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
774937,Belfry Road - Droitwich,2023-03-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
774937,Belfry Road - Droitwich,2023-03-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
774937,Belfry Road - Droitwich,2023-03-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
774937,Belfry Road - Droitwich,2023-03-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.13
774937,Belfry Road - Droitwich,2023-03-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.85
774937,Belfry Road - Droitwich,2023-03-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.96
774937,Belfry Road - Droitwich,2023-03-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-03-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
774937,Belfry Road - Droitwich,2023-03-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
774937,Belfry Road - Droitwich,2023-03-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
774937,Belfry Road - Droitwich,2023-03-11T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-03-11T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-03-11T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-03-11T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.63
774937,Belfry Road - Droitwich,2023-03-11T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.44
774937,Belfry Road - Droitwich,2023-03-11T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.57
774937,Belfry Road - Droitwich,2023-03-11T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-03-11T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-03-11T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.4
774937,Belfry Road - Droitwich,2023-03-11T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-03-11T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-03-11T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
774937,Belfry Road - Droitwich,2023-03-11T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
774937,Belfry Road - Droitwich,2023-03-11T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.73
774937,Belfry Road - Droitwich,2023-03-11T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
774937,Belfry Road - Droitwich,2023-03-11T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.9
774937,Belfry Road - Droitwich,2023-03-11T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-03-11T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
774937,Belfry Road - Droitwich,2023-03-11T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
774937,Belfry Road - Droitwich,2023-03-11T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
774937,Belfry Road - Droitwich,2023-03-11T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-03-11T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-03-11T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-03-11T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
774937,Belfry Road - Droitwich,2023-03-11T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
774937,Belfry Road - Droitwich,2023-03-11T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
774937,Belfry Road - Droitwich,2023-03-11T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-03-11T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-03-11T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-03-11T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-03-11T23:10:00.000+00:00,transformer,,Temperature,C,15.4
774937,Belfry Road - Droitwich,2023-03-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
774937,Belfry Road - Droitwich,2023-03-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
774937,Belfry Road - Droitwich,2023-03-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-03-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
774937,Belfry Road - Droitwich,2023-03-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
774937,Belfry Road - Droitwich,2023-03-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
774937,Belfry Road - Droitwich,2023-03-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
774937,Belfry Road - Droitwich,2023-03-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.85
774937,Belfry Road - Droitwich,2023-03-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.08
774937,Belfry Road - Droitwich,2023-03-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.13
774937,Belfry Road - Droitwich,2023-03-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
774937,Belfry Road - Droitwich,2023-03-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
774937,Belfry Road - Droitwich,2023-03-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
774937,Belfry Road - Droitwich,2023-03-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
774937,Belfry Road - Droitwich,2023-03-11T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-03-11T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.19
774937,Belfry Road - Droitwich,2023-03-11T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-03-11T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.68
774937,Belfry Road - Droitwich,2023-03-11T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.33
774937,Belfry Road - Droitwich,2023-03-11T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.38
774937,Belfry Road - Droitwich,2023-03-11T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-03-11T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-03-11T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.0
774937,Belfry Road - Droitwich,2023-03-11T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-03-11T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-03-11T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
774937,Belfry Road - Droitwich,2023-03-11T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
774937,Belfry Road - Droitwich,2023-03-11T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.97
774937,Belfry Road - Droitwich,2023-03-11T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
774937,Belfry Road - Droitwich,2023-03-11T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.75
774937,Belfry Road - Droitwich,2023-03-11T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-03-11T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.9
774937,Belfry Road - Droitwich,2023-03-11T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
774937,Belfry Road - Droitwich,2023-03-11T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
774937,Belfry Road - Droitwich,2023-03-11T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-03-11T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-03-11T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-03-11T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
774937,Belfry Road - Droitwich,2023-03-11T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
774937,Belfry Road - Droitwich,2023-03-11T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
774937,Belfry Road - Droitwich,2023-03-11T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
774937,Belfry Road - Droitwich,2023-03-11T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-03-11T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-03-11T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-03-11T23:00:00.000+00:00,transformer,,Temperature,C,15.4
774937,Belfry Road - Droitwich,2023-03-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
774937,Belfry Road - Droitwich,2023-03-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
774937,Belfry Road - Droitwich,2023-03-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-03-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
774937,Belfry Road - Droitwich,2023-03-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
774937,Belfry Road - Droitwich,2023-03-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
774937,Belfry Road - Droitwich,2023-03-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
774937,Belfry Road - Droitwich,2023-03-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.94
774937,Belfry Road - Droitwich,2023-03-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.1
774937,Belfry Road - Droitwich,2023-03-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.89
774937,Belfry Road - Droitwich,2023-03-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-03-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
774937,Belfry Road - Droitwich,2023-03-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
774937,Belfry Road - Droitwich,2023-03-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
774937,Belfry Road - Droitwich,2023-03-11T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-03-11T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-03-11T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-03-11T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.44
774937,Belfry Road - Droitwich,2023-03-11T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.29
774937,Belfry Road - Droitwich,2023-03-11T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.93
774937,Belfry Road - Droitwich,2023-03-11T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-03-11T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-03-11T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-03-11T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-03-11T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-03-11T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
774937,Belfry Road - Droitwich,2023-03-11T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-03-11T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.47
774937,Belfry Road - Droitwich,2023-03-11T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.9
774937,Belfry Road - Droitwich,2023-03-11T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.9
774937,Belfry Road - Droitwich,2023-03-11T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-03-11T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
774937,Belfry Road - Droitwich,2023-03-11T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
774937,Belfry Road - Droitwich,2023-03-11T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
774937,Belfry Road - Droitwich,2023-03-11T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-03-11T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-03-11T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-03-11T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
774937,Belfry Road - Droitwich,2023-03-11T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.2
774937,Belfry Road - Droitwich,2023-03-11T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
774937,Belfry Road - Droitwich,2023-03-11T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
774937,Belfry Road - Droitwich,2023-03-11T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-03-11T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-03-11T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-03-11T22:50:00.000+00:00,transformer,,Temperature,C,15.8
774937,Belfry Road - Droitwich,2023-03-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
774937,Belfry Road - Droitwich,2023-03-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
774937,Belfry Road - Droitwich,2023-03-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-03-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
774937,Belfry Road - Droitwich,2023-03-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
774937,Belfry Road - Droitwich,2023-03-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
774937,Belfry Road - Droitwich,2023-03-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
774937,Belfry Road - Droitwich,2023-03-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.32
774937,Belfry Road - Droitwich,2023-03-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.4
774937,Belfry Road - Droitwich,2023-03-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.19
774937,Belfry Road - Droitwich,2023-03-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-03-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
774937,Belfry Road - Droitwich,2023-03-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
774937,Belfry Road - Droitwich,2023-03-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
774937,Belfry Road - Droitwich,2023-03-11T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-03-11T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.99
774937,Belfry Road - Droitwich,2023-03-11T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-03-11T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.38
774937,Belfry Road - Droitwich,2023-03-11T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.53
774937,Belfry Road - Droitwich,2023-03-11T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.82
774937,Belfry Road - Droitwich,2023-03-11T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-03-11T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-03-11T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.7
774937,Belfry Road - Droitwich,2023-03-11T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
774937,Belfry Road - Droitwich,2023-03-11T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-03-11T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-03-11T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-03-11T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.31
774937,Belfry Road - Droitwich,2023-03-11T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.31
774937,Belfry Road - Droitwich,2023-03-11T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.93
774937,Belfry Road - Droitwich,2023-03-11T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-03-11T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
774937,Belfry Road - Droitwich,2023-03-11T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
774937,Belfry Road - Droitwich,2023-03-11T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
774937,Belfry Road - Droitwich,2023-03-11T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-03-11T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-03-11T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-03-11T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
774937,Belfry Road - Droitwich,2023-03-11T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
774937,Belfry Road - Droitwich,2023-03-11T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
774937,Belfry Road - Droitwich,2023-03-11T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-03-11T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-03-11T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-03-11T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-03-11T22:40:00.000+00:00,transformer,,Temperature,C,15.8
774937,Belfry Road - Droitwich,2023-03-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
774937,Belfry Road - Droitwich,2023-03-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
