Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
774937,Belfry Road - Droitwich,2023-03-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-03-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
774937,Belfry Road - Droitwich,2023-03-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
774937,Belfry Road - Droitwich,2023-03-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
774937,Belfry Road - Droitwich,2023-03-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
774937,Belfry Road - Droitwich,2023-03-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.1
774937,Belfry Road - Droitwich,2023-03-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.09
774937,Belfry Road - Droitwich,2023-03-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.27
774937,Belfry Road - Droitwich,2023-03-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
774937,Belfry Road - Droitwich,2023-03-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
774937,Belfry Road - Droitwich,2023-03-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
774937,Belfry Road - Droitwich,2023-03-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
774937,Belfry Road - Droitwich,2023-03-11T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-03-11T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.12
774937,Belfry Road - Droitwich,2023-03-11T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-03-11T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.74
774937,Belfry Road - Droitwich,2023-03-11T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.11
774937,Belfry Road - Droitwich,2023-03-11T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.37
774937,Belfry Road - Droitwich,2023-03-11T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-03-11T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-03-11T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.4
774937,Belfry Road - Droitwich,2023-03-11T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.7
774937,Belfry Road - Droitwich,2023-03-11T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-03-11T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
774937,Belfry Road - Droitwich,2023-03-11T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-03-11T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.56
774937,Belfry Road - Droitwich,2023-03-11T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.8
774937,Belfry Road - Droitwich,2023-03-11T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.32
774937,Belfry Road - Droitwich,2023-03-11T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-03-11T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
774937,Belfry Road - Droitwich,2023-03-11T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
774937,Belfry Road - Droitwich,2023-03-11T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
774937,Belfry Road - Droitwich,2023-03-11T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-03-11T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-03-11T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-03-11T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
774937,Belfry Road - Droitwich,2023-03-11T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
774937,Belfry Road - Droitwich,2023-03-11T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
774937,Belfry Road - Droitwich,2023-03-11T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-03-11T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-03-11T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-03-11T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-03-11T22:30:00.000+00:00,transformer,,Temperature,C,15.6
774937,Belfry Road - Droitwich,2023-03-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
774937,Belfry Road - Droitwich,2023-03-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
774937,Belfry Road - Droitwich,2023-03-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-03-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
774937,Belfry Road - Droitwich,2023-03-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
774937,Belfry Road - Droitwich,2023-03-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
774937,Belfry Road - Droitwich,2023-03-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
774937,Belfry Road - Droitwich,2023-03-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.9
774937,Belfry Road - Droitwich,2023-03-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.09
774937,Belfry Road - Droitwich,2023-03-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.43
774937,Belfry Road - Droitwich,2023-03-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
774937,Belfry Road - Droitwich,2023-03-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
774937,Belfry Road - Droitwich,2023-03-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
774937,Belfry Road - Droitwich,2023-03-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
774937,Belfry Road - Droitwich,2023-03-11T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-03-11T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.55
774937,Belfry Road - Droitwich,2023-03-11T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-03-11T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.3
774937,Belfry Road - Droitwich,2023-03-11T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.28
774937,Belfry Road - Droitwich,2023-03-11T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.24
774937,Belfry Road - Droitwich,2023-03-11T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-03-11T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-03-11T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.7
774937,Belfry Road - Droitwich,2023-03-11T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.6
774937,Belfry Road - Droitwich,2023-03-11T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.87
774937,Belfry Road - Droitwich,2023-03-11T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-03-11T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-03-11T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.6
774937,Belfry Road - Droitwich,2023-03-11T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.78
774937,Belfry Road - Droitwich,2023-03-11T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.25
774937,Belfry Road - Droitwich,2023-03-11T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-03-11T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
774937,Belfry Road - Droitwich,2023-03-11T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
774937,Belfry Road - Droitwich,2023-03-11T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
774937,Belfry Road - Droitwich,2023-03-11T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-03-11T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-03-11T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-03-11T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
774937,Belfry Road - Droitwich,2023-03-11T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
774937,Belfry Road - Droitwich,2023-03-11T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
774937,Belfry Road - Droitwich,2023-03-11T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-03-11T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-03-11T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-03-11T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-03-11T22:20:00.000+00:00,transformer,,Temperature,C,15.5
774937,Belfry Road - Droitwich,2023-03-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
774937,Belfry Road - Droitwich,2023-03-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
774937,Belfry Road - Droitwich,2023-03-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-03-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
774937,Belfry Road - Droitwich,2023-03-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
774937,Belfry Road - Droitwich,2023-03-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
774937,Belfry Road - Droitwich,2023-03-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
774937,Belfry Road - Droitwich,2023-03-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.88
774937,Belfry Road - Droitwich,2023-03-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.17
774937,Belfry Road - Droitwich,2023-03-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.92
774937,Belfry Road - Droitwich,2023-03-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
774937,Belfry Road - Droitwich,2023-03-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
774937,Belfry Road - Droitwich,2023-03-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
774937,Belfry Road - Droitwich,2023-03-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
774937,Belfry Road - Droitwich,2023-03-11T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-11T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.93
774937,Belfry Road - Droitwich,2023-03-11T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-03-11T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.4
774937,Belfry Road - Droitwich,2023-03-11T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.16
774937,Belfry Road - Droitwich,2023-03-11T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.37
774937,Belfry Road - Droitwich,2023-03-11T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-03-11T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-03-11T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.9
774937,Belfry Road - Droitwich,2023-03-11T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.7
774937,Belfry Road - Droitwich,2023-03-11T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-03-11T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
774937,Belfry Road - Droitwich,2023-03-11T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-03-11T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.57
774937,Belfry Road - Droitwich,2023-03-11T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.62
774937,Belfry Road - Droitwich,2023-03-11T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.28
774937,Belfry Road - Droitwich,2023-03-11T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-03-11T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
774937,Belfry Road - Droitwich,2023-03-11T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
774937,Belfry Road - Droitwich,2023-03-11T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.6
774937,Belfry Road - Droitwich,2023-03-11T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
774937,Belfry Road - Droitwich,2023-03-11T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-11T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-03-11T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
774937,Belfry Road - Droitwich,2023-03-11T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
774937,Belfry Road - Droitwich,2023-03-11T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
774937,Belfry Road - Droitwich,2023-03-11T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-03-11T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-03-11T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-03-11T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-03-11T22:10:00.000+00:00,transformer,,Temperature,C,15.4
774937,Belfry Road - Droitwich,2023-03-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
774937,Belfry Road - Droitwich,2023-03-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
774937,Belfry Road - Droitwich,2023-03-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-03-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
774937,Belfry Road - Droitwich,2023-03-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
774937,Belfry Road - Droitwich,2023-03-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
774937,Belfry Road - Droitwich,2023-03-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
774937,Belfry Road - Droitwich,2023-03-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.7
774937,Belfry Road - Droitwich,2023-03-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,38.94
774937,Belfry Road - Droitwich,2023-03-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,41.09
774937,Belfry Road - Droitwich,2023-03-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
774937,Belfry Road - Droitwich,2023-03-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
774937,Belfry Road - Droitwich,2023-03-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
774937,Belfry Road - Droitwich,2023-03-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
774937,Belfry Road - Droitwich,2023-03-11T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-11T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
774937,Belfry Road - Droitwich,2023-03-11T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-03-11T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.69
774937,Belfry Road - Droitwich,2023-03-11T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.3
774937,Belfry Road - Droitwich,2023-03-11T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.36
774937,Belfry Road - Droitwich,2023-03-11T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-03-11T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-03-11T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.2
774937,Belfry Road - Droitwich,2023-03-11T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-03-11T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-03-11T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
774937,Belfry Road - Droitwich,2023-03-11T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
774937,Belfry Road - Droitwich,2023-03-11T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.65
774937,Belfry Road - Droitwich,2023-03-11T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.76
774937,Belfry Road - Droitwich,2023-03-11T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.72
774937,Belfry Road - Droitwich,2023-03-11T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-03-11T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
774937,Belfry Road - Droitwich,2023-03-11T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
774937,Belfry Road - Droitwich,2023-03-11T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.8
774937,Belfry Road - Droitwich,2023-03-11T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-03-11T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-03-11T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-03-11T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
774937,Belfry Road - Droitwich,2023-03-11T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
774937,Belfry Road - Droitwich,2023-03-11T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
774937,Belfry Road - Droitwich,2023-03-11T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-03-11T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-03-11T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-03-11T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-03-11T22:00:00.000+00:00,transformer,,Temperature,C,15.1
774937,Belfry Road - Droitwich,2023-03-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
774937,Belfry Road - Droitwich,2023-03-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
774937,Belfry Road - Droitwich,2023-03-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-03-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
774937,Belfry Road - Droitwich,2023-03-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
774937,Belfry Road - Droitwich,2023-03-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
774937,Belfry Road - Droitwich,2023-03-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
774937,Belfry Road - Droitwich,2023-03-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.46
774937,Belfry Road - Droitwich,2023-03-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,43.29
774937,Belfry Road - Droitwich,2023-03-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.6
774937,Belfry Road - Droitwich,2023-03-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
774937,Belfry Road - Droitwich,2023-03-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
774937,Belfry Road - Droitwich,2023-03-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
774937,Belfry Road - Droitwich,2023-03-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
774937,Belfry Road - Droitwich,2023-03-11T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-03-11T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-03-11T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-03-11T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.6
774937,Belfry Road - Droitwich,2023-03-11T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.5
774937,Belfry Road - Droitwich,2023-03-11T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.74
774937,Belfry Road - Droitwich,2023-03-11T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-03-11T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-03-11T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.8
774937,Belfry Road - Droitwich,2023-03-11T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-03-11T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-03-11T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-03-11T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.24
774937,Belfry Road - Droitwich,2023-03-11T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.43
774937,Belfry Road - Droitwich,2023-03-11T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.0
774937,Belfry Road - Droitwich,2023-03-11T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.24
774937,Belfry Road - Droitwich,2023-03-11T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-03-11T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
774937,Belfry Road - Droitwich,2023-03-11T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.3
774937,Belfry Road - Droitwich,2023-03-11T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.5
774937,Belfry Road - Droitwich,2023-03-11T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-03-11T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-03-11T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-03-11T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
774937,Belfry Road - Droitwich,2023-03-11T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
774937,Belfry Road - Droitwich,2023-03-11T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
774937,Belfry Road - Droitwich,2023-03-11T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-03-11T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-03-11T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-03-11T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-03-11T21:50:00.000+00:00,transformer,,Temperature,C,15.0
774937,Belfry Road - Droitwich,2023-03-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
774937,Belfry Road - Droitwich,2023-03-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
774937,Belfry Road - Droitwich,2023-03-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-03-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
774937,Belfry Road - Droitwich,2023-03-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
774937,Belfry Road - Droitwich,2023-03-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
774937,Belfry Road - Droitwich,2023-03-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
774937,Belfry Road - Droitwich,2023-03-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.35
774937,Belfry Road - Droitwich,2023-03-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,48.98
774937,Belfry Road - Droitwich,2023-03-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.73
774937,Belfry Road - Droitwich,2023-03-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
774937,Belfry Road - Droitwich,2023-03-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
774937,Belfry Road - Droitwich,2023-03-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
774937,Belfry Road - Droitwich,2023-03-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
774937,Belfry Road - Droitwich,2023-03-11T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-03-11T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-03-11T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-03-11T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.9
774937,Belfry Road - Droitwich,2023-03-11T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.02
774937,Belfry Road - Droitwich,2023-03-11T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.74
774937,Belfry Road - Droitwich,2023-03-11T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,61.3
774937,Belfry Road - Droitwich,2023-03-11T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-03-11T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,124.2
774937,Belfry Road - Droitwich,2023-03-11T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-03-11T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-03-11T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
774937,Belfry Road - Droitwich,2023-03-11T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.44
774937,Belfry Road - Droitwich,2023-03-11T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.39
774937,Belfry Road - Droitwich,2023-03-11T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.74
774937,Belfry Road - Droitwich,2023-03-11T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.24
774937,Belfry Road - Droitwich,2023-03-11T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-03-11T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
774937,Belfry Road - Droitwich,2023-03-11T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.3
774937,Belfry Road - Droitwich,2023-03-11T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.5
774937,Belfry Road - Droitwich,2023-03-11T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-03-11T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-03-11T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-03-11T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
774937,Belfry Road - Droitwich,2023-03-11T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
774937,Belfry Road - Droitwich,2023-03-11T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
774937,Belfry Road - Droitwich,2023-03-11T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-03-11T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-03-11T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-03-11T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-03-11T21:40:00.000+00:00,transformer,,Temperature,C,14.8
774937,Belfry Road - Droitwich,2023-03-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
774937,Belfry Road - Droitwich,2023-03-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
774937,Belfry Road - Droitwich,2023-03-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-03-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
774937,Belfry Road - Droitwich,2023-03-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
774937,Belfry Road - Droitwich,2023-03-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
774937,Belfry Road - Droitwich,2023-03-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
774937,Belfry Road - Droitwich,2023-03-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.21
774937,Belfry Road - Droitwich,2023-03-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,55.31
774937,Belfry Road - Droitwich,2023-03-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.76
774937,Belfry Road - Droitwich,2023-03-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
774937,Belfry Road - Droitwich,2023-03-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
774937,Belfry Road - Droitwich,2023-03-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
774937,Belfry Road - Droitwich,2023-03-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
774937,Belfry Road - Droitwich,2023-03-11T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-03-11T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-03-11T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-03-11T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.84
774937,Belfry Road - Droitwich,2023-03-11T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.81
774937,Belfry Road - Droitwich,2023-03-11T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.43
774937,Belfry Road - Droitwich,2023-03-11T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-03-11T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.9
774937,Belfry Road - Droitwich,2023-03-11T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.1
774937,Belfry Road - Droitwich,2023-03-11T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
774937,Belfry Road - Droitwich,2023-03-11T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.98
774937,Belfry Road - Droitwich,2023-03-11T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-03-11T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.67
774937,Belfry Road - Droitwich,2023-03-11T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.55
774937,Belfry Road - Droitwich,2023-03-11T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.17
774937,Belfry Road - Droitwich,2023-03-11T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.15
774937,Belfry Road - Droitwich,2023-03-11T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-03-11T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
774937,Belfry Road - Droitwich,2023-03-11T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.2
774937,Belfry Road - Droitwich,2023-03-11T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.2
774937,Belfry Road - Droitwich,2023-03-11T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
774937,Belfry Road - Droitwich,2023-03-11T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-03-11T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-03-11T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
774937,Belfry Road - Droitwich,2023-03-11T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
774937,Belfry Road - Droitwich,2023-03-11T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
774937,Belfry Road - Droitwich,2023-03-11T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-03-11T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-03-11T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-03-11T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-03-11T21:30:00.000+00:00,transformer,,Temperature,C,15.0
774937,Belfry Road - Droitwich,2023-03-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
774937,Belfry Road - Droitwich,2023-03-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
774937,Belfry Road - Droitwich,2023-03-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-03-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
774937,Belfry Road - Droitwich,2023-03-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
774937,Belfry Road - Droitwich,2023-03-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-03-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
774937,Belfry Road - Droitwich,2023-03-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,36.53
774937,Belfry Road - Droitwich,2023-03-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,50.61
774937,Belfry Road - Droitwich,2023-03-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.45
774937,Belfry Road - Droitwich,2023-03-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
774937,Belfry Road - Droitwich,2023-03-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
774937,Belfry Road - Droitwich,2023-03-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
774937,Belfry Road - Droitwich,2023-03-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
774937,Belfry Road - Droitwich,2023-03-11T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-03-11T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-03-11T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-03-11T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.14
774937,Belfry Road - Droitwich,2023-03-11T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.11
774937,Belfry Road - Droitwich,2023-03-11T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.67
774937,Belfry Road - Droitwich,2023-03-11T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-03-11T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-03-11T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.7
774937,Belfry Road - Droitwich,2023-03-11T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.7
774937,Belfry Road - Droitwich,2023-03-11T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-03-11T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-03-11T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.21
774937,Belfry Road - Droitwich,2023-03-11T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.91
774937,Belfry Road - Droitwich,2023-03-11T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.26
774937,Belfry Road - Droitwich,2023-03-11T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.8
774937,Belfry Road - Droitwich,2023-03-11T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-03-11T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.1
774937,Belfry Road - Droitwich,2023-03-11T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.2
774937,Belfry Road - Droitwich,2023-03-11T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.8
774937,Belfry Road - Droitwich,2023-03-11T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-03-11T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-03-11T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-03-11T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
774937,Belfry Road - Droitwich,2023-03-11T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
774937,Belfry Road - Droitwich,2023-03-11T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
774937,Belfry Road - Droitwich,2023-03-11T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-03-11T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-03-11T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-03-11T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-03-11T21:20:00.000+00:00,transformer,,Temperature,C,15.3
774937,Belfry Road - Droitwich,2023-03-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
774937,Belfry Road - Droitwich,2023-03-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
774937,Belfry Road - Droitwich,2023-03-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-03-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
774937,Belfry Road - Droitwich,2023-03-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
774937,Belfry Road - Droitwich,2023-03-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-03-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
774937,Belfry Road - Droitwich,2023-03-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.9
774937,Belfry Road - Droitwich,2023-03-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,48.98
774937,Belfry Road - Droitwich,2023-03-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.55
774937,Belfry Road - Droitwich,2023-03-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
774937,Belfry Road - Droitwich,2023-03-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
774937,Belfry Road - Droitwich,2023-03-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
774937,Belfry Road - Droitwich,2023-03-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
774937,Belfry Road - Droitwich,2023-03-11T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-03-11T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
774937,Belfry Road - Droitwich,2023-03-11T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-03-11T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.94
774937,Belfry Road - Droitwich,2023-03-11T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.13
774937,Belfry Road - Droitwich,2023-03-11T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.18
774937,Belfry Road - Droitwich,2023-03-11T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-03-11T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-03-11T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.5
774937,Belfry Road - Droitwich,2023-03-11T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.8
774937,Belfry Road - Droitwich,2023-03-11T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.08
774937,Belfry Road - Droitwich,2023-03-11T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-03-11T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.6
774937,Belfry Road - Droitwich,2023-03-11T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.57
774937,Belfry Road - Droitwich,2023-03-11T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.35
774937,Belfry Road - Droitwich,2023-03-11T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.79
774937,Belfry Road - Droitwich,2023-03-11T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-03-11T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
774937,Belfry Road - Droitwich,2023-03-11T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.8
774937,Belfry Road - Droitwich,2023-03-11T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.9
774937,Belfry Road - Droitwich,2023-03-11T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-03-11T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-03-11T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-03-11T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
774937,Belfry Road - Droitwich,2023-03-11T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
774937,Belfry Road - Droitwich,2023-03-11T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
774937,Belfry Road - Droitwich,2023-03-11T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-03-11T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-03-11T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-03-11T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-03-11T21:10:00.000+00:00,transformer,,Temperature,C,15.4
774937,Belfry Road - Droitwich,2023-03-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
774937,Belfry Road - Droitwich,2023-03-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
774937,Belfry Road - Droitwich,2023-03-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-03-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
774937,Belfry Road - Droitwich,2023-03-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
774937,Belfry Road - Droitwich,2023-03-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
774937,Belfry Road - Droitwich,2023-03-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
774937,Belfry Road - Droitwich,2023-03-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.74
774937,Belfry Road - Droitwich,2023-03-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,47.23
774937,Belfry Road - Droitwich,2023-03-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,44.88
774937,Belfry Road - Droitwich,2023-03-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
774937,Belfry Road - Droitwich,2023-03-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
774937,Belfry Road - Droitwich,2023-03-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
774937,Belfry Road - Droitwich,2023-03-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
774937,Belfry Road - Droitwich,2023-03-11T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-03-11T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
774937,Belfry Road - Droitwich,2023-03-11T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-03-11T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.86
774937,Belfry Road - Droitwich,2023-03-11T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.51
774937,Belfry Road - Droitwich,2023-03-11T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.4
774937,Belfry Road - Droitwich,2023-03-11T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-03-11T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
774937,Belfry Road - Droitwich,2023-03-11T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.4
774937,Belfry Road - Droitwich,2023-03-11T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-03-11T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-03-11T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-03-11T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
774937,Belfry Road - Droitwich,2023-03-11T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.55
774937,Belfry Road - Droitwich,2023-03-11T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.63
774937,Belfry Road - Droitwich,2023-03-11T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.01
774937,Belfry Road - Droitwich,2023-03-11T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-03-11T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.3
774937,Belfry Road - Droitwich,2023-03-11T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
774937,Belfry Road - Droitwich,2023-03-11T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.8
774937,Belfry Road - Droitwich,2023-03-11T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-03-11T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-03-11T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-03-11T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
774937,Belfry Road - Droitwich,2023-03-11T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
774937,Belfry Road - Droitwich,2023-03-11T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
774937,Belfry Road - Droitwich,2023-03-11T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-03-11T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-03-11T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-03-11T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-03-11T21:00:00.000+00:00,transformer,,Temperature,C,15.7
774937,Belfry Road - Droitwich,2023-03-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
774937,Belfry Road - Droitwich,2023-03-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
774937,Belfry Road - Droitwich,2023-03-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-03-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
774937,Belfry Road - Droitwich,2023-03-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
774937,Belfry Road - Droitwich,2023-03-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-03-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
774937,Belfry Road - Droitwich,2023-03-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.14
774937,Belfry Road - Droitwich,2023-03-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,48.77
774937,Belfry Road - Droitwich,2023-03-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.38
774937,Belfry Road - Droitwich,2023-03-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
774937,Belfry Road - Droitwich,2023-03-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
774937,Belfry Road - Droitwich,2023-03-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
774937,Belfry Road - Droitwich,2023-03-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
774937,Belfry Road - Droitwich,2023-03-11T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-03-11T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-03-11T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-03-11T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.46
774937,Belfry Road - Droitwich,2023-03-11T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.54
774937,Belfry Road - Droitwich,2023-03-11T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.37
774937,Belfry Road - Droitwich,2023-03-11T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-03-11T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.1
774937,Belfry Road - Droitwich,2023-03-11T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.9
774937,Belfry Road - Droitwich,2023-03-11T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
