Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-11T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.86
774937,Belfry Road - Droitwich,2023-03-11T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-03-11T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
774937,Belfry Road - Droitwich,2023-03-11T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.15
774937,Belfry Road - Droitwich,2023-03-11T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.81
774937,Belfry Road - Droitwich,2023-03-11T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.67
774937,Belfry Road - Droitwich,2023-03-11T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-03-11T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.3
774937,Belfry Road - Droitwich,2023-03-11T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.9
774937,Belfry Road - Droitwich,2023-03-11T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.5
774937,Belfry Road - Droitwich,2023-03-11T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-03-11T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-03-11T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-03-11T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
774937,Belfry Road - Droitwich,2023-03-11T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
774937,Belfry Road - Droitwich,2023-03-11T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
774937,Belfry Road - Droitwich,2023-03-11T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-03-11T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-03-11T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-03-11T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-03-11T20:50:00.000+00:00,transformer,,Temperature,C,15.7
774937,Belfry Road - Droitwich,2023-03-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
774937,Belfry Road - Droitwich,2023-03-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
774937,Belfry Road - Droitwich,2023-03-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-03-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
774937,Belfry Road - Droitwich,2023-03-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
774937,Belfry Road - Droitwich,2023-03-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
774937,Belfry Road - Droitwich,2023-03-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
774937,Belfry Road - Droitwich,2023-03-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,43.3
774937,Belfry Road - Droitwich,2023-03-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,48.34
774937,Belfry Road - Droitwich,2023-03-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,48.53
774937,Belfry Road - Droitwich,2023-03-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-03-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
774937,Belfry Road - Droitwich,2023-03-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
774937,Belfry Road - Droitwich,2023-03-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
774937,Belfry Road - Droitwich,2023-03-11T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-03-11T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-03-11T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-03-11T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.16
774937,Belfry Road - Droitwich,2023-03-11T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.02
774937,Belfry Road - Droitwich,2023-03-11T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.44
774937,Belfry Road - Droitwich,2023-03-11T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-03-11T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.2
774937,Belfry Road - Droitwich,2023-03-11T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.2
774937,Belfry Road - Droitwich,2023-03-11T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.7
774937,Belfry Road - Droitwich,2023-03-11T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-03-11T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-03-11T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.68
774937,Belfry Road - Droitwich,2023-03-11T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.09
774937,Belfry Road - Droitwich,2023-03-11T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.14
774937,Belfry Road - Droitwich,2023-03-11T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.9
774937,Belfry Road - Droitwich,2023-03-11T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-03-11T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.4
774937,Belfry Road - Droitwich,2023-03-11T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.0
774937,Belfry Road - Droitwich,2023-03-11T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.8
774937,Belfry Road - Droitwich,2023-03-11T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-03-11T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-03-11T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-03-11T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
774937,Belfry Road - Droitwich,2023-03-11T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
774937,Belfry Road - Droitwich,2023-03-11T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
774937,Belfry Road - Droitwich,2023-03-11T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-03-11T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-03-11T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-03-11T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-03-11T20:40:00.000+00:00,transformer,,Temperature,C,15.6
774937,Belfry Road - Droitwich,2023-03-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
774937,Belfry Road - Droitwich,2023-03-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
774937,Belfry Road - Droitwich,2023-03-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
774937,Belfry Road - Droitwich,2023-03-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
774937,Belfry Road - Droitwich,2023-03-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
774937,Belfry Road - Droitwich,2023-03-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
774937,Belfry Road - Droitwich,2023-03-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
774937,Belfry Road - Droitwich,2023-03-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,46.07
774937,Belfry Road - Droitwich,2023-03-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,49.04
774937,Belfry Road - Droitwich,2023-03-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,48.34
774937,Belfry Road - Droitwich,2023-03-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
774937,Belfry Road - Droitwich,2023-03-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
774937,Belfry Road - Droitwich,2023-03-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
774937,Belfry Road - Droitwich,2023-03-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
774937,Belfry Road - Droitwich,2023-03-11T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-03-11T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-03-11T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-03-11T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.47
774937,Belfry Road - Droitwich,2023-03-11T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.44
774937,Belfry Road - Droitwich,2023-03-11T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.16
774937,Belfry Road - Droitwich,2023-03-11T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-03-11T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-03-11T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.4
774937,Belfry Road - Droitwich,2023-03-11T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
774937,Belfry Road - Droitwich,2023-03-11T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.03
774937,Belfry Road - Droitwich,2023-03-11T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-03-11T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-03-11T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.04
774937,Belfry Road - Droitwich,2023-03-11T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.29
774937,Belfry Road - Droitwich,2023-03-11T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.0
774937,Belfry Road - Droitwich,2023-03-11T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-03-11T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.7
774937,Belfry Road - Droitwich,2023-03-11T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.7
774937,Belfry Road - Droitwich,2023-03-11T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.8
774937,Belfry Road - Droitwich,2023-03-11T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-03-11T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-03-11T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-03-11T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
774937,Belfry Road - Droitwich,2023-03-11T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
774937,Belfry Road - Droitwich,2023-03-11T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
774937,Belfry Road - Droitwich,2023-03-11T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-03-11T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-03-11T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-03-11T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-03-11T20:30:00.000+00:00,transformer,,Temperature,C,15.5
774937,Belfry Road - Droitwich,2023-03-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
774937,Belfry Road - Droitwich,2023-03-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
774937,Belfry Road - Droitwich,2023-03-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-03-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
774937,Belfry Road - Droitwich,2023-03-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
774937,Belfry Road - Droitwich,2023-03-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
774937,Belfry Road - Droitwich,2023-03-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
774937,Belfry Road - Droitwich,2023-03-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.97
774937,Belfry Road - Droitwich,2023-03-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,53.97
774937,Belfry Road - Droitwich,2023-03-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.88
774937,Belfry Road - Droitwich,2023-03-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
774937,Belfry Road - Droitwich,2023-03-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
774937,Belfry Road - Droitwich,2023-03-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
774937,Belfry Road - Droitwich,2023-03-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
774937,Belfry Road - Droitwich,2023-03-11T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-03-11T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-03-11T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-03-11T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.46
774937,Belfry Road - Droitwich,2023-03-11T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.92
774937,Belfry Road - Droitwich,2023-03-11T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.01
774937,Belfry Road - Droitwich,2023-03-11T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-03-11T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-03-11T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.9
774937,Belfry Road - Droitwich,2023-03-11T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-03-11T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-03-11T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-03-11T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
774937,Belfry Road - Droitwich,2023-03-11T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.18
774937,Belfry Road - Droitwich,2023-03-11T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.56
774937,Belfry Road - Droitwich,2023-03-11T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.73
774937,Belfry Road - Droitwich,2023-03-11T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-03-11T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.2
774937,Belfry Road - Droitwich,2023-03-11T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.4
774937,Belfry Road - Droitwich,2023-03-11T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.6
774937,Belfry Road - Droitwich,2023-03-11T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-03-11T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-03-11T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-03-11T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
774937,Belfry Road - Droitwich,2023-03-11T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
774937,Belfry Road - Droitwich,2023-03-11T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
774937,Belfry Road - Droitwich,2023-03-11T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-03-11T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-03-11T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-03-11T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-03-11T20:20:00.000+00:00,transformer,,Temperature,C,14.8
774937,Belfry Road - Droitwich,2023-03-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
774937,Belfry Road - Droitwich,2023-03-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
774937,Belfry Road - Droitwich,2023-03-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-03-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
774937,Belfry Road - Droitwich,2023-03-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
774937,Belfry Road - Droitwich,2023-03-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
774937,Belfry Road - Droitwich,2023-03-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
774937,Belfry Road - Droitwich,2023-03-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,47.75
774937,Belfry Road - Droitwich,2023-03-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,58.99
774937,Belfry Road - Droitwich,2023-03-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.29
774937,Belfry Road - Droitwich,2023-03-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
774937,Belfry Road - Droitwich,2023-03-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
774937,Belfry Road - Droitwich,2023-03-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
774937,Belfry Road - Droitwich,2023-03-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
774937,Belfry Road - Droitwich,2023-03-11T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-03-11T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-03-11T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-03-11T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.3
774937,Belfry Road - Droitwich,2023-03-11T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.41
774937,Belfry Road - Droitwich,2023-03-11T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.94
774937,Belfry Road - Droitwich,2023-03-11T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-03-11T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.6
774937,Belfry Road - Droitwich,2023-03-11T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.9
774937,Belfry Road - Droitwich,2023-03-11T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.2
774937,Belfry Road - Droitwich,2023-03-11T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-03-11T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
774937,Belfry Road - Droitwich,2023-03-11T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-03-11T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.42
774937,Belfry Road - Droitwich,2023-03-11T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.75
774937,Belfry Road - Droitwich,2023-03-11T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.72
774937,Belfry Road - Droitwich,2023-03-11T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-03-11T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.1
774937,Belfry Road - Droitwich,2023-03-11T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.2
774937,Belfry Road - Droitwich,2023-03-11T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.8
774937,Belfry Road - Droitwich,2023-03-11T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-03-11T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-03-11T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
774937,Belfry Road - Droitwich,2023-03-11T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
774937,Belfry Road - Droitwich,2023-03-11T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
774937,Belfry Road - Droitwich,2023-03-11T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
774937,Belfry Road - Droitwich,2023-03-11T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-03-11T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-03-11T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-03-11T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-03-11T20:10:00.000+00:00,transformer,,Temperature,C,14.6
774937,Belfry Road - Droitwich,2023-03-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
774937,Belfry Road - Droitwich,2023-03-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
774937,Belfry Road - Droitwich,2023-03-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-03-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
774937,Belfry Road - Droitwich,2023-03-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
774937,Belfry Road - Droitwich,2023-03-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-03-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
774937,Belfry Road - Droitwich,2023-03-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.33
774937,Belfry Road - Droitwich,2023-03-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,59.08
774937,Belfry Road - Droitwich,2023-03-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,50.52
774937,Belfry Road - Droitwich,2023-03-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
774937,Belfry Road - Droitwich,2023-03-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
774937,Belfry Road - Droitwich,2023-03-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.4
774937,Belfry Road - Droitwich,2023-03-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
774937,Belfry Road - Droitwich,2023-03-11T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-03-11T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-03-11T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-03-11T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.22
774937,Belfry Road - Droitwich,2023-03-11T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.76
774937,Belfry Road - Droitwich,2023-03-11T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.57
774937,Belfry Road - Droitwich,2023-03-11T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-03-11T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.8
774937,Belfry Road - Droitwich,2023-03-11T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.5
774937,Belfry Road - Droitwich,2023-03-11T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.6
774937,Belfry Road - Droitwich,2023-03-11T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-03-11T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-03-11T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
774937,Belfry Road - Droitwich,2023-03-11T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.41
774937,Belfry Road - Droitwich,2023-03-11T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.16
774937,Belfry Road - Droitwich,2023-03-11T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.03
774937,Belfry Road - Droitwich,2023-03-11T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-03-11T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.0
774937,Belfry Road - Droitwich,2023-03-11T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.1
774937,Belfry Road - Droitwich,2023-03-11T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.8
774937,Belfry Road - Droitwich,2023-03-11T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-03-11T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-03-11T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-03-11T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
774937,Belfry Road - Droitwich,2023-03-11T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
774937,Belfry Road - Droitwich,2023-03-11T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
774937,Belfry Road - Droitwich,2023-03-11T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-03-11T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-03-11T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-03-11T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-03-11T20:00:00.000+00:00,transformer,,Temperature,C,14.9
774937,Belfry Road - Droitwich,2023-03-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
774937,Belfry Road - Droitwich,2023-03-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
774937,Belfry Road - Droitwich,2023-03-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-03-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
774937,Belfry Road - Droitwich,2023-03-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
774937,Belfry Road - Droitwich,2023-03-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
774937,Belfry Road - Droitwich,2023-03-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
774937,Belfry Road - Droitwich,2023-03-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.4
774937,Belfry Road - Droitwich,2023-03-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,49.39
774937,Belfry Road - Droitwich,2023-03-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,51.1
774937,Belfry Road - Droitwich,2023-03-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
774937,Belfry Road - Droitwich,2023-03-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
774937,Belfry Road - Droitwich,2023-03-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
774937,Belfry Road - Droitwich,2023-03-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
774937,Belfry Road - Droitwich,2023-03-11T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-03-11T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-03-11T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-03-11T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.22
774937,Belfry Road - Droitwich,2023-03-11T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.31
774937,Belfry Road - Droitwich,2023-03-11T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.84
774937,Belfry Road - Droitwich,2023-03-11T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-03-11T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.8
774937,Belfry Road - Droitwich,2023-03-11T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,114.6
774937,Belfry Road - Droitwich,2023-03-11T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.8
774937,Belfry Road - Droitwich,2023-03-11T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-03-11T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-03-11T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-03-11T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.06
774937,Belfry Road - Droitwich,2023-03-11T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.44
774937,Belfry Road - Droitwich,2023-03-11T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.01
774937,Belfry Road - Droitwich,2023-03-11T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-03-11T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.1
774937,Belfry Road - Droitwich,2023-03-11T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.7
774937,Belfry Road - Droitwich,2023-03-11T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.1
774937,Belfry Road - Droitwich,2023-03-11T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-03-11T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-03-11T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-03-11T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
774937,Belfry Road - Droitwich,2023-03-11T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
774937,Belfry Road - Droitwich,2023-03-11T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
774937,Belfry Road - Droitwich,2023-03-11T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-03-11T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-03-11T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-03-11T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-03-11T19:50:00.000+00:00,transformer,,Temperature,C,14.9
774937,Belfry Road - Droitwich,2023-03-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
774937,Belfry Road - Droitwich,2023-03-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
774937,Belfry Road - Droitwich,2023-03-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
774937,Belfry Road - Droitwich,2023-03-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
774937,Belfry Road - Droitwich,2023-03-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
774937,Belfry Road - Droitwich,2023-03-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
774937,Belfry Road - Droitwich,2023-03-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
774937,Belfry Road - Droitwich,2023-03-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,47.59
774937,Belfry Road - Droitwich,2023-03-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,53.02
774937,Belfry Road - Droitwich,2023-03-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,56.96
774937,Belfry Road - Droitwich,2023-03-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
774937,Belfry Road - Droitwich,2023-03-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
774937,Belfry Road - Droitwich,2023-03-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
774937,Belfry Road - Droitwich,2023-03-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
774937,Belfry Road - Droitwich,2023-03-11T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-03-11T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-03-11T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-03-11T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.29
774937,Belfry Road - Droitwich,2023-03-11T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.54
774937,Belfry Road - Droitwich,2023-03-11T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.1
774937,Belfry Road - Droitwich,2023-03-11T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-03-11T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-03-11T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.4
774937,Belfry Road - Droitwich,2023-03-11T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.2
774937,Belfry Road - Droitwich,2023-03-11T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-03-11T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-03-11T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
774937,Belfry Road - Droitwich,2023-03-11T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.25
774937,Belfry Road - Droitwich,2023-03-11T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.29
774937,Belfry Road - Droitwich,2023-03-11T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.44
774937,Belfry Road - Droitwich,2023-03-11T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-03-11T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.8
774937,Belfry Road - Droitwich,2023-03-11T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.1
774937,Belfry Road - Droitwich,2023-03-11T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.5
774937,Belfry Road - Droitwich,2023-03-11T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-03-11T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-03-11T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-03-11T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
774937,Belfry Road - Droitwich,2023-03-11T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
774937,Belfry Road - Droitwich,2023-03-11T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
774937,Belfry Road - Droitwich,2023-03-11T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-03-11T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-03-11T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-03-11T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-03-11T19:40:00.000+00:00,transformer,,Temperature,C,15.1
774937,Belfry Road - Droitwich,2023-03-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
774937,Belfry Road - Droitwich,2023-03-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
774937,Belfry Road - Droitwich,2023-03-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-03-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
774937,Belfry Road - Droitwich,2023-03-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
774937,Belfry Road - Droitwich,2023-03-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
774937,Belfry Road - Droitwich,2023-03-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
774937,Belfry Road - Droitwich,2023-03-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.56
774937,Belfry Road - Droitwich,2023-03-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,51.82
774937,Belfry Road - Droitwich,2023-03-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,52.74
774937,Belfry Road - Droitwich,2023-03-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
774937,Belfry Road - Droitwich,2023-03-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
774937,Belfry Road - Droitwich,2023-03-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
774937,Belfry Road - Droitwich,2023-03-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
774937,Belfry Road - Droitwich,2023-03-11T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-03-11T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-03-11T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-03-11T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.27
774937,Belfry Road - Droitwich,2023-03-11T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.12
774937,Belfry Road - Droitwich,2023-03-11T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.65
774937,Belfry Road - Droitwich,2023-03-11T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-03-11T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-03-11T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.7
774937,Belfry Road - Droitwich,2023-03-11T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.0
774937,Belfry Road - Droitwich,2023-03-11T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.23
774937,Belfry Road - Droitwich,2023-03-11T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-03-11T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
774937,Belfry Road - Droitwich,2023-03-11T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.26
774937,Belfry Road - Droitwich,2023-03-11T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.8
774937,Belfry Road - Droitwich,2023-03-11T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.57
774937,Belfry Road - Droitwich,2023-03-11T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-03-11T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.2
774937,Belfry Road - Droitwich,2023-03-11T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.4
774937,Belfry Road - Droitwich,2023-03-11T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,169.8
774937,Belfry Road - Droitwich,2023-03-11T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-03-11T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-03-11T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-03-11T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
774937,Belfry Road - Droitwich,2023-03-11T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
774937,Belfry Road - Droitwich,2023-03-11T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
774937,Belfry Road - Droitwich,2023-03-11T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-03-11T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-03-11T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-03-11T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-03-11T19:30:00.000+00:00,transformer,,Temperature,C,15.5
774937,Belfry Road - Droitwich,2023-03-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
774937,Belfry Road - Droitwich,2023-03-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
774937,Belfry Road - Droitwich,2023-03-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-03-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
774937,Belfry Road - Droitwich,2023-03-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
774937,Belfry Road - Droitwich,2023-03-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
774937,Belfry Road - Droitwich,2023-03-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
774937,Belfry Road - Droitwich,2023-03-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.61
774937,Belfry Road - Droitwich,2023-03-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,58.57
774937,Belfry Road - Droitwich,2023-03-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,61.53
774937,Belfry Road - Droitwich,2023-03-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
774937,Belfry Road - Droitwich,2023-03-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
774937,Belfry Road - Droitwich,2023-03-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.1
774937,Belfry Road - Droitwich,2023-03-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.7
774937,Belfry Road - Droitwich,2023-03-11T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-03-11T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-03-11T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-03-11T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.9
774937,Belfry Road - Droitwich,2023-03-11T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.11
774937,Belfry Road - Droitwich,2023-03-11T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.6
774937,Belfry Road - Droitwich,2023-03-11T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-03-11T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.5
774937,Belfry Road - Droitwich,2023-03-11T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.5
774937,Belfry Road - Droitwich,2023-03-11T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.9
774937,Belfry Road - Droitwich,2023-03-11T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-03-11T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-03-11T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
774937,Belfry Road - Droitwich,2023-03-11T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.73
774937,Belfry Road - Droitwich,2023-03-11T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.32
774937,Belfry Road - Droitwich,2023-03-11T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.18
774937,Belfry Road - Droitwich,2023-03-11T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-03-11T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.0
774937,Belfry Road - Droitwich,2023-03-11T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.1
774937,Belfry Road - Droitwich,2023-03-11T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,181.2
774937,Belfry Road - Droitwich,2023-03-11T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-03-11T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-03-11T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-03-11T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
774937,Belfry Road - Droitwich,2023-03-11T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
774937,Belfry Road - Droitwich,2023-03-11T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
774937,Belfry Road - Droitwich,2023-03-11T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-03-11T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-03-11T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-03-11T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-03-11T19:20:00.000+00:00,transformer,,Temperature,C,15.1
774937,Belfry Road - Droitwich,2023-03-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
774937,Belfry Road - Droitwich,2023-03-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
774937,Belfry Road - Droitwich,2023-03-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-03-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
774937,Belfry Road - Droitwich,2023-03-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
774937,Belfry Road - Droitwich,2023-03-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
774937,Belfry Road - Droitwich,2023-03-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
774937,Belfry Road - Droitwich,2023-03-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.14
774937,Belfry Road - Droitwich,2023-03-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,54.25
774937,Belfry Road - Droitwich,2023-03-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,64.34
774937,Belfry Road - Droitwich,2023-03-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
774937,Belfry Road - Droitwich,2023-03-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
774937,Belfry Road - Droitwich,2023-03-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
774937,Belfry Road - Droitwich,2023-03-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.0
774937,Belfry Road - Droitwich,2023-03-11T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-03-11T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-03-11T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-03-11T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.42
774937,Belfry Road - Droitwich,2023-03-11T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.61
774937,Belfry Road - Droitwich,2023-03-11T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.86
774937,Belfry Road - Droitwich,2023-03-11T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-03-11T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-03-11T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.4
774937,Belfry Road - Droitwich,2023-03-11T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-03-11T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
774937,Belfry Road - Droitwich,2023-03-11T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-03-11T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-03-11T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.35
774937,Belfry Road - Droitwich,2023-03-11T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.58
774937,Belfry Road - Droitwich,2023-03-11T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.96
774937,Belfry Road - Droitwich,2023-03-11T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
774937,Belfry Road - Droitwich,2023-03-11T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.8
774937,Belfry Road - Droitwich,2023-03-11T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.0
774937,Belfry Road - Droitwich,2023-03-11T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,177.1
774937,Belfry Road - Droitwich,2023-03-11T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-03-11T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-03-11T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-03-11T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
774937,Belfry Road - Droitwich,2023-03-11T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
774937,Belfry Road - Droitwich,2023-03-11T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
774937,Belfry Road - Droitwich,2023-03-11T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-03-11T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-03-11T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-03-11T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-03-11T19:10:00.000+00:00,transformer,,Temperature,C,15.2
774937,Belfry Road - Droitwich,2023-03-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
