Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
774937,Belfry Road - Droitwich,2023-03-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
774937,Belfry Road - Droitwich,2023-03-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-03-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
774937,Belfry Road - Droitwich,2023-03-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
774937,Belfry Road - Droitwich,2023-03-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
774937,Belfry Road - Droitwich,2023-03-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
774937,Belfry Road - Droitwich,2023-03-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,49.49
774937,Belfry Road - Droitwich,2023-03-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,54.73
774937,Belfry Road - Droitwich,2023-03-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,61.38
774937,Belfry Road - Droitwich,2023-03-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
774937,Belfry Road - Droitwich,2023-03-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
774937,Belfry Road - Droitwich,2023-03-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
774937,Belfry Road - Droitwich,2023-03-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
774937,Belfry Road - Droitwich,2023-03-11T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-03-11T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-11T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-03-11T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.98
774937,Belfry Road - Droitwich,2023-03-11T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.99
774937,Belfry Road - Droitwich,2023-03-11T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.26
774937,Belfry Road - Droitwich,2023-03-11T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-03-11T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-03-11T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.0
774937,Belfry Road - Droitwich,2023-03-11T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.4
774937,Belfry Road - Droitwich,2023-03-11T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-03-11T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-03-11T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
774937,Belfry Road - Droitwich,2023-03-11T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.69
774937,Belfry Road - Droitwich,2023-03-11T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.38
774937,Belfry Road - Droitwich,2023-03-11T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,51.46
774937,Belfry Road - Droitwich,2023-03-11T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
774937,Belfry Road - Droitwich,2023-03-11T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.1
774937,Belfry Road - Droitwich,2023-03-11T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.2
774937,Belfry Road - Droitwich,2023-03-11T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,212.6
774937,Belfry Road - Droitwich,2023-03-11T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-03-11T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-03-11T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-03-11T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
774937,Belfry Road - Droitwich,2023-03-11T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
774937,Belfry Road - Droitwich,2023-03-11T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
774937,Belfry Road - Droitwich,2023-03-11T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-03-11T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-03-11T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-03-11T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-03-11T19:00:00.000+00:00,transformer,,Temperature,C,15.3
774937,Belfry Road - Droitwich,2023-03-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
774937,Belfry Road - Droitwich,2023-03-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
774937,Belfry Road - Droitwich,2023-03-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-03-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
774937,Belfry Road - Droitwich,2023-03-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
774937,Belfry Road - Droitwich,2023-03-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
774937,Belfry Road - Droitwich,2023-03-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
774937,Belfry Road - Droitwich,2023-03-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,55.71
774937,Belfry Road - Droitwich,2023-03-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,57.4
774937,Belfry Road - Droitwich,2023-03-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,69.73
774937,Belfry Road - Droitwich,2023-03-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
774937,Belfry Road - Droitwich,2023-03-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
774937,Belfry Road - Droitwich,2023-03-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
774937,Belfry Road - Droitwich,2023-03-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.0
774937,Belfry Road - Droitwich,2023-03-11T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-11T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-03-11T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-03-11T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.96
774937,Belfry Road - Droitwich,2023-03-11T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.66
774937,Belfry Road - Droitwich,2023-03-11T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.54
774937,Belfry Road - Droitwich,2023-03-11T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-03-11T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.9
774937,Belfry Road - Droitwich,2023-03-11T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,126.2
774937,Belfry Road - Droitwich,2023-03-11T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.7
774937,Belfry Road - Droitwich,2023-03-11T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-03-11T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-03-11T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-03-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.92
774937,Belfry Road - Droitwich,2023-03-11T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.34
774937,Belfry Road - Droitwich,2023-03-11T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,48.58
774937,Belfry Road - Droitwich,2023-03-11T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-03-11T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.3
774937,Belfry Road - Droitwich,2023-03-11T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.0
774937,Belfry Road - Droitwich,2023-03-11T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,201.9
774937,Belfry Road - Droitwich,2023-03-11T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-03-11T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-03-11T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-03-11T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
774937,Belfry Road - Droitwich,2023-03-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
774937,Belfry Road - Droitwich,2023-03-11T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
774937,Belfry Road - Droitwich,2023-03-11T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-03-11T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-03-11T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-03-11T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-03-11T18:50:00.000+00:00,transformer,,Temperature,C,15.1
774937,Belfry Road - Droitwich,2023-03-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
774937,Belfry Road - Droitwich,2023-03-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
774937,Belfry Road - Droitwich,2023-03-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-03-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
774937,Belfry Road - Droitwich,2023-03-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
774937,Belfry Road - Droitwich,2023-03-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-03-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-03-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,64.6
774937,Belfry Road - Droitwich,2023-03-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,64.6
774937,Belfry Road - Droitwich,2023-03-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,67.43
774937,Belfry Road - Droitwich,2023-03-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
774937,Belfry Road - Droitwich,2023-03-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.2
774937,Belfry Road - Droitwich,2023-03-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.2
774937,Belfry Road - Droitwich,2023-03-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
774937,Belfry Road - Droitwich,2023-03-11T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-11T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
774937,Belfry Road - Droitwich,2023-03-11T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-11T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.3
774937,Belfry Road - Droitwich,2023-03-11T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.92
774937,Belfry Road - Droitwich,2023-03-11T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.19
774937,Belfry Road - Droitwich,2023-03-11T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-03-11T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.0
774937,Belfry Road - Droitwich,2023-03-11T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,140.6
774937,Belfry Road - Droitwich,2023-03-11T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.0
774937,Belfry Road - Droitwich,2023-03-11T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-03-11T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-03-11T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
774937,Belfry Road - Droitwich,2023-03-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.69
774937,Belfry Road - Droitwich,2023-03-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.7
774937,Belfry Road - Droitwich,2023-03-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,46.92
774937,Belfry Road - Droitwich,2023-03-11T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
774937,Belfry Road - Droitwich,2023-03-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.8
774937,Belfry Road - Droitwich,2023-03-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.5
774937,Belfry Road - Droitwich,2023-03-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,195.9
774937,Belfry Road - Droitwich,2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-03-11T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-03-11T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
774937,Belfry Road - Droitwich,2023-03-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
774937,Belfry Road - Droitwich,2023-03-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
774937,Belfry Road - Droitwich,2023-03-11T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-03-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-03-11T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-03-11T18:40:00.000+00:00,transformer,,Temperature,C,14.9
774937,Belfry Road - Droitwich,2023-03-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
774937,Belfry Road - Droitwich,2023-03-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
774937,Belfry Road - Droitwich,2023-03-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-03-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
774937,Belfry Road - Droitwich,2023-03-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
774937,Belfry Road - Droitwich,2023-03-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
774937,Belfry Road - Droitwich,2023-03-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-03-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,59.54
774937,Belfry Road - Droitwich,2023-03-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,73.24
774937,Belfry Road - Droitwich,2023-03-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,68.32
774937,Belfry Road - Droitwich,2023-03-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
774937,Belfry Road - Droitwich,2023-03-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.9
774937,Belfry Road - Droitwich,2023-03-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,305.5
774937,Belfry Road - Droitwich,2023-03-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.9
774937,Belfry Road - Droitwich,2023-03-11T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-11T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-03-11T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-03-11T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.73
774937,Belfry Road - Droitwich,2023-03-11T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,45.92
774937,Belfry Road - Droitwich,2023-03-11T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.43
774937,Belfry Road - Droitwich,2023-03-11T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,77.6
774937,Belfry Road - Droitwich,2023-03-11T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.9
774937,Belfry Road - Droitwich,2023-03-11T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,191.7
774937,Belfry Road - Droitwich,2023-03-11T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.2
774937,Belfry Road - Droitwich,2023-03-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.96
774937,Belfry Road - Droitwich,2023-03-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-03-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.72
774937,Belfry Road - Droitwich,2023-03-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.55
774937,Belfry Road - Droitwich,2023-03-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,49.11
774937,Belfry Road - Droitwich,2023-03-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
774937,Belfry Road - Droitwich,2023-03-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.1
774937,Belfry Road - Droitwich,2023-03-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.1
774937,Belfry Road - Droitwich,2023-03-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,204.6
774937,Belfry Road - Droitwich,2023-03-11T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-03-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-03-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
774937,Belfry Road - Droitwich,2023-03-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
774937,Belfry Road - Droitwich,2023-03-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
774937,Belfry Road - Droitwich,2023-03-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
774937,Belfry Road - Droitwich,2023-03-11T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-03-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-03-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-03-11T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-03-11T18:30:00.000+00:00,transformer,,Temperature,C,14.8
774937,Belfry Road - Droitwich,2023-03-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
774937,Belfry Road - Droitwich,2023-03-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
774937,Belfry Road - Droitwich,2023-03-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-03-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
774937,Belfry Road - Droitwich,2023-03-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
774937,Belfry Road - Droitwich,2023-03-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-03-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-03-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.68
774937,Belfry Road - Droitwich,2023-03-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,82.01
774937,Belfry Road - Droitwich,2023-03-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,72.54
774937,Belfry Road - Droitwich,2023-03-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
774937,Belfry Road - Droitwich,2023-03-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.9
774937,Belfry Road - Droitwich,2023-03-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,340.3
774937,Belfry Road - Droitwich,2023-03-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.0
774937,Belfry Road - Droitwich,2023-03-11T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-11T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-03-11T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-03-11T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.4
774937,Belfry Road - Droitwich,2023-03-11T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,47.88
774937,Belfry Road - Droitwich,2023-03-11T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.15
774937,Belfry Road - Droitwich,2023-03-11T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,76.4
774937,Belfry Road - Droitwich,2023-03-11T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.6
774937,Belfry Road - Droitwich,2023-03-11T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,197.7
774937,Belfry Road - Droitwich,2023-03-11T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.3
774937,Belfry Road - Droitwich,2023-03-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.14
774937,Belfry Road - Droitwich,2023-03-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-03-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
774937,Belfry Road - Droitwich,2023-03-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.0
774937,Belfry Road - Droitwich,2023-03-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.77
774937,Belfry Road - Droitwich,2023-03-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,54.62
774937,Belfry Road - Droitwich,2023-03-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
774937,Belfry Road - Droitwich,2023-03-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.3
774937,Belfry Road - Droitwich,2023-03-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.6
774937,Belfry Road - Droitwich,2023-03-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,227.4
774937,Belfry Road - Droitwich,2023-03-11T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
774937,Belfry Road - Droitwich,2023-03-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-03-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
774937,Belfry Road - Droitwich,2023-03-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
774937,Belfry Road - Droitwich,2023-03-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
774937,Belfry Road - Droitwich,2023-03-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
774937,Belfry Road - Droitwich,2023-03-11T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-03-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-03-11T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-03-11T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-03-11T18:20:00.000+00:00,transformer,,Temperature,C,14.5
774937,Belfry Road - Droitwich,2023-03-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
774937,Belfry Road - Droitwich,2023-03-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
774937,Belfry Road - Droitwich,2023-03-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-03-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
774937,Belfry Road - Droitwich,2023-03-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
774937,Belfry Road - Droitwich,2023-03-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
774937,Belfry Road - Droitwich,2023-03-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
774937,Belfry Road - Droitwich,2023-03-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,62.03
774937,Belfry Road - Droitwich,2023-03-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,84.97
774937,Belfry Road - Droitwich,2023-03-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,77.31
774937,Belfry Road - Droitwich,2023-03-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
774937,Belfry Road - Droitwich,2023-03-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.1
774937,Belfry Road - Droitwich,2023-03-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,350.9
774937,Belfry Road - Droitwich,2023-03-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,322.9
774937,Belfry Road - Droitwich,2023-03-11T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-03-11T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-03-11T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-03-11T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.18
774937,Belfry Road - Droitwich,2023-03-11T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.28
774937,Belfry Road - Droitwich,2023-03-11T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.65
774937,Belfry Road - Droitwich,2023-03-11T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,55.3
774937,Belfry Road - Droitwich,2023-03-11T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.9
774937,Belfry Road - Droitwich,2023-03-11T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,144.3
774937,Belfry Road - Droitwich,2023-03-11T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-03-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.28
774937,Belfry Road - Droitwich,2023-03-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-03-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.62
774937,Belfry Road - Droitwich,2023-03-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.0
774937,Belfry Road - Droitwich,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,49.65
774937,Belfry Road - Droitwich,2023-03-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
774937,Belfry Road - Droitwich,2023-03-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.1
774937,Belfry Road - Droitwich,2023-03-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.9
774937,Belfry Road - Droitwich,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,207.7
774937,Belfry Road - Droitwich,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
774937,Belfry Road - Droitwich,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
774937,Belfry Road - Droitwich,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
774937,Belfry Road - Droitwich,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
774937,Belfry Road - Droitwich,2023-03-11T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-03-11T18:10:00.000+00:00,transformer,,Temperature,C,14.3
774937,Belfry Road - Droitwich,2023-03-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
774937,Belfry Road - Droitwich,2023-03-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
774937,Belfry Road - Droitwich,2023-03-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-03-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
774937,Belfry Road - Droitwich,2023-03-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
774937,Belfry Road - Droitwich,2023-03-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
774937,Belfry Road - Droitwich,2023-03-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-03-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,53.14
774937,Belfry Road - Droitwich,2023-03-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,61.51
774937,Belfry Road - Droitwich,2023-03-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,67.68
774937,Belfry Road - Droitwich,2023-03-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
774937,Belfry Road - Droitwich,2023-03-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
774937,Belfry Road - Droitwich,2023-03-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.2
774937,Belfry Road - Droitwich,2023-03-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.4
774937,Belfry Road - Droitwich,2023-03-11T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-03-11T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-03-11T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-03-11T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.86
774937,Belfry Road - Droitwich,2023-03-11T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.07
774937,Belfry Road - Droitwich,2023-03-11T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.41
774937,Belfry Road - Droitwich,2023-03-11T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-03-11T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.8
774937,Belfry Road - Droitwich,2023-03-11T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,121.9
774937,Belfry Road - Droitwich,2023-03-11T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
774937,Belfry Road - Droitwich,2023-03-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-03-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-03-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-03-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.18
774937,Belfry Road - Droitwich,2023-03-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.52
774937,Belfry Road - Droitwich,2023-03-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,43.55
774937,Belfry Road - Droitwich,2023-03-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
774937,Belfry Road - Droitwich,2023-03-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.3
774937,Belfry Road - Droitwich,2023-03-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.1
774937,Belfry Road - Droitwich,2023-03-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,184.3
774937,Belfry Road - Droitwich,2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-03-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-03-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.27
774937,Belfry Road - Droitwich,2023-03-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
774937,Belfry Road - Droitwich,2023-03-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
774937,Belfry Road - Droitwich,2023-03-11T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-03-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-03-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-03-11T18:00:00.000+00:00,transformer,,Temperature,C,14.4
774937,Belfry Road - Droitwich,2023-03-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
774937,Belfry Road - Droitwich,2023-03-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
774937,Belfry Road - Droitwich,2023-03-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-03-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
774937,Belfry Road - Droitwich,2023-03-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
774937,Belfry Road - Droitwich,2023-03-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
774937,Belfry Road - Droitwich,2023-03-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-03-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,53.32
774937,Belfry Road - Droitwich,2023-03-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,55.64
774937,Belfry Road - Droitwich,2023-03-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,62.32
774937,Belfry Road - Droitwich,2023-03-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
774937,Belfry Road - Droitwich,2023-03-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
774937,Belfry Road - Droitwich,2023-03-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
774937,Belfry Road - Droitwich,2023-03-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
774937,Belfry Road - Droitwich,2023-03-11T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-11T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-03-11T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-03-11T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.51
774937,Belfry Road - Droitwich,2023-03-11T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.66
774937,Belfry Road - Droitwich,2023-03-11T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.75
774937,Belfry Road - Droitwich,2023-03-11T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,53.0
774937,Belfry Road - Droitwich,2023-03-11T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.4
774937,Belfry Road - Droitwich,2023-03-11T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,144.4
774937,Belfry Road - Droitwich,2023-03-11T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.3
774937,Belfry Road - Droitwich,2023-03-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-03-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-03-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-03-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.83
774937,Belfry Road - Droitwich,2023-03-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.95
774937,Belfry Road - Droitwich,2023-03-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.77
774937,Belfry Road - Droitwich,2023-03-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-03-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.5
774937,Belfry Road - Droitwich,2023-03-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.8
774937,Belfry Road - Droitwich,2023-03-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,164.4
774937,Belfry Road - Droitwich,2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-03-11T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-03-11T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
774937,Belfry Road - Droitwich,2023-03-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
774937,Belfry Road - Droitwich,2023-03-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
774937,Belfry Road - Droitwich,2023-03-11T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-03-11T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-03-11T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-03-11T17:50:00.000+00:00,transformer,,Temperature,C,14.2
774937,Belfry Road - Droitwich,2023-03-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
774937,Belfry Road - Droitwich,2023-03-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
774937,Belfry Road - Droitwich,2023-03-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-03-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
774937,Belfry Road - Droitwich,2023-03-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
774937,Belfry Road - Droitwich,2023-03-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
774937,Belfry Road - Droitwich,2023-03-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
774937,Belfry Road - Droitwich,2023-03-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,56.17
774937,Belfry Road - Droitwich,2023-03-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,61.14
774937,Belfry Road - Droitwich,2023-03-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,60.61
774937,Belfry Road - Droitwich,2023-03-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
774937,Belfry Road - Droitwich,2023-03-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
774937,Belfry Road - Droitwich,2023-03-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.9
774937,Belfry Road - Droitwich,2023-03-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
774937,Belfry Road - Droitwich,2023-03-11T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-03-11T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-11T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-03-11T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.57
774937,Belfry Road - Droitwich,2023-03-11T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.98
774937,Belfry Road - Droitwich,2023-03-11T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.78
774937,Belfry Road - Droitwich,2023-03-11T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-03-11T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.6
774937,Belfry Road - Droitwich,2023-03-11T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.2
774937,Belfry Road - Droitwich,2023-03-11T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.3
774937,Belfry Road - Droitwich,2023-03-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-03-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
774937,Belfry Road - Droitwich,2023-03-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.71
774937,Belfry Road - Droitwich,2023-03-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.93
774937,Belfry Road - Droitwich,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.64
774937,Belfry Road - Droitwich,2023-03-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-03-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.9
774937,Belfry Road - Droitwich,2023-03-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.0
774937,Belfry Road - Droitwich,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,163.9
774937,Belfry Road - Droitwich,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
774937,Belfry Road - Droitwich,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
774937,Belfry Road - Droitwich,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
774937,Belfry Road - Droitwich,2023-03-11T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-03-11T17:40:00.000+00:00,transformer,,Temperature,C,14.3
774937,Belfry Road - Droitwich,2023-03-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
774937,Belfry Road - Droitwich,2023-03-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
774937,Belfry Road - Droitwich,2023-03-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-03-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
774937,Belfry Road - Droitwich,2023-03-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
774937,Belfry Road - Droitwich,2023-03-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
774937,Belfry Road - Droitwich,2023-03-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-03-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,54.44
774937,Belfry Road - Droitwich,2023-03-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,52.19
774937,Belfry Road - Droitwich,2023-03-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,60.63
774937,Belfry Road - Droitwich,2023-03-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
774937,Belfry Road - Droitwich,2023-03-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
774937,Belfry Road - Droitwich,2023-03-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
774937,Belfry Road - Droitwich,2023-03-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
774937,Belfry Road - Droitwich,2023-03-11T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-11T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-03-11T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-03-11T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.05
774937,Belfry Road - Droitwich,2023-03-11T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.64
774937,Belfry Road - Droitwich,2023-03-11T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.59
774937,Belfry Road - Droitwich,2023-03-11T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-03-11T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.2
774937,Belfry Road - Droitwich,2023-03-11T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.6
774937,Belfry Road - Droitwich,2023-03-11T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
774937,Belfry Road - Droitwich,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.43
774937,Belfry Road - Droitwich,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.63
774937,Belfry Road - Droitwich,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.57
774937,Belfry Road - Droitwich,2023-03-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.9
774937,Belfry Road - Droitwich,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.6
774937,Belfry Road - Droitwich,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,167.8
774937,Belfry Road - Droitwich,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
774937,Belfry Road - Droitwich,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.29
774937,Belfry Road - Droitwich,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
774937,Belfry Road - Droitwich,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
774937,Belfry Road - Droitwich,2023-03-11T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
774937,Belfry Road - Droitwich,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-03-11T17:30:00.000+00:00,transformer,,Temperature,C,14.5
774937,Belfry Road - Droitwich,2023-03-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
774937,Belfry Road - Droitwich,2023-03-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
774937,Belfry Road - Droitwich,2023-03-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-03-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
774937,Belfry Road - Droitwich,2023-03-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
774937,Belfry Road - Droitwich,2023-03-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
774937,Belfry Road - Droitwich,2023-03-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-03-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,60.77
774937,Belfry Road - Droitwich,2023-03-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,51.62
774937,Belfry Road - Droitwich,2023-03-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,60.51
774937,Belfry Road - Droitwich,2023-03-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
774937,Belfry Road - Droitwich,2023-03-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.2
774937,Belfry Road - Droitwich,2023-03-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
774937,Belfry Road - Droitwich,2023-03-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.2
774937,Belfry Road - Droitwich,2023-03-11T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-11T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-03-11T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-03-11T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.27
774937,Belfry Road - Droitwich,2023-03-11T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.31
774937,Belfry Road - Droitwich,2023-03-11T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.5
774937,Belfry Road - Droitwich,2023-03-11T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-03-11T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
