Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-11T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.8
774937,Belfry Road - Droitwich,2023-03-11T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
774937,Belfry Road - Droitwich,2023-03-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.89
774937,Belfry Road - Droitwich,2023-03-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-03-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
774937,Belfry Road - Droitwich,2023-03-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.51
774937,Belfry Road - Droitwich,2023-03-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.22
774937,Belfry Road - Droitwich,2023-03-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.64
774937,Belfry Road - Droitwich,2023-03-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-03-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.8
774937,Belfry Road - Droitwich,2023-03-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.5
774937,Belfry Road - Droitwich,2023-03-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.5
774937,Belfry Road - Droitwich,2023-03-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-03-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-03-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-03-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.52
774937,Belfry Road - Droitwich,2023-03-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
774937,Belfry Road - Droitwich,2023-03-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
774937,Belfry Road - Droitwich,2023-03-11T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-03-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-03-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-03-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-03-11T17:20:00.000+00:00,transformer,,Temperature,C,14.3
774937,Belfry Road - Droitwich,2023-03-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
774937,Belfry Road - Droitwich,2023-03-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
774937,Belfry Road - Droitwich,2023-03-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-03-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
774937,Belfry Road - Droitwich,2023-03-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
774937,Belfry Road - Droitwich,2023-03-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
774937,Belfry Road - Droitwich,2023-03-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-03-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,51.3
774937,Belfry Road - Droitwich,2023-03-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,50.36
774937,Belfry Road - Droitwich,2023-03-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,51.3
774937,Belfry Road - Droitwich,2023-03-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
774937,Belfry Road - Droitwich,2023-03-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
774937,Belfry Road - Droitwich,2023-03-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
774937,Belfry Road - Droitwich,2023-03-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
774937,Belfry Road - Droitwich,2023-03-11T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-03-11T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-03-11T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-03-11T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.47
774937,Belfry Road - Droitwich,2023-03-11T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.52
774937,Belfry Road - Droitwich,2023-03-11T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.2
774937,Belfry Road - Droitwich,2023-03-11T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-03-11T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-03-11T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.3
774937,Belfry Road - Droitwich,2023-03-11T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.7
774937,Belfry Road - Droitwich,2023-03-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-03-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-03-11T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-03-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.13
774937,Belfry Road - Droitwich,2023-03-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.91
774937,Belfry Road - Droitwich,2023-03-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.92
774937,Belfry Road - Droitwich,2023-03-11T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-03-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.1
774937,Belfry Road - Droitwich,2023-03-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.6
774937,Belfry Road - Droitwich,2023-03-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.8
774937,Belfry Road - Droitwich,2023-03-11T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-03-11T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-11T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-03-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.82
774937,Belfry Road - Droitwich,2023-03-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
774937,Belfry Road - Droitwich,2023-03-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
774937,Belfry Road - Droitwich,2023-03-11T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-03-11T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-03-11T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-03-11T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-03-11T17:10:00.000+00:00,transformer,,Temperature,C,13.8
774937,Belfry Road - Droitwich,2023-03-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
774937,Belfry Road - Droitwich,2023-03-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
774937,Belfry Road - Droitwich,2023-03-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-03-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
774937,Belfry Road - Droitwich,2023-03-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
774937,Belfry Road - Droitwich,2023-03-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
774937,Belfry Road - Droitwich,2023-03-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-03-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.42
774937,Belfry Road - Droitwich,2023-03-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,50.17
774937,Belfry Road - Droitwich,2023-03-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.53
774937,Belfry Road - Droitwich,2023-03-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-03-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
774937,Belfry Road - Droitwich,2023-03-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
774937,Belfry Road - Droitwich,2023-03-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
774937,Belfry Road - Droitwich,2023-03-11T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-03-11T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-03-11T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-11T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.48
774937,Belfry Road - Droitwich,2023-03-11T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.78
774937,Belfry Road - Droitwich,2023-03-11T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.65
774937,Belfry Road - Droitwich,2023-03-11T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-03-11T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.1
774937,Belfry Road - Droitwich,2023-03-11T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.0
774937,Belfry Road - Droitwich,2023-03-11T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
774937,Belfry Road - Droitwich,2023-03-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
774937,Belfry Road - Droitwich,2023-03-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-03-11T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
774937,Belfry Road - Droitwich,2023-03-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.42
774937,Belfry Road - Droitwich,2023-03-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.18
774937,Belfry Road - Droitwich,2023-03-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.68
774937,Belfry Road - Droitwich,2023-03-11T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-03-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.3
774937,Belfry Road - Droitwich,2023-03-11T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
774937,Belfry Road - Droitwich,2023-03-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.6
774937,Belfry Road - Droitwich,2023-03-11T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-03-11T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-11T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-03-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
774937,Belfry Road - Droitwich,2023-03-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
774937,Belfry Road - Droitwich,2023-03-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
774937,Belfry Road - Droitwich,2023-03-11T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-03-11T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
774937,Belfry Road - Droitwich,2023-03-11T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-03-11T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-03-11T17:00:00.000+00:00,transformer,,Temperature,C,13.8
774937,Belfry Road - Droitwich,2023-03-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
774937,Belfry Road - Droitwich,2023-03-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-03-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
774937,Belfry Road - Droitwich,2023-03-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-03-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
774937,Belfry Road - Droitwich,2023-03-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-03-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
774937,Belfry Road - Droitwich,2023-03-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-03-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,49.28
774937,Belfry Road - Droitwich,2023-03-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.85
774937,Belfry Road - Droitwich,2023-03-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.8
774937,Belfry Road - Droitwich,2023-03-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-03-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
774937,Belfry Road - Droitwich,2023-03-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
774937,Belfry Road - Droitwich,2023-03-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
774937,Belfry Road - Droitwich,2023-03-11T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-03-11T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-03-11T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-03-11T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.54
774937,Belfry Road - Droitwich,2023-03-11T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.87
774937,Belfry Road - Droitwich,2023-03-11T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.31
774937,Belfry Road - Droitwich,2023-03-11T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-03-11T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.8
774937,Belfry Road - Droitwich,2023-03-11T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.9
774937,Belfry Road - Droitwich,2023-03-11T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.6
774937,Belfry Road - Droitwich,2023-03-11T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-03-11T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-03-11T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
774937,Belfry Road - Droitwich,2023-03-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.28
774937,Belfry Road - Droitwich,2023-03-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.81
774937,Belfry Road - Droitwich,2023-03-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.25
774937,Belfry Road - Droitwich,2023-03-11T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-03-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.6
774937,Belfry Road - Droitwich,2023-03-11T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.7
774937,Belfry Road - Droitwich,2023-03-11T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.4
774937,Belfry Road - Droitwich,2023-03-11T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
774937,Belfry Road - Droitwich,2023-03-11T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-03-11T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-03-11T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.16
774937,Belfry Road - Droitwich,2023-03-11T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
774937,Belfry Road - Droitwich,2023-03-11T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
774937,Belfry Road - Droitwich,2023-03-11T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-03-11T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
774937,Belfry Road - Droitwich,2023-03-11T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-03-11T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-03-11T16:50:00.000+00:00,transformer,,Temperature,C,13.8
774937,Belfry Road - Droitwich,2023-03-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
774937,Belfry Road - Droitwich,2023-03-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
774937,Belfry Road - Droitwich,2023-03-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-03-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
774937,Belfry Road - Droitwich,2023-03-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
774937,Belfry Road - Droitwich,2023-03-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
774937,Belfry Road - Droitwich,2023-03-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
774937,Belfry Road - Droitwich,2023-03-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,52.98
774937,Belfry Road - Droitwich,2023-03-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.4
774937,Belfry Road - Droitwich,2023-03-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.13
774937,Belfry Road - Droitwich,2023-03-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
774937,Belfry Road - Droitwich,2023-03-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
774937,Belfry Road - Droitwich,2023-03-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
774937,Belfry Road - Droitwich,2023-03-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
774937,Belfry Road - Droitwich,2023-03-11T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-03-11T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-11T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-11T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.34
774937,Belfry Road - Droitwich,2023-03-11T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.08
774937,Belfry Road - Droitwich,2023-03-11T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.72
774937,Belfry Road - Droitwich,2023-03-11T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-03-11T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.0
774937,Belfry Road - Droitwich,2023-03-11T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.4
774937,Belfry Road - Droitwich,2023-03-11T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.9
774937,Belfry Road - Droitwich,2023-03-11T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.83
774937,Belfry Road - Droitwich,2023-03-11T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-03-11T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-03-11T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.19
774937,Belfry Road - Droitwich,2023-03-11T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.78
774937,Belfry Road - Droitwich,2023-03-11T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.53
774937,Belfry Road - Droitwich,2023-03-11T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-03-11T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.6
774937,Belfry Road - Droitwich,2023-03-11T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
774937,Belfry Road - Droitwich,2023-03-11T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.4
774937,Belfry Road - Droitwich,2023-03-11T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
774937,Belfry Road - Droitwich,2023-03-11T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-03-11T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
774937,Belfry Road - Droitwich,2023-03-11T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.66
774937,Belfry Road - Droitwich,2023-03-11T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
774937,Belfry Road - Droitwich,2023-03-11T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
774937,Belfry Road - Droitwich,2023-03-11T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-03-11T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
774937,Belfry Road - Droitwich,2023-03-11T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-03-11T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-03-11T16:40:00.000+00:00,transformer,,Temperature,C,13.4
774937,Belfry Road - Droitwich,2023-03-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
774937,Belfry Road - Droitwich,2023-03-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
774937,Belfry Road - Droitwich,2023-03-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-03-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
774937,Belfry Road - Droitwich,2023-03-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
774937,Belfry Road - Droitwich,2023-03-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
774937,Belfry Road - Droitwich,2023-03-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-03-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,48.18
774937,Belfry Road - Droitwich,2023-03-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.82
774937,Belfry Road - Droitwich,2023-03-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,53.24
774937,Belfry Road - Droitwich,2023-03-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
774937,Belfry Road - Droitwich,2023-03-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
774937,Belfry Road - Droitwich,2023-03-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
774937,Belfry Road - Droitwich,2023-03-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
774937,Belfry Road - Droitwich,2023-03-11T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-03-11T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-03-11T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-03-11T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.4
774937,Belfry Road - Droitwich,2023-03-11T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.68
774937,Belfry Road - Droitwich,2023-03-11T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.25
774937,Belfry Road - Droitwich,2023-03-11T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-03-11T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.5
774937,Belfry Road - Droitwich,2023-03-11T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.1
774937,Belfry Road - Droitwich,2023-03-11T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.0
774937,Belfry Road - Droitwich,2023-03-11T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-03-11T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-03-11T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
774937,Belfry Road - Droitwich,2023-03-11T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.9
774937,Belfry Road - Droitwich,2023-03-11T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.77
774937,Belfry Road - Droitwich,2023-03-11T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.21
774937,Belfry Road - Droitwich,2023-03-11T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-03-11T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.8
774937,Belfry Road - Droitwich,2023-03-11T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.5
774937,Belfry Road - Droitwich,2023-03-11T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.9
774937,Belfry Road - Droitwich,2023-03-11T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-03-11T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-11T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
774937,Belfry Road - Droitwich,2023-03-11T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
774937,Belfry Road - Droitwich,2023-03-11T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
774937,Belfry Road - Droitwich,2023-03-11T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
774937,Belfry Road - Droitwich,2023-03-11T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-03-11T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-03-11T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-03-11T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-03-11T16:30:00.000+00:00,transformer,,Temperature,C,13.7
774937,Belfry Road - Droitwich,2023-03-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
774937,Belfry Road - Droitwich,2023-03-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-03-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
774937,Belfry Road - Droitwich,2023-03-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-03-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
774937,Belfry Road - Droitwich,2023-03-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
774937,Belfry Road - Droitwich,2023-03-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-03-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-03-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,46.51
774937,Belfry Road - Droitwich,2023-03-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.62
774937,Belfry Road - Droitwich,2023-03-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,51.07
774937,Belfry Road - Droitwich,2023-03-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
774937,Belfry Road - Droitwich,2023-03-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
774937,Belfry Road - Droitwich,2023-03-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
774937,Belfry Road - Droitwich,2023-03-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
774937,Belfry Road - Droitwich,2023-03-11T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-03-11T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-03-11T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-03-11T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.05
774937,Belfry Road - Droitwich,2023-03-11T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.52
774937,Belfry Road - Droitwich,2023-03-11T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.52
774937,Belfry Road - Droitwich,2023-03-11T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-03-11T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-03-11T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.4
774937,Belfry Road - Droitwich,2023-03-11T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.9
774937,Belfry Road - Droitwich,2023-03-11T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-03-11T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-03-11T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
774937,Belfry Road - Droitwich,2023-03-11T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.01
774937,Belfry Road - Droitwich,2023-03-11T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.34
774937,Belfry Road - Droitwich,2023-03-11T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.25
774937,Belfry Road - Droitwich,2023-03-11T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-03-11T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.8
774937,Belfry Road - Droitwich,2023-03-11T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.0
774937,Belfry Road - Droitwich,2023-03-11T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.6
774937,Belfry Road - Droitwich,2023-03-11T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-03-11T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-03-11T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-03-11T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.2
774937,Belfry Road - Droitwich,2023-03-11T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
774937,Belfry Road - Droitwich,2023-03-11T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
774937,Belfry Road - Droitwich,2023-03-11T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-03-11T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-03-11T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-03-11T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-03-11T16:20:00.000+00:00,transformer,,Temperature,C,13.6
774937,Belfry Road - Droitwich,2023-03-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
774937,Belfry Road - Droitwich,2023-03-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
774937,Belfry Road - Droitwich,2023-03-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-03-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
774937,Belfry Road - Droitwich,2023-03-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
774937,Belfry Road - Droitwich,2023-03-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-03-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
774937,Belfry Road - Droitwich,2023-03-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.27
774937,Belfry Road - Droitwich,2023-03-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,49.58
774937,Belfry Road - Droitwich,2023-03-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,52.15
774937,Belfry Road - Droitwich,2023-03-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
774937,Belfry Road - Droitwich,2023-03-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
774937,Belfry Road - Droitwich,2023-03-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
774937,Belfry Road - Droitwich,2023-03-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
774937,Belfry Road - Droitwich,2023-03-11T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-03-11T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-03-11T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-03-11T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.48
774937,Belfry Road - Droitwich,2023-03-11T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.96
774937,Belfry Road - Droitwich,2023-03-11T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.02
774937,Belfry Road - Droitwich,2023-03-11T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,56.3
774937,Belfry Road - Droitwich,2023-03-11T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-03-11T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.4
774937,Belfry Road - Droitwich,2023-03-11T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-03-11T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-03-11T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-03-11T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-03-11T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.11
774937,Belfry Road - Droitwich,2023-03-11T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.0
774937,Belfry Road - Droitwich,2023-03-11T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.89
774937,Belfry Road - Droitwich,2023-03-11T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
774937,Belfry Road - Droitwich,2023-03-11T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.9
774937,Belfry Road - Droitwich,2023-03-11T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.6
774937,Belfry Road - Droitwich,2023-03-11T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.1
774937,Belfry Road - Droitwich,2023-03-11T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-03-11T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-03-11T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-03-11T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
774937,Belfry Road - Droitwich,2023-03-11T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
774937,Belfry Road - Droitwich,2023-03-11T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
774937,Belfry Road - Droitwich,2023-03-11T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-03-11T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-03-11T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-03-11T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-03-11T16:10:00.000+00:00,transformer,,Temperature,C,13.4
774937,Belfry Road - Droitwich,2023-03-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
774937,Belfry Road - Droitwich,2023-03-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
774937,Belfry Road - Droitwich,2023-03-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-03-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
774937,Belfry Road - Droitwich,2023-03-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
774937,Belfry Road - Droitwich,2023-03-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-03-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
774937,Belfry Road - Droitwich,2023-03-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,44.27
774937,Belfry Road - Droitwich,2023-03-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,59.88
774937,Belfry Road - Droitwich,2023-03-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.37
774937,Belfry Road - Droitwich,2023-03-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
774937,Belfry Road - Droitwich,2023-03-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
774937,Belfry Road - Droitwich,2023-03-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.5
774937,Belfry Road - Droitwich,2023-03-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
774937,Belfry Road - Droitwich,2023-03-11T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-03-11T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-03-11T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-03-11T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.03
774937,Belfry Road - Droitwich,2023-03-11T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.82
774937,Belfry Road - Droitwich,2023-03-11T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.6
774937,Belfry Road - Droitwich,2023-03-11T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-03-11T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-03-11T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.8
774937,Belfry Road - Droitwich,2023-03-11T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.9
774937,Belfry Road - Droitwich,2023-03-11T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.02
774937,Belfry Road - Droitwich,2023-03-11T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-03-11T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-03-11T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.79
774937,Belfry Road - Droitwich,2023-03-11T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.78
774937,Belfry Road - Droitwich,2023-03-11T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.86
774937,Belfry Road - Droitwich,2023-03-11T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-03-11T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.3
774937,Belfry Road - Droitwich,2023-03-11T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.4
774937,Belfry Road - Droitwich,2023-03-11T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.9
774937,Belfry Road - Droitwich,2023-03-11T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-03-11T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-03-11T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-03-11T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.84
774937,Belfry Road - Droitwich,2023-03-11T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
774937,Belfry Road - Droitwich,2023-03-11T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
774937,Belfry Road - Droitwich,2023-03-11T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-03-11T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-03-11T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-03-11T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-03-11T16:00:00.000+00:00,transformer,,Temperature,C,13.8
774937,Belfry Road - Droitwich,2023-03-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
774937,Belfry Road - Droitwich,2023-03-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
774937,Belfry Road - Droitwich,2023-03-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-03-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
774937,Belfry Road - Droitwich,2023-03-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
774937,Belfry Road - Droitwich,2023-03-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
774937,Belfry Road - Droitwich,2023-03-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
774937,Belfry Road - Droitwich,2023-03-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,50.66
774937,Belfry Road - Droitwich,2023-03-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,52.48
774937,Belfry Road - Droitwich,2023-03-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.33
774937,Belfry Road - Droitwich,2023-03-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
774937,Belfry Road - Droitwich,2023-03-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
774937,Belfry Road - Droitwich,2023-03-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
774937,Belfry Road - Droitwich,2023-03-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
774937,Belfry Road - Droitwich,2023-03-11T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-03-11T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.41
774937,Belfry Road - Droitwich,2023-03-11T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-03-11T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.37
774937,Belfry Road - Droitwich,2023-03-11T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.14
774937,Belfry Road - Droitwich,2023-03-11T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.19
774937,Belfry Road - Droitwich,2023-03-11T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-03-11T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-03-11T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.2
774937,Belfry Road - Droitwich,2023-03-11T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.9
774937,Belfry Road - Droitwich,2023-03-11T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.13
774937,Belfry Road - Droitwich,2023-03-11T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-03-11T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-03-11T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.73
774937,Belfry Road - Droitwich,2023-03-11T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.83
774937,Belfry Road - Droitwich,2023-03-11T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.03
774937,Belfry Road - Droitwich,2023-03-11T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-03-11T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.9
774937,Belfry Road - Droitwich,2023-03-11T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
774937,Belfry Road - Droitwich,2023-03-11T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.4
774937,Belfry Road - Droitwich,2023-03-11T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-03-11T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-03-11T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-03-11T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
774937,Belfry Road - Droitwich,2023-03-11T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
774937,Belfry Road - Droitwich,2023-03-11T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
774937,Belfry Road - Droitwich,2023-03-11T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-03-11T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-03-11T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-03-11T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-03-11T15:50:00.000+00:00,transformer,,Temperature,C,14.3
774937,Belfry Road - Droitwich,2023-03-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
774937,Belfry Road - Droitwich,2023-03-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
774937,Belfry Road - Droitwich,2023-03-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-03-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
774937,Belfry Road - Droitwich,2023-03-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
774937,Belfry Road - Droitwich,2023-03-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
774937,Belfry Road - Droitwich,2023-03-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
774937,Belfry Road - Droitwich,2023-03-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.63
774937,Belfry Road - Droitwich,2023-03-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,46.86
774937,Belfry Road - Droitwich,2023-03-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.82
774937,Belfry Road - Droitwich,2023-03-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
774937,Belfry Road - Droitwich,2023-03-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
774937,Belfry Road - Droitwich,2023-03-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
774937,Belfry Road - Droitwich,2023-03-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
774937,Belfry Road - Droitwich,2023-03-11T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-03-11T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
774937,Belfry Road - Droitwich,2023-03-11T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-03-11T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.75
774937,Belfry Road - Droitwich,2023-03-11T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.03
774937,Belfry Road - Droitwich,2023-03-11T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.88
774937,Belfry Road - Droitwich,2023-03-11T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.2
774937,Belfry Road - Droitwich,2023-03-11T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-03-11T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.2
774937,Belfry Road - Droitwich,2023-03-11T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
774937,Belfry Road - Droitwich,2023-03-11T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-03-11T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-03-11T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
774937,Belfry Road - Droitwich,2023-03-11T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.85
774937,Belfry Road - Droitwich,2023-03-11T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.34
774937,Belfry Road - Droitwich,2023-03-11T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.47
774937,Belfry Road - Droitwich,2023-03-11T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-03-11T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.9
774937,Belfry Road - Droitwich,2023-03-11T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
774937,Belfry Road - Droitwich,2023-03-11T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.9
774937,Belfry Road - Droitwich,2023-03-11T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-03-11T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-03-11T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-03-11T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.7
774937,Belfry Road - Droitwich,2023-03-11T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
774937,Belfry Road - Droitwich,2023-03-11T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
774937,Belfry Road - Droitwich,2023-03-11T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-03-11T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-03-11T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-03-11T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
