Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-11T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-03-11T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
774937,Belfry Road - Droitwich,2023-03-11T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.7
774937,Belfry Road - Droitwich,2023-03-11T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-03-11T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-03-11T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-03-11T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-03-11T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.16
774937,Belfry Road - Droitwich,2023-03-11T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.16
774937,Belfry Road - Droitwich,2023-03-11T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.09
774937,Belfry Road - Droitwich,2023-03-11T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
774937,Belfry Road - Droitwich,2023-03-11T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.2
774937,Belfry Road - Droitwich,2023-03-11T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
774937,Belfry Road - Droitwich,2023-03-11T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
774937,Belfry Road - Droitwich,2023-03-11T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-03-11T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-03-11T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
774937,Belfry Road - Droitwich,2023-03-11T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
774937,Belfry Road - Droitwich,2023-03-11T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
774937,Belfry Road - Droitwich,2023-03-11T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
774937,Belfry Road - Droitwich,2023-03-11T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-03-11T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-03-11T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-03-11T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-03-11T13:50:00.000+00:00,transformer,,Temperature,C,14.9
774937,Belfry Road - Droitwich,2023-03-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
774937,Belfry Road - Droitwich,2023-03-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
774937,Belfry Road - Droitwich,2023-03-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-03-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
774937,Belfry Road - Droitwich,2023-03-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
774937,Belfry Road - Droitwich,2023-03-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
774937,Belfry Road - Droitwich,2023-03-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-03-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,47.32
774937,Belfry Road - Droitwich,2023-03-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,41.32
774937,Belfry Road - Droitwich,2023-03-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.49
774937,Belfry Road - Droitwich,2023-03-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-03-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
774937,Belfry Road - Droitwich,2023-03-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
774937,Belfry Road - Droitwich,2023-03-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
774937,Belfry Road - Droitwich,2023-03-11T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-03-11T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-03-11T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-03-11T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.49
774937,Belfry Road - Droitwich,2023-03-11T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.91
774937,Belfry Road - Droitwich,2023-03-11T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.83
774937,Belfry Road - Droitwich,2023-03-11T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-03-11T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.5
774937,Belfry Road - Droitwich,2023-03-11T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.4
774937,Belfry Road - Droitwich,2023-03-11T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.5
774937,Belfry Road - Droitwich,2023-03-11T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-03-11T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-03-11T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-03-11T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.08
774937,Belfry Road - Droitwich,2023-03-11T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.56
774937,Belfry Road - Droitwich,2023-03-11T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.78
774937,Belfry Road - Droitwich,2023-03-11T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-03-11T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.0
774937,Belfry Road - Droitwich,2023-03-11T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.4
774937,Belfry Road - Droitwich,2023-03-11T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
774937,Belfry Road - Droitwich,2023-03-11T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-03-11T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-03-11T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
774937,Belfry Road - Droitwich,2023-03-11T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
774937,Belfry Road - Droitwich,2023-03-11T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
774937,Belfry Road - Droitwich,2023-03-11T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
774937,Belfry Road - Droitwich,2023-03-11T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-03-11T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-03-11T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-03-11T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-03-11T13:40:00.000+00:00,transformer,,Temperature,C,15.1
774937,Belfry Road - Droitwich,2023-03-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
774937,Belfry Road - Droitwich,2023-03-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
774937,Belfry Road - Droitwich,2023-03-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-03-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
774937,Belfry Road - Droitwich,2023-03-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
774937,Belfry Road - Droitwich,2023-03-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
774937,Belfry Road - Droitwich,2023-03-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
774937,Belfry Road - Droitwich,2023-03-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,57.18
774937,Belfry Road - Droitwich,2023-03-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,48.35
774937,Belfry Road - Droitwich,2023-03-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,38.45
774937,Belfry Road - Droitwich,2023-03-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
774937,Belfry Road - Droitwich,2023-03-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
774937,Belfry Road - Droitwich,2023-03-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
774937,Belfry Road - Droitwich,2023-03-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
774937,Belfry Road - Droitwich,2023-03-11T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-03-11T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
774937,Belfry Road - Droitwich,2023-03-11T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-03-11T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.97
774937,Belfry Road - Droitwich,2023-03-11T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.99
774937,Belfry Road - Droitwich,2023-03-11T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.57
774937,Belfry Road - Droitwich,2023-03-11T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-03-11T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-03-11T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.8
774937,Belfry Road - Droitwich,2023-03-11T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-03-11T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-03-11T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-03-11T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-03-11T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.61
774937,Belfry Road - Droitwich,2023-03-11T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.84
774937,Belfry Road - Droitwich,2023-03-11T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.56
774937,Belfry Road - Droitwich,2023-03-11T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
774937,Belfry Road - Droitwich,2023-03-11T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.2
774937,Belfry Road - Droitwich,2023-03-11T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
774937,Belfry Road - Droitwich,2023-03-11T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
774937,Belfry Road - Droitwich,2023-03-11T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
774937,Belfry Road - Droitwich,2023-03-11T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-03-11T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-03-11T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
774937,Belfry Road - Droitwich,2023-03-11T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
774937,Belfry Road - Droitwich,2023-03-11T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
774937,Belfry Road - Droitwich,2023-03-11T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-03-11T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-03-11T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-03-11T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-03-11T13:30:00.000+00:00,transformer,,Temperature,C,15.4
774937,Belfry Road - Droitwich,2023-03-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
774937,Belfry Road - Droitwich,2023-03-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
774937,Belfry Road - Droitwich,2023-03-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-03-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
774937,Belfry Road - Droitwich,2023-03-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
774937,Belfry Road - Droitwich,2023-03-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-03-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
774937,Belfry Road - Droitwich,2023-03-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,48.9
774937,Belfry Road - Droitwich,2023-03-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,47.54
774937,Belfry Road - Droitwich,2023-03-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.73
774937,Belfry Road - Droitwich,2023-03-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
774937,Belfry Road - Droitwich,2023-03-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
774937,Belfry Road - Droitwich,2023-03-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
774937,Belfry Road - Droitwich,2023-03-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
774937,Belfry Road - Droitwich,2023-03-11T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-03-11T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
774937,Belfry Road - Droitwich,2023-03-11T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-03-11T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.46
774937,Belfry Road - Droitwich,2023-03-11T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.92
774937,Belfry Road - Droitwich,2023-03-11T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.27
774937,Belfry Road - Droitwich,2023-03-11T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-03-11T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-03-11T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.7
774937,Belfry Road - Droitwich,2023-03-11T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
774937,Belfry Road - Droitwich,2023-03-11T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-03-11T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-03-11T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-03-11T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.09
774937,Belfry Road - Droitwich,2023-03-11T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.78
774937,Belfry Road - Droitwich,2023-03-11T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.22
774937,Belfry Road - Droitwich,2023-03-11T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-03-11T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.1
774937,Belfry Road - Droitwich,2023-03-11T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.0
774937,Belfry Road - Droitwich,2023-03-11T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
774937,Belfry Road - Droitwich,2023-03-11T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
774937,Belfry Road - Droitwich,2023-03-11T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-11T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-03-11T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
774937,Belfry Road - Droitwich,2023-03-11T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
774937,Belfry Road - Droitwich,2023-03-11T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
774937,Belfry Road - Droitwich,2023-03-11T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-03-11T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-03-11T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-03-11T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-03-11T13:20:00.000+00:00,transformer,,Temperature,C,15.5
774937,Belfry Road - Droitwich,2023-03-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
774937,Belfry Road - Droitwich,2023-03-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
774937,Belfry Road - Droitwich,2023-03-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-03-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
774937,Belfry Road - Droitwich,2023-03-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
774937,Belfry Road - Droitwich,2023-03-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-03-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
774937,Belfry Road - Droitwich,2023-03-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,44.15
774937,Belfry Road - Droitwich,2023-03-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,54.74
774937,Belfry Road - Droitwich,2023-03-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.81
774937,Belfry Road - Droitwich,2023-03-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
774937,Belfry Road - Droitwich,2023-03-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
774937,Belfry Road - Droitwich,2023-03-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.8
774937,Belfry Road - Droitwich,2023-03-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
774937,Belfry Road - Droitwich,2023-03-11T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-03-11T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
774937,Belfry Road - Droitwich,2023-03-11T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-11T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.41
774937,Belfry Road - Droitwich,2023-03-11T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.52
774937,Belfry Road - Droitwich,2023-03-11T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.33
774937,Belfry Road - Droitwich,2023-03-11T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-03-11T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-03-11T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.3
774937,Belfry Road - Droitwich,2023-03-11T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.8
774937,Belfry Road - Droitwich,2023-03-11T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-03-11T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-11T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-03-11T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.08
774937,Belfry Road - Droitwich,2023-03-11T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.17
774937,Belfry Road - Droitwich,2023-03-11T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.7
774937,Belfry Road - Droitwich,2023-03-11T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-03-11T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.8
774937,Belfry Road - Droitwich,2023-03-11T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
774937,Belfry Road - Droitwich,2023-03-11T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
774937,Belfry Road - Droitwich,2023-03-11T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-03-11T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-03-11T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-03-11T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
774937,Belfry Road - Droitwich,2023-03-11T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
774937,Belfry Road - Droitwich,2023-03-11T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
774937,Belfry Road - Droitwich,2023-03-11T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-03-11T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-03-11T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-03-11T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-03-11T13:10:00.000+00:00,transformer,,Temperature,C,15.1
774937,Belfry Road - Droitwich,2023-03-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
774937,Belfry Road - Droitwich,2023-03-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
774937,Belfry Road - Droitwich,2023-03-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-03-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
774937,Belfry Road - Droitwich,2023-03-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
774937,Belfry Road - Droitwich,2023-03-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-03-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
774937,Belfry Road - Droitwich,2023-03-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,45.1
774937,Belfry Road - Droitwich,2023-03-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,50.92
774937,Belfry Road - Droitwich,2023-03-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.68
774937,Belfry Road - Droitwich,2023-03-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-03-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
774937,Belfry Road - Droitwich,2023-03-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
774937,Belfry Road - Droitwich,2023-03-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
774937,Belfry Road - Droitwich,2023-03-11T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-11T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
774937,Belfry Road - Droitwich,2023-03-11T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-03-11T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.39
774937,Belfry Road - Droitwich,2023-03-11T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,36.0
774937,Belfry Road - Droitwich,2023-03-11T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.82
774937,Belfry Road - Droitwich,2023-03-11T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,64.1
774937,Belfry Road - Droitwich,2023-03-11T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.4
774937,Belfry Road - Droitwich,2023-03-11T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,148.5
774937,Belfry Road - Droitwich,2023-03-11T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.7
774937,Belfry Road - Droitwich,2023-03-11T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-03-11T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-03-11T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-03-11T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.57
774937,Belfry Road - Droitwich,2023-03-11T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.0
774937,Belfry Road - Droitwich,2023-03-11T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.79
774937,Belfry Road - Droitwich,2023-03-11T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-03-11T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.2
774937,Belfry Road - Droitwich,2023-03-11T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.9
774937,Belfry Road - Droitwich,2023-03-11T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.4
774937,Belfry Road - Droitwich,2023-03-11T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-03-11T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-03-11T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-03-11T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
774937,Belfry Road - Droitwich,2023-03-11T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.3
774937,Belfry Road - Droitwich,2023-03-11T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
774937,Belfry Road - Droitwich,2023-03-11T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-03-11T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-03-11T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-03-11T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-03-11T13:00:00.000+00:00,transformer,,Temperature,C,15.0
774937,Belfry Road - Droitwich,2023-03-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
774937,Belfry Road - Droitwich,2023-03-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
774937,Belfry Road - Droitwich,2023-03-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
774937,Belfry Road - Droitwich,2023-03-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
774937,Belfry Road - Droitwich,2023-03-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-03-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
774937,Belfry Road - Droitwich,2023-03-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,51.09
774937,Belfry Road - Droitwich,2023-03-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,61.3
774937,Belfry Road - Droitwich,2023-03-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,44.56
774937,Belfry Road - Droitwich,2023-03-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
774937,Belfry Road - Droitwich,2023-03-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
774937,Belfry Road - Droitwich,2023-03-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.1
774937,Belfry Road - Droitwich,2023-03-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
774937,Belfry Road - Droitwich,2023-03-11T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-03-11T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-03-11T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
774937,Belfry Road - Droitwich,2023-03-11T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.25
774937,Belfry Road - Droitwich,2023-03-11T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.01
774937,Belfry Road - Droitwich,2023-03-11T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.99
774937,Belfry Road - Droitwich,2023-03-11T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-03-11T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.9
774937,Belfry Road - Droitwich,2023-03-11T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.7
774937,Belfry Road - Droitwich,2023-03-11T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.3
774937,Belfry Road - Droitwich,2023-03-11T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-03-11T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
774937,Belfry Road - Droitwich,2023-03-11T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-03-11T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.39
774937,Belfry Road - Droitwich,2023-03-11T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.06
774937,Belfry Road - Droitwich,2023-03-11T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.84
774937,Belfry Road - Droitwich,2023-03-11T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-03-11T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.0
774937,Belfry Road - Droitwich,2023-03-11T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.0
774937,Belfry Road - Droitwich,2023-03-11T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
774937,Belfry Road - Droitwich,2023-03-11T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-03-11T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-03-11T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-03-11T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
774937,Belfry Road - Droitwich,2023-03-11T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
774937,Belfry Road - Droitwich,2023-03-11T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
774937,Belfry Road - Droitwich,2023-03-11T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-03-11T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-03-11T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-03-11T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-03-11T12:50:00.000+00:00,transformer,,Temperature,C,14.8
774937,Belfry Road - Droitwich,2023-03-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
774937,Belfry Road - Droitwich,2023-03-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
774937,Belfry Road - Droitwich,2023-03-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
774937,Belfry Road - Droitwich,2023-03-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
774937,Belfry Road - Droitwich,2023-03-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-03-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
774937,Belfry Road - Droitwich,2023-03-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,55.15
774937,Belfry Road - Droitwich,2023-03-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,51.49
774937,Belfry Road - Droitwich,2023-03-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,43.45
774937,Belfry Road - Droitwich,2023-03-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
774937,Belfry Road - Droitwich,2023-03-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
774937,Belfry Road - Droitwich,2023-03-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
774937,Belfry Road - Droitwich,2023-03-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
774937,Belfry Road - Droitwich,2023-03-11T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-03-11T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-03-11T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-03-11T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.68
774937,Belfry Road - Droitwich,2023-03-11T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.69
774937,Belfry Road - Droitwich,2023-03-11T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.09
774937,Belfry Road - Droitwich,2023-03-11T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-03-11T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.9
774937,Belfry Road - Droitwich,2023-03-11T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.3
774937,Belfry Road - Droitwich,2023-03-11T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.9
774937,Belfry Road - Droitwich,2023-03-11T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-03-11T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-03-11T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
774937,Belfry Road - Droitwich,2023-03-11T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.6
774937,Belfry Road - Droitwich,2023-03-11T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.43
774937,Belfry Road - Droitwich,2023-03-11T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.33
774937,Belfry Road - Droitwich,2023-03-11T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-03-11T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.3
774937,Belfry Road - Droitwich,2023-03-11T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
774937,Belfry Road - Droitwich,2023-03-11T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.5
774937,Belfry Road - Droitwich,2023-03-11T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-03-11T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-03-11T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-03-11T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
774937,Belfry Road - Droitwich,2023-03-11T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
774937,Belfry Road - Droitwich,2023-03-11T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
774937,Belfry Road - Droitwich,2023-03-11T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-03-11T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-03-11T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-03-11T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-03-11T12:40:00.000+00:00,transformer,,Temperature,C,14.6
774937,Belfry Road - Droitwich,2023-03-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
774937,Belfry Road - Droitwich,2023-03-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
774937,Belfry Road - Droitwich,2023-03-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
774937,Belfry Road - Droitwich,2023-03-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
774937,Belfry Road - Droitwich,2023-03-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
774937,Belfry Road - Droitwich,2023-03-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
774937,Belfry Road - Droitwich,2023-03-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,53.07
774937,Belfry Road - Droitwich,2023-03-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,47.82
774937,Belfry Road - Droitwich,2023-03-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,47.68
774937,Belfry Road - Droitwich,2023-03-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
774937,Belfry Road - Droitwich,2023-03-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
774937,Belfry Road - Droitwich,2023-03-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
774937,Belfry Road - Droitwich,2023-03-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
774937,Belfry Road - Droitwich,2023-03-11T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-03-11T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-03-11T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-03-11T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.87
774937,Belfry Road - Droitwich,2023-03-11T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.89
774937,Belfry Road - Droitwich,2023-03-11T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.32
774937,Belfry Road - Droitwich,2023-03-11T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-03-11T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-03-11T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.4
774937,Belfry Road - Droitwich,2023-03-11T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.4
774937,Belfry Road - Droitwich,2023-03-11T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-03-11T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
774937,Belfry Road - Droitwich,2023-03-11T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-03-11T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.91
774937,Belfry Road - Droitwich,2023-03-11T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.34
774937,Belfry Road - Droitwich,2023-03-11T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.5
774937,Belfry Road - Droitwich,2023-03-11T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
774937,Belfry Road - Droitwich,2023-03-11T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.6
774937,Belfry Road - Droitwich,2023-03-11T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
774937,Belfry Road - Droitwich,2023-03-11T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
774937,Belfry Road - Droitwich,2023-03-11T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-03-11T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-03-11T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-03-11T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
774937,Belfry Road - Droitwich,2023-03-11T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
774937,Belfry Road - Droitwich,2023-03-11T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
774937,Belfry Road - Droitwich,2023-03-11T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-03-11T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-03-11T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-03-11T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-03-11T12:30:00.000+00:00,transformer,,Temperature,C,14.6
774937,Belfry Road - Droitwich,2023-03-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
774937,Belfry Road - Droitwich,2023-03-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
774937,Belfry Road - Droitwich,2023-03-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
774937,Belfry Road - Droitwich,2023-03-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
774937,Belfry Road - Droitwich,2023-03-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-03-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
774937,Belfry Road - Droitwich,2023-03-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,50.26
774937,Belfry Road - Droitwich,2023-03-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,45.94
774937,Belfry Road - Droitwich,2023-03-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.09
774937,Belfry Road - Droitwich,2023-03-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
774937,Belfry Road - Droitwich,2023-03-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
774937,Belfry Road - Droitwich,2023-03-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
774937,Belfry Road - Droitwich,2023-03-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
774937,Belfry Road - Droitwich,2023-03-11T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-03-11T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-03-11T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-03-11T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.97
774937,Belfry Road - Droitwich,2023-03-11T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.0
774937,Belfry Road - Droitwich,2023-03-11T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.28
774937,Belfry Road - Droitwich,2023-03-11T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-03-11T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.1
774937,Belfry Road - Droitwich,2023-03-11T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.8
774937,Belfry Road - Droitwich,2023-03-11T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-03-11T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-03-11T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
774937,Belfry Road - Droitwich,2023-03-11T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
774937,Belfry Road - Droitwich,2023-03-11T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.37
774937,Belfry Road - Droitwich,2023-03-11T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.65
774937,Belfry Road - Droitwich,2023-03-11T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.06
774937,Belfry Road - Droitwich,2023-03-11T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-03-11T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.2
774937,Belfry Road - Droitwich,2023-03-11T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.4
774937,Belfry Road - Droitwich,2023-03-11T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.7
774937,Belfry Road - Droitwich,2023-03-11T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-03-11T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-03-11T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-03-11T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
774937,Belfry Road - Droitwich,2023-03-11T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
774937,Belfry Road - Droitwich,2023-03-11T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
774937,Belfry Road - Droitwich,2023-03-11T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-03-11T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-03-11T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-03-11T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-03-11T12:20:00.000+00:00,transformer,,Temperature,C,14.5
774937,Belfry Road - Droitwich,2023-03-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
774937,Belfry Road - Droitwich,2023-03-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
774937,Belfry Road - Droitwich,2023-03-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
774937,Belfry Road - Droitwich,2023-03-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
774937,Belfry Road - Droitwich,2023-03-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
774937,Belfry Road - Droitwich,2023-03-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
774937,Belfry Road - Droitwich,2023-03-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,53.66
774937,Belfry Road - Droitwich,2023-03-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,45.29
774937,Belfry Road - Droitwich,2023-03-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,37.55
774937,Belfry Road - Droitwich,2023-03-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
774937,Belfry Road - Droitwich,2023-03-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
774937,Belfry Road - Droitwich,2023-03-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
774937,Belfry Road - Droitwich,2023-03-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
774937,Belfry Road - Droitwich,2023-03-11T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-03-11T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-03-11T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-03-11T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.67
774937,Belfry Road - Droitwich,2023-03-11T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.15
774937,Belfry Road - Droitwich,2023-03-11T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.31
774937,Belfry Road - Droitwich,2023-03-11T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-03-11T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.1
774937,Belfry Road - Droitwich,2023-03-11T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.4
774937,Belfry Road - Droitwich,2023-03-11T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-03-11T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-03-11T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-03-11T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-03-11T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.95
774937,Belfry Road - Droitwich,2023-03-11T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.14
774937,Belfry Road - Droitwich,2023-03-11T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.54
774937,Belfry Road - Droitwich,2023-03-11T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
774937,Belfry Road - Droitwich,2023-03-11T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.6
774937,Belfry Road - Droitwich,2023-03-11T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.7
774937,Belfry Road - Droitwich,2023-03-11T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
774937,Belfry Road - Droitwich,2023-03-11T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-03-11T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-03-11T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-03-11T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
774937,Belfry Road - Droitwich,2023-03-11T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
774937,Belfry Road - Droitwich,2023-03-11T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
774937,Belfry Road - Droitwich,2023-03-11T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-03-11T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-03-11T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
