Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-11T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-03-11T12:10:00.000+00:00,transformer,,Temperature,C,14.3
774937,Belfry Road - Droitwich,2023-03-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
774937,Belfry Road - Droitwich,2023-03-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
774937,Belfry Road - Droitwich,2023-03-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-03-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
774937,Belfry Road - Droitwich,2023-03-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
774937,Belfry Road - Droitwich,2023-03-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-03-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
774937,Belfry Road - Droitwich,2023-03-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,53.64
774937,Belfry Road - Droitwich,2023-03-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,51.82
774937,Belfry Road - Droitwich,2023-03-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.34
774937,Belfry Road - Droitwich,2023-03-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
774937,Belfry Road - Droitwich,2023-03-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
774937,Belfry Road - Droitwich,2023-03-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
774937,Belfry Road - Droitwich,2023-03-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
774937,Belfry Road - Droitwich,2023-03-11T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-03-11T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-03-11T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-03-11T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.03
774937,Belfry Road - Droitwich,2023-03-11T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.13
774937,Belfry Road - Droitwich,2023-03-11T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.9
774937,Belfry Road - Droitwich,2023-03-11T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,68.6
774937,Belfry Road - Droitwich,2023-03-11T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.6
774937,Belfry Road - Droitwich,2023-03-11T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,136.5
774937,Belfry Road - Droitwich,2023-03-11T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-03-11T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.74
774937,Belfry Road - Droitwich,2023-03-11T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-11T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
774937,Belfry Road - Droitwich,2023-03-11T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.04
774937,Belfry Road - Droitwich,2023-03-11T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.92
774937,Belfry Road - Droitwich,2023-03-11T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.36
774937,Belfry Road - Droitwich,2023-03-11T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-03-11T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.1
774937,Belfry Road - Droitwich,2023-03-11T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.6
774937,Belfry Road - Droitwich,2023-03-11T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
774937,Belfry Road - Droitwich,2023-03-11T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-03-11T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-03-11T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
774937,Belfry Road - Droitwich,2023-03-11T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
774937,Belfry Road - Droitwich,2023-03-11T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
774937,Belfry Road - Droitwich,2023-03-11T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
774937,Belfry Road - Droitwich,2023-03-11T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-03-11T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-03-11T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-03-11T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-03-11T12:00:00.000+00:00,transformer,,Temperature,C,14.6
774937,Belfry Road - Droitwich,2023-03-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
774937,Belfry Road - Droitwich,2023-03-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
774937,Belfry Road - Droitwich,2023-03-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
774937,Belfry Road - Droitwich,2023-03-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
774937,Belfry Road - Droitwich,2023-03-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
774937,Belfry Road - Droitwich,2023-03-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
774937,Belfry Road - Droitwich,2023-03-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,45.26
774937,Belfry Road - Droitwich,2023-03-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,59.72
774937,Belfry Road - Droitwich,2023-03-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.46
774937,Belfry Road - Droitwich,2023-03-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
774937,Belfry Road - Droitwich,2023-03-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
774937,Belfry Road - Droitwich,2023-03-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.6
774937,Belfry Road - Droitwich,2023-03-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
774937,Belfry Road - Droitwich,2023-03-11T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-03-11T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
774937,Belfry Road - Droitwich,2023-03-11T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-03-11T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.17
774937,Belfry Road - Droitwich,2023-03-11T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.44
774937,Belfry Road - Droitwich,2023-03-11T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.36
774937,Belfry Road - Droitwich,2023-03-11T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-03-11T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-03-11T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.7
774937,Belfry Road - Droitwich,2023-03-11T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-03-11T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-03-11T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-03-11T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
774937,Belfry Road - Droitwich,2023-03-11T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.46
774937,Belfry Road - Droitwich,2023-03-11T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.78
774937,Belfry Road - Droitwich,2023-03-11T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.33
774937,Belfry Road - Droitwich,2023-03-11T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-03-11T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.5
774937,Belfry Road - Droitwich,2023-03-11T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
774937,Belfry Road - Droitwich,2023-03-11T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
774937,Belfry Road - Droitwich,2023-03-11T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-03-11T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-03-11T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
774937,Belfry Road - Droitwich,2023-03-11T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
774937,Belfry Road - Droitwich,2023-03-11T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
774937,Belfry Road - Droitwich,2023-03-11T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
774937,Belfry Road - Droitwich,2023-03-11T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-03-11T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-03-11T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-03-11T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-03-11T11:50:00.000+00:00,transformer,,Temperature,C,14.3
774937,Belfry Road - Droitwich,2023-03-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
774937,Belfry Road - Droitwich,2023-03-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
774937,Belfry Road - Droitwich,2023-03-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
774937,Belfry Road - Droitwich,2023-03-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
774937,Belfry Road - Droitwich,2023-03-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
774937,Belfry Road - Droitwich,2023-03-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
774937,Belfry Road - Droitwich,2023-03-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,39.72
774937,Belfry Road - Droitwich,2023-03-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,42.64
774937,Belfry Road - Droitwich,2023-03-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.5
774937,Belfry Road - Droitwich,2023-03-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-03-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
774937,Belfry Road - Droitwich,2023-03-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
774937,Belfry Road - Droitwich,2023-03-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
774937,Belfry Road - Droitwich,2023-03-11T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-03-11T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-03-11T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-03-11T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.99
774937,Belfry Road - Droitwich,2023-03-11T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.49
774937,Belfry Road - Droitwich,2023-03-11T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.81
774937,Belfry Road - Droitwich,2023-03-11T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-03-11T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-03-11T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.0
774937,Belfry Road - Droitwich,2023-03-11T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-03-11T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.74
774937,Belfry Road - Droitwich,2023-03-11T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
774937,Belfry Road - Droitwich,2023-03-11T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-03-11T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.13
774937,Belfry Road - Droitwich,2023-03-11T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.8
774937,Belfry Road - Droitwich,2023-03-11T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.18
774937,Belfry Road - Droitwich,2023-03-11T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-03-11T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.6
774937,Belfry Road - Droitwich,2023-03-11T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
774937,Belfry Road - Droitwich,2023-03-11T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
774937,Belfry Road - Droitwich,2023-03-11T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-03-11T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-03-11T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
774937,Belfry Road - Droitwich,2023-03-11T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
774937,Belfry Road - Droitwich,2023-03-11T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
774937,Belfry Road - Droitwich,2023-03-11T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
774937,Belfry Road - Droitwich,2023-03-11T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-03-11T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-03-11T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-03-11T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-03-11T11:40:00.000+00:00,transformer,,Temperature,C,14.4
774937,Belfry Road - Droitwich,2023-03-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
774937,Belfry Road - Droitwich,2023-03-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
774937,Belfry Road - Droitwich,2023-03-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
774937,Belfry Road - Droitwich,2023-03-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
774937,Belfry Road - Droitwich,2023-03-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-03-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
774937,Belfry Road - Droitwich,2023-03-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,41.25
774937,Belfry Road - Droitwich,2023-03-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,43.87
774937,Belfry Road - Droitwich,2023-03-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.93
774937,Belfry Road - Droitwich,2023-03-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
774937,Belfry Road - Droitwich,2023-03-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
774937,Belfry Road - Droitwich,2023-03-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
774937,Belfry Road - Droitwich,2023-03-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
774937,Belfry Road - Droitwich,2023-03-11T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-03-11T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
774937,Belfry Road - Droitwich,2023-03-11T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-03-11T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.63
774937,Belfry Road - Droitwich,2023-03-11T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.09
774937,Belfry Road - Droitwich,2023-03-11T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.39
774937,Belfry Road - Droitwich,2023-03-11T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.6
774937,Belfry Road - Droitwich,2023-03-11T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
774937,Belfry Road - Droitwich,2023-03-11T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.3
774937,Belfry Road - Droitwich,2023-03-11T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-03-11T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.89
774937,Belfry Road - Droitwich,2023-03-11T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-03-11T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-03-11T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.74
774937,Belfry Road - Droitwich,2023-03-11T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.1
774937,Belfry Road - Droitwich,2023-03-11T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.35
774937,Belfry Road - Droitwich,2023-03-11T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-03-11T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.3
774937,Belfry Road - Droitwich,2023-03-11T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.4
774937,Belfry Road - Droitwich,2023-03-11T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
774937,Belfry Road - Droitwich,2023-03-11T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-03-11T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-03-11T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
774937,Belfry Road - Droitwich,2023-03-11T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
774937,Belfry Road - Droitwich,2023-03-11T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
774937,Belfry Road - Droitwich,2023-03-11T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
774937,Belfry Road - Droitwich,2023-03-11T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-03-11T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-03-11T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-03-11T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-03-11T11:30:00.000+00:00,transformer,,Temperature,C,14.2
774937,Belfry Road - Droitwich,2023-03-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
774937,Belfry Road - Droitwich,2023-03-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
774937,Belfry Road - Droitwich,2023-03-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
774937,Belfry Road - Droitwich,2023-03-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
774937,Belfry Road - Droitwich,2023-03-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-03-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
774937,Belfry Road - Droitwich,2023-03-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,43.61
774937,Belfry Road - Droitwich,2023-03-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,55.19
774937,Belfry Road - Droitwich,2023-03-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,37.63
774937,Belfry Road - Droitwich,2023-03-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
774937,Belfry Road - Droitwich,2023-03-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
774937,Belfry Road - Droitwich,2023-03-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
774937,Belfry Road - Droitwich,2023-03-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
774937,Belfry Road - Droitwich,2023-03-11T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-03-11T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-03-11T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-03-11T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.7
774937,Belfry Road - Droitwich,2023-03-11T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.93
774937,Belfry Road - Droitwich,2023-03-11T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.17
774937,Belfry Road - Droitwich,2023-03-11T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.9
774937,Belfry Road - Droitwich,2023-03-11T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.2
774937,Belfry Road - Droitwich,2023-03-11T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.2
774937,Belfry Road - Droitwich,2023-03-11T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-03-11T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-03-11T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-03-11T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
774937,Belfry Road - Droitwich,2023-03-11T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.73
774937,Belfry Road - Droitwich,2023-03-11T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.19
774937,Belfry Road - Droitwich,2023-03-11T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.3
774937,Belfry Road - Droitwich,2023-03-11T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-03-11T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.1
774937,Belfry Road - Droitwich,2023-03-11T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
774937,Belfry Road - Droitwich,2023-03-11T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.2
774937,Belfry Road - Droitwich,2023-03-11T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-03-11T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-03-11T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
774937,Belfry Road - Droitwich,2023-03-11T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
774937,Belfry Road - Droitwich,2023-03-11T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
774937,Belfry Road - Droitwich,2023-03-11T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
774937,Belfry Road - Droitwich,2023-03-11T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-03-11T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-03-11T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-03-11T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-03-11T11:20:00.000+00:00,transformer,,Temperature,C,14.0
774937,Belfry Road - Droitwich,2023-03-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
774937,Belfry Road - Droitwich,2023-03-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
774937,Belfry Road - Droitwich,2023-03-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
774937,Belfry Road - Droitwich,2023-03-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
774937,Belfry Road - Droitwich,2023-03-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-03-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
774937,Belfry Road - Droitwich,2023-03-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,47.05
774937,Belfry Road - Droitwich,2023-03-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,47.4
774937,Belfry Road - Droitwich,2023-03-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,39.69
774937,Belfry Road - Droitwich,2023-03-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-03-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
774937,Belfry Road - Droitwich,2023-03-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
774937,Belfry Road - Droitwich,2023-03-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
774937,Belfry Road - Droitwich,2023-03-11T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-03-11T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.64
774937,Belfry Road - Droitwich,2023-03-11T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-03-11T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.89
774937,Belfry Road - Droitwich,2023-03-11T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.92
774937,Belfry Road - Droitwich,2023-03-11T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.25
774937,Belfry Road - Droitwich,2023-03-11T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,50.6
774937,Belfry Road - Droitwich,2023-03-11T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-03-11T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.9
774937,Belfry Road - Droitwich,2023-03-11T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-03-11T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-03-11T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-03-11T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-03-11T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.98
774937,Belfry Road - Droitwich,2023-03-11T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.71
774937,Belfry Road - Droitwich,2023-03-11T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.7
774937,Belfry Road - Droitwich,2023-03-11T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-03-11T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.2
774937,Belfry Road - Droitwich,2023-03-11T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
774937,Belfry Road - Droitwich,2023-03-11T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
774937,Belfry Road - Droitwich,2023-03-11T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-03-11T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-03-11T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
774937,Belfry Road - Droitwich,2023-03-11T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
774937,Belfry Road - Droitwich,2023-03-11T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
774937,Belfry Road - Droitwich,2023-03-11T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
774937,Belfry Road - Droitwich,2023-03-11T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-03-11T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-03-11T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-03-11T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-03-11T11:10:00.000+00:00,transformer,,Temperature,C,14.0
774937,Belfry Road - Droitwich,2023-03-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
774937,Belfry Road - Droitwich,2023-03-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
774937,Belfry Road - Droitwich,2023-03-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
774937,Belfry Road - Droitwich,2023-03-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
774937,Belfry Road - Droitwich,2023-03-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
774937,Belfry Road - Droitwich,2023-03-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.39
774937,Belfry Road - Droitwich,2023-03-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,43.44
774937,Belfry Road - Droitwich,2023-03-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.32
774937,Belfry Road - Droitwich,2023-03-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
774937,Belfry Road - Droitwich,2023-03-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
774937,Belfry Road - Droitwich,2023-03-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
774937,Belfry Road - Droitwich,2023-03-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
774937,Belfry Road - Droitwich,2023-03-11T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-03-11T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.41
774937,Belfry Road - Droitwich,2023-03-11T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-03-11T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.1
774937,Belfry Road - Droitwich,2023-03-11T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.58
774937,Belfry Road - Droitwich,2023-03-11T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.86
774937,Belfry Road - Droitwich,2023-03-11T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-03-11T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-03-11T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.4
774937,Belfry Road - Droitwich,2023-03-11T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-03-11T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.84
774937,Belfry Road - Droitwich,2023-03-11T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-03-11T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-03-11T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.43
774937,Belfry Road - Droitwich,2023-03-11T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.82
774937,Belfry Road - Droitwich,2023-03-11T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.73
774937,Belfry Road - Droitwich,2023-03-11T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-03-11T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.0
774937,Belfry Road - Droitwich,2023-03-11T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
774937,Belfry Road - Droitwich,2023-03-11T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
774937,Belfry Road - Droitwich,2023-03-11T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-03-11T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-03-11T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
774937,Belfry Road - Droitwich,2023-03-11T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
774937,Belfry Road - Droitwich,2023-03-11T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
774937,Belfry Road - Droitwich,2023-03-11T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
774937,Belfry Road - Droitwich,2023-03-11T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-03-11T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-03-11T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-03-11T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-03-11T11:00:00.000+00:00,transformer,,Temperature,C,13.7
774937,Belfry Road - Droitwich,2023-03-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
774937,Belfry Road - Droitwich,2023-03-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
774937,Belfry Road - Droitwich,2023-03-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
774937,Belfry Road - Droitwich,2023-03-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
774937,Belfry Road - Droitwich,2023-03-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
774937,Belfry Road - Droitwich,2023-03-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,36.72
774937,Belfry Road - Droitwich,2023-03-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,43.29
774937,Belfry Road - Droitwich,2023-03-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,37.62
774937,Belfry Road - Droitwich,2023-03-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-03-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
774937,Belfry Road - Droitwich,2023-03-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
774937,Belfry Road - Droitwich,2023-03-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
774937,Belfry Road - Droitwich,2023-03-11T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-03-11T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.7
774937,Belfry Road - Droitwich,2023-03-11T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-03-11T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.38
774937,Belfry Road - Droitwich,2023-03-11T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.23
774937,Belfry Road - Droitwich,2023-03-11T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.68
774937,Belfry Road - Droitwich,2023-03-11T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.7
774937,Belfry Road - Droitwich,2023-03-11T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-03-11T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.1
774937,Belfry Road - Droitwich,2023-03-11T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-03-11T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
774937,Belfry Road - Droitwich,2023-03-11T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-03-11T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-03-11T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.19
774937,Belfry Road - Droitwich,2023-03-11T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.92
774937,Belfry Road - Droitwich,2023-03-11T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.02
774937,Belfry Road - Droitwich,2023-03-11T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-03-11T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.0
774937,Belfry Road - Droitwich,2023-03-11T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
774937,Belfry Road - Droitwich,2023-03-11T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
774937,Belfry Road - Droitwich,2023-03-11T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-03-11T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-03-11T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
774937,Belfry Road - Droitwich,2023-03-11T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
774937,Belfry Road - Droitwich,2023-03-11T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
774937,Belfry Road - Droitwich,2023-03-11T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
774937,Belfry Road - Droitwich,2023-03-11T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-03-11T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-03-11T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-03-11T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-03-11T10:50:00.000+00:00,transformer,,Temperature,C,13.7
774937,Belfry Road - Droitwich,2023-03-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
774937,Belfry Road - Droitwich,2023-03-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
774937,Belfry Road - Droitwich,2023-03-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
774937,Belfry Road - Droitwich,2023-03-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
774937,Belfry Road - Droitwich,2023-03-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-03-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
774937,Belfry Road - Droitwich,2023-03-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,43.69
774937,Belfry Road - Droitwich,2023-03-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,42.38
774937,Belfry Road - Droitwich,2023-03-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.79
774937,Belfry Road - Droitwich,2023-03-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
774937,Belfry Road - Droitwich,2023-03-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
774937,Belfry Road - Droitwich,2023-03-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
774937,Belfry Road - Droitwich,2023-03-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
774937,Belfry Road - Droitwich,2023-03-11T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-03-11T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
774937,Belfry Road - Droitwich,2023-03-11T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-03-11T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.44
774937,Belfry Road - Droitwich,2023-03-11T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.91
774937,Belfry Road - Droitwich,2023-03-11T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.16
774937,Belfry Road - Droitwich,2023-03-11T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-03-11T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.6
774937,Belfry Road - Droitwich,2023-03-11T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.9
774937,Belfry Road - Droitwich,2023-03-11T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.2
774937,Belfry Road - Droitwich,2023-03-11T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.04
774937,Belfry Road - Droitwich,2023-03-11T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-03-11T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
774937,Belfry Road - Droitwich,2023-03-11T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.78
774937,Belfry Road - Droitwich,2023-03-11T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.66
774937,Belfry Road - Droitwich,2023-03-11T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.57
774937,Belfry Road - Droitwich,2023-03-11T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-03-11T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.8
774937,Belfry Road - Droitwich,2023-03-11T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-03-11T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
774937,Belfry Road - Droitwich,2023-03-11T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-03-11T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-03-11T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
774937,Belfry Road - Droitwich,2023-03-11T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
774937,Belfry Road - Droitwich,2023-03-11T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
774937,Belfry Road - Droitwich,2023-03-11T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.55
774937,Belfry Road - Droitwich,2023-03-11T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-03-11T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-03-11T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-03-11T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-03-11T10:40:00.000+00:00,transformer,,Temperature,C,13.5
774937,Belfry Road - Droitwich,2023-03-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
774937,Belfry Road - Droitwich,2023-03-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
774937,Belfry Road - Droitwich,2023-03-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
774937,Belfry Road - Droitwich,2023-03-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
774937,Belfry Road - Droitwich,2023-03-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-03-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
774937,Belfry Road - Droitwich,2023-03-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,49.19
774937,Belfry Road - Droitwich,2023-03-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,40.26
774937,Belfry Road - Droitwich,2023-03-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.28
774937,Belfry Road - Droitwich,2023-03-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
774937,Belfry Road - Droitwich,2023-03-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
774937,Belfry Road - Droitwich,2023-03-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
774937,Belfry Road - Droitwich,2023-03-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
774937,Belfry Road - Droitwich,2023-03-11T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-11T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
774937,Belfry Road - Droitwich,2023-03-11T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-11T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.94
774937,Belfry Road - Droitwich,2023-03-11T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.85
774937,Belfry Road - Droitwich,2023-03-11T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.27
774937,Belfry Road - Droitwich,2023-03-11T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-03-11T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
774937,Belfry Road - Droitwich,2023-03-11T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.8
774937,Belfry Road - Droitwich,2023-03-11T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.3
774937,Belfry Road - Droitwich,2023-03-11T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.81
774937,Belfry Road - Droitwich,2023-03-11T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
774937,Belfry Road - Droitwich,2023-03-11T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-03-11T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.12
774937,Belfry Road - Droitwich,2023-03-11T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.77
774937,Belfry Road - Droitwich,2023-03-11T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.0
774937,Belfry Road - Droitwich,2023-03-11T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-03-11T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.8
774937,Belfry Road - Droitwich,2023-03-11T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
774937,Belfry Road - Droitwich,2023-03-11T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
774937,Belfry Road - Droitwich,2023-03-11T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-03-11T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-03-11T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
774937,Belfry Road - Droitwich,2023-03-11T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
774937,Belfry Road - Droitwich,2023-03-11T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
774937,Belfry Road - Droitwich,2023-03-11T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
774937,Belfry Road - Droitwich,2023-03-11T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-03-11T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-03-11T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-03-11T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-03-11T10:30:00.000+00:00,transformer,,Temperature,C,13.2
774937,Belfry Road - Droitwich,2023-03-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
774937,Belfry Road - Droitwich,2023-03-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
774937,Belfry Road - Droitwich,2023-03-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
774937,Belfry Road - Droitwich,2023-03-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
774937,Belfry Road - Droitwich,2023-03-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
774937,Belfry Road - Droitwich,2023-03-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
774937,Belfry Road - Droitwich,2023-03-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,43.4
774937,Belfry Road - Droitwich,2023-03-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,46.49
774937,Belfry Road - Droitwich,2023-03-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.69
774937,Belfry Road - Droitwich,2023-03-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
774937,Belfry Road - Droitwich,2023-03-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
774937,Belfry Road - Droitwich,2023-03-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
774937,Belfry Road - Droitwich,2023-03-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
774937,Belfry Road - Droitwich,2023-03-11T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-03-11T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-03-11T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-03-11T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.19
774937,Belfry Road - Droitwich,2023-03-11T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.32
